ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 00:00,2,0.000,ALERT,213.96,304.18,60.007,1461988803,"201051344000645","219011344069620",0.00,6.70,0,302.07,306.58,0.0,0.0,0.000,387268.4,387268.4,28386,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988805,448604.00
04/30/2016 00:00,2,0.000,ALERT,213.06,302.98,60.028,1461988803,"274151322000085","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,651609.4,651609.4,21994,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988807,448605.00
04/30/2016 00:00,2,0.000,ALERT,214.19,304.18,60.007,1461988803,"201051344000633","219011344069620",0.00,6.00,0,299.97,305.98,0.0,0.0,0.000,378189.1,378189.1,28853,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988809,448606.00
04/30/2016 00:00,2,0.000,ALERT,213.74,304.48,60.012,1461988803,"201051344000469","219011344069620",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,379469.1,379469.1,28796,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988810,448607.00
04/30/2016 00:00,2,0.000,ALERT,212.83,302.37,60.012,1461988803,"201051344000646","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,383583.4,383583.4,33355,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988812,448608.00
04/30/2016 00:00,2,0.000,ALERT,212.83,302.68,60.007,1461988803,"274151322000052","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,662257.7,662257.7,22212,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461988814,448609.00
04/30/2016 00:00,2,0.000,ALERT,213.29,302.68,60.023,1461988803,"201051344000585","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,389702.0,389702.0,33357,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988816,448610.00
04/30/2016 00:00,2,0.000,ALERT,213.06,302.98,60.012,1461988803,"201051344001230","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,387315.6,387315.6,33151,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988818,448611.00
04/30/2016 00:00,2,0.000,ALERT,213.74,303.28,60.034,1461988803,"201051344000582","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,380893.4,380893.4,33325,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988820,448612.00
04/30/2016 00:00,2,0.000,ALERT,212.83,302.37,60.012,1461988803,"201051344000955","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,392676.3,392676.3,33266,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461988821,448613.00
04/30/2016 00:00,2,0.000,ALERT,213.06,302.37,60.028,1461988803,"274151322000094","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,532399.3,532399.3,23159,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988823,448614.00
04/30/2016 00:00,2,0.000,ALERT,213.74,305.08,60.018,1461988803,"201051344000579","219011344069620",0.00,6.30,0,302.37,307.18,0.0,0.0,0.000,393134.3,393134.3,8870,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461988825,448615.00
04/30/2016 00:00,2,0.000,ALERT,213.06,302.98,60.018,1461988803,"201051344000890","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,389833.2,389833.2,33288,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988827,448616.00
04/30/2016 00:00,2,0.000,ALERT,213.29,302.68,60.012,1461988803,"201051344000438","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,391991.4,391991.4,33293,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988829,448617.00
04/30/2016 00:00,2,0.000,ALERT,213.29,302.07,60.012,1461988803,"201051344000417","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,384980.9,384980.9,33447,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988830,448618.00
04/30/2016 00:00,2,0.000,ALERT,213.29,303.58,60.002,1461988803,"274151322000083","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,656364.1,656364.1,22276,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988832,448619.00
04/30/2016 00:00,2,0.000,ALERT,213.74,303.58,60.002,1461988803,"274151322000076","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,698422.4,698422.4,22271,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988834,448620.00
04/30/2016 00:00,2,0.000,ALERT,213.74,305.08,60.012,1461988803,"201051344000868","219011344069620",0.00,6.00,0,302.68,307.18,0.0,0.0,0.000,378532.9,378532.9,28525,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988836,448621.00
04/30/2016 00:00,2,0.000,ALERT,213.06,304.18,60.012,1461988803,"274151322000095","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,691339.0,691339.0,22175,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988838,448622.00
04/30/2016 00:00,2,0.000,ALERT,213.51,304.18,60.002,1461988803,"201051344000988","219011344069620",0.00,6.30,0,299.67,306.28,0.0,0.0,0.000,375879.7,375879.7,28817,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988839,448623.00
04/30/2016 00:00,2,0.000,ALERT,212.83,301.77,60.012,1461988803,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.98,0.0,0.0,0.000,389581.8,389581.8,33334,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988841,448624.00
04/30/2016 00:00,2,0.000,ALERT,213.51,304.48,60.023,1461988803,"201051344000458","219011344069620",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,386553.5,386553.5,28738,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988843,448625.00
04/30/2016 00:00,2,0.000,ALERT,214.19,304.48,60.012,1461988803,"201051344000853","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,385005.6,385005.6,28334,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988845,448626.00
04/30/2016 00:00,2,0.000,ALERT,213.51,302.37,59.996,1461988803,"201051344000685","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,391516.4,391516.4,33164,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988847,448627.00
04/30/2016 00:00,2,0.000,ALERT,213.29,302.07,60.039,1461988803,"201051344000917","219011344069620",0.00,7.00,0,299.67,305.08,0.0,0.0,0.000,388503.9,388503.9,33168,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988849,448628.00
04/30/2016 00:00,2,0.000,ALERT,213.29,302.98,60.018,1461988803,"201051344001145","219011344069620",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,393691.5,393691.5,33025,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988850,448629.00
04/30/2016 00:00,2,0.000,ALERT,213.29,302.07,60.012,1461988803,"201051344000651","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,385737.5,385737.5,33390,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988852,448630.00
04/30/2016 00:00,2,0.000,ALERT,212.61,303.28,60.007,1461988803,"274151322000088","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,635231.1,635231.1,21954,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988854,448631.00
04/30/2016 00:00,2,0.000,ALERT,213.51,302.07,60.002,1461988803,"274151322000068","219011344069620",0.00,7.30,0,300.87,304.18,0.0,0.0,0.000,532191.6,532191.6,23365,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988856,448632.00
04/30/2016 00:00,2,0.000,ALERT,212.83,302.37,60.002,1461988803,"201051344001135","219011344069620",0.00,6.00,0,301.17,305.98,0.0,0.0,0.000,381991.5,381991.5,33343,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461988858,448633.00
04/30/2016 00:00,2,0.000,ALERT,213.29,305.08,60.007,1461988803,"201051344000594","219011344069620",0.00,6.00,0,301.47,306.88,0.0,0.0,0.000,389920.7,389920.7,28778,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461988860,448634.00
04/30/2016 00:00,2,0.000,ALERT,213.29,302.37,60.012,1461988803,"201051344001203","219011344069620",0.00,6.00,0,300.87,307.18,0.0,0.0,0.000,388656.4,388656.4,33343,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988862,448635.00
04/30/2016 00:00,2,0.000,ALERT,213.06,303.58,60.028,1461988803,"274151322000054","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,649112.7,649112.7,21981,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988864,448636.00
04/30/2016 00:00,2,0.000,ALERT,213.96,304.48,60.012,1461988803,"201051344000867","219011344069620",0.00,6.70,0,301.47,306.88,0.0,0.0,0.000,377853.6,377853.6,28783,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988865,448637.00
04/30/2016 00:00,2,0.000,ALERT,213.06,302.37,60.007,1461988803,"201051344001093","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,387452.0,387452.0,33216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988867,448638.00
04/30/2016 00:00,2,0.000,ALERT,213.51,304.78,60.018,1461988803,"201051344000900","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,393268.1,393268.1,28164,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461988869,448639.00
04/30/2016 00:00,2,0.000,ALERT,213.74,303.88,60.007,1461988803,"201051344000648","219011344069620",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,385747.2,385747.2,28472,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988871,448640.00
04/30/2016 00:00,2,0.000,ALERT,213.74,305.08,60.002,1461988803,"201051344000569","219011344069620",0.00,6.30,0,302.68,307.48,0.0,0.0,0.000,394533.5,394533.5,28103,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988873,448641.00
04/30/2016 00:00,2,0.000,ALERT,213.51,304.78,60.007,1461988803,"201051344000983","219011344069620",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,386141.4,386141.4,28570,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461988874,448642.00
04/30/2016 00:00,2,0.000,ALERT,213.74,304.18,59.949,1461988803,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,380807.7,380807.7,28834,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988876,448643.00
04/30/2016 00:00,2,0.000,ALERT,214.19,304.78,59.996,1461988803,"201051344000576","219011344069620",0.00,6.30,0,302.07,306.58,0.0,0.0,0.000,387647.3,387647.3,28246,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988878,448644.00
04/30/2016 00:00,2,0.000,ALERT,213.29,302.68,59.996,1461988803,"274151322000087","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,623130.4,623130.4,22061,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461988880,448645.00
04/30/2016 00:15,2,0.000,ALERT,214.19,304.18,59.959,1461989703,"201051344000645","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,387268.4,387268.4,28388,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989705,448646.00
04/30/2016 00:15,2,0.000,ALERT,212.61,301.77,59.965,1461989703,"274151322000085","219011344069620",0.00,6.30,0,299.67,304.78,0.0,0.0,0.000,651609.4,651609.4,21996,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989707,448647.00
04/30/2016 00:15,2,0.000,ALERT,214.19,303.88,59.965,1461989703,"201051344000633","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,378189.1,378189.1,28855,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989709,448648.00
04/30/2016 00:15,2,0.000,ALERT,213.74,303.88,59.965,1461989703,"201051344000469","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,379469.1,379469.1,28798,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989711,448649.00
04/30/2016 00:15,2,0.000,ALERT,213.29,302.98,59.959,1461989703,"201051344000646","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,383583.4,383583.4,33357,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989713,448650.00
04/30/2016 00:15,2,0.000,ALERT,212.38,301.47,59.965,1461989703,"274151322000052","219011344069620",0.00,6.70,0,299.37,305.38,0.0,0.0,0.000,662257.7,662257.7,22214,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989714,448651.00
04/30/2016 00:15,2,0.000,ALERT,213.51,303.28,59.959,1461989703,"201051344000585","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,389702.0,389702.0,33359,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989716,448652.00
04/30/2016 00:15,2,0.000,ALERT,213.51,303.28,59.954,1461989703,"201051344001230","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,387315.6,387315.6,33153,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989718,448653.00
04/30/2016 00:15,2,0.000,ALERT,213.96,303.88,59.996,1461989703,"201051344000582","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,380893.4,380893.4,33327,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989720,448654.00
04/30/2016 00:15,2,0.000,ALERT,213.06,303.28,59.965,1461989703,"201051344000955","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,392676.3,392676.3,33268,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989722,448655.00
04/30/2016 00:15,2,0.000,ALERT,212.16,301.47,59.944,1461989703,"274151322000094","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,532399.3,532399.3,23161,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989723,448656.00
04/30/2016 00:15,2,0.000,ALERT,213.51,304.48,59.965,1461989703,"201051344000579","219011344069620",0.00,6.30,0,303.28,306.88,0.0,0.0,0.000,393134.3,393134.3,8872,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989725,448657.00
04/30/2016 00:15,2,0.000,ALERT,213.29,303.28,59.965,1461989703,"201051344000890","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,389833.2,389833.2,33290,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989727,448658.00
04/30/2016 00:15,2,0.000,ALERT,213.51,302.68,59.986,1461989703,"201051344000438","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,391991.4,391991.4,33295,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989729,448659.00
04/30/2016 00:15,2,0.000,ALERT,213.51,302.37,59.975,1461989703,"201051344000417","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,384980.9,384980.9,33449,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989730,448660.00
04/30/2016 00:15,2,0.000,ALERT,212.61,302.07,59.975,1461989703,"274151322000083","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,656364.1,656364.1,22278,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989732,448661.00
04/30/2016 00:15,2,0.000,ALERT,213.06,302.07,59.981,1461989703,"274151322000076","219011344069620",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,698422.4,698422.4,22273,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989734,448662.00
04/30/2016 00:15,2,0.000,ALERT,213.74,304.78,59.970,1461989703,"201051344000868","219011344069620",0.00,6.00,0,302.98,307.18,0.0,0.0,0.000,378532.9,378532.9,28527,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989736,448663.00
04/30/2016 00:15,2,0.000,ALERT,212.38,302.98,59.975,1461989703,"274151322000095","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,691339.0,691339.0,22177,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989738,448664.00
04/30/2016 00:15,2,0.000,ALERT,213.29,303.88,59.996,1461989703,"201051344000988","219011344069620",0.00,6.30,0,300.57,305.98,0.0,0.0,0.000,375879.7,375879.7,28819,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989740,448665.00
04/30/2016 00:15,2,0.000,ALERT,213.06,302.07,59.949,1461989703,"201051344001025","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,389581.8,389581.8,33336,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989741,448666.00
04/30/2016 00:15,2,0.000,ALERT,213.51,304.48,59.981,1461989703,"201051344000458","219011344069620",0.00,7.00,0,302.98,306.88,0.0,0.0,0.000,386553.5,386553.5,28740,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989743,448667.00
04/30/2016 00:15,2,0.000,ALERT,214.19,303.88,59.975,1461989703,"201051344000853","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,385005.6,385005.6,28336,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989745,448668.00
04/30/2016 00:15,2,0.000,ALERT,213.74,302.98,59.975,1461989703,"201051344000685","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,391516.4,391516.4,33166,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989747,448669.00
04/30/2016 00:15,2,0.000,ALERT,213.74,302.68,59.928,1461989703,"201051344000917","219011344069620",0.00,6.70,0,299.07,303.58,0.0,0.0,0.000,388503.9,388503.9,33170,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989749,448670.00
04/30/2016 00:15,2,0.000,ALERT,213.74,302.98,59.975,1461989703,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,393691.5,393691.5,33027,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989750,448671.00
04/30/2016 00:15,2,0.000,ALERT,213.51,302.07,59.965,1461989703,"201051344000651","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,385737.5,385737.5,33392,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989752,448672.00
04/30/2016 00:15,2,0.000,ALERT,211.93,301.77,59.949,1461989703,"274151322000088","219011344069620",0.00,6.70,0,299.37,304.48,0.0,0.0,0.000,635231.1,635231.1,21956,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989754,448673.00
04/30/2016 00:15,2,0.000,ALERT,212.83,301.17,59.965,1461989703,"274151322000068","219011344069620",0.00,7.30,0,299.07,303.88,0.0,0.0,0.000,532191.6,532191.6,23367,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989756,448674.00
04/30/2016 00:15,2,0.000,ALERT,213.06,302.68,59.991,1461989703,"201051344001135","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,381991.5,381991.5,33345,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989758,448675.00
04/30/2016 00:15,2,0.000,ALERT,213.29,304.48,59.970,1461989703,"201051344000594","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,389920.7,389920.7,28780,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989759,448676.00
04/30/2016 00:15,2,0.000,ALERT,213.51,302.68,59.959,1461989703,"201051344001203","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,388656.4,388656.4,33345,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989761,448677.00
04/30/2016 00:15,2,0.000,ALERT,212.16,301.77,59.970,1461989703,"274151322000054","219011344069620",0.00,7.00,0,299.67,305.08,0.0,0.0,0.000,649112.7,649112.7,21983,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989763,448678.00
04/30/2016 00:15,2,0.000,ALERT,213.74,303.58,59.975,1461989703,"201051344000867","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,377853.6,377853.6,28785,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989765,448679.00
04/30/2016 00:15,2,0.000,ALERT,213.51,302.98,59.975,1461989703,"201051344001093","219011344069620",0.00,6.30,0,300.57,303.88,0.0,0.0,0.000,387452.0,387452.0,33218,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989767,448680.00
04/30/2016 00:15,2,0.000,ALERT,213.51,304.18,60.018,1461989703,"201051344000900","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,393268.1,393268.1,28166,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989768,448681.00
04/30/2016 00:15,2,0.000,ALERT,213.74,303.28,59.981,1461989703,"201051344000648","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,385747.2,385747.2,28474,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989770,448682.00
04/30/2016 00:15,2,0.000,ALERT,213.51,304.48,59.981,1461989703,"201051344000569","219011344069620",0.00,6.30,0,303.28,307.18,0.0,0.0,0.000,394533.5,394533.5,28105,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989772,448683.00
04/30/2016 00:15,2,0.000,ALERT,213.51,304.18,59.975,1461989703,"201051344000983","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,386141.4,386141.4,28572,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989774,448684.00
04/30/2016 00:15,2,0.000,ALERT,213.74,303.88,59.981,1461989703,"201051344001158","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,380807.7,380807.7,28836,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461989776,448685.00
04/30/2016 00:15,2,0.000,ALERT,213.96,304.48,59.938,1461989703,"201051344000576","219011344069620",0.00,6.00,0,302.68,306.28,0.0,0.0,0.000,387647.3,387647.3,28248,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989777,448686.00
04/30/2016 00:15,2,0.000,ALERT,212.38,300.87,59.944,1461989703,"274151322000087","219011344069620",0.00,7.00,0,298.77,304.18,0.0,0.0,0.000,623130.4,623130.4,22063,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461989779,448687.00
04/30/2016 00:30,2,0.000,ALERT,213.51,303.58,59.981,1461990603,"201051344000645","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,387268.4,387268.4,28390,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990605,448688.00
04/30/2016 00:30,2,0.000,ALERT,211.93,301.17,59.938,1461990603,"274151322000085","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,651609.4,651609.4,21998,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990607,448689.00
04/30/2016 00:30,2,0.000,ALERT,213.74,303.28,59.981,1461990603,"201051344000633","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,378189.1,378189.1,28857,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990609,448690.00
04/30/2016 00:30,2,0.000,ALERT,213.29,303.58,59.986,1461990603,"201051344000469","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,379469.1,379469.1,28800,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990611,448691.00
04/30/2016 00:30,2,0.000,ALERT,212.38,301.77,59.959,1461990603,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,383583.4,383583.4,33359,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461990612,448692.00
04/30/2016 00:30,2,0.000,ALERT,211.70,301.77,59.975,1461990603,"274151322000052","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,662257.7,662257.7,22216,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990614,448693.00
04/30/2016 00:30,2,0.000,ALERT,212.61,302.37,60.012,1461990603,"201051344001230","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,387315.6,387315.6,33155,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990617,448694.00
04/30/2016 00:30,2,0.000,ALERT,213.06,302.98,59.975,1461990603,"201051344000582","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,380893.4,380893.4,33329,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461990619,448695.00
04/30/2016 00:30,2,0.000,ALERT,212.38,302.07,59.975,1461990603,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,392676.3,392676.3,33270,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461990621,448696.00
04/30/2016 00:30,2,0.000,ALERT,212.16,300.87,59.965,1461990603,"274151322000094","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,532399.3,532399.3,23163,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990623,448697.00
04/30/2016 00:30,2,0.000,ALERT,213.06,304.18,59.981,1461990603,"201051344000579","219011344069620",0.00,6.00,0,302.68,306.28,0.0,0.0,0.000,393134.3,393134.3,8874,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461990624,448698.00
04/30/2016 00:30,2,0.000,ALERT,212.61,302.37,59.965,1461990603,"201051344000890","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,389833.2,389833.2,33292,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461990626,448699.00
04/30/2016 00:30,2,0.000,ALERT,212.83,302.07,59.954,1461990603,"201051344000438","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,391991.4,391991.4,33297,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461990628,448700.00
04/30/2016 00:30,2,0.000,ALERT,212.83,301.47,60.002,1461990603,"201051344000417","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,384980.9,384980.9,33451,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990630,448701.00
04/30/2016 00:30,2,0.000,ALERT,212.16,301.47,59.975,1461990603,"274151322000083","219011344069620",0.00,6.00,0,299.97,304.18,0.0,0.0,0.000,656364.1,656364.1,22280,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990632,448702.00
04/30/2016 00:30,2,0.000,ALERT,212.38,300.57,59.933,1461990603,"274151322000076","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,698422.4,698422.4,22275,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990633,448703.00
04/30/2016 00:30,2,0.000,ALERT,213.06,304.18,59.975,1461990603,"201051344000868","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,378532.9,378532.9,28529,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461990635,448704.00
04/30/2016 00:30,2,0.000,ALERT,212.16,302.07,60.002,1461990603,"274151322000095","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,691339.0,691339.0,22179,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461990637,448705.00
04/30/2016 00:30,2,0.000,ALERT,213.06,303.58,59.965,1461990603,"201051344000988","219011344069620",0.00,6.30,0,299.67,305.38,0.0,0.0,0.000,375879.7,375879.7,28821,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461990639,448706.00
04/30/2016 00:30,2,0.000,ALERT,212.38,301.17,59.981,1461990603,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,389581.8,389581.8,33338,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990641,448707.00
04/30/2016 00:30,2,0.000,ALERT,213.06,303.58,59.986,1461990603,"201051344000458","219011344069620",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,386553.5,386553.5,28742,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990643,448708.00
04/30/2016 00:30,2,0.000,ALERT,213.74,303.58,59.986,1461990603,"201051344000853","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,385005.6,385005.6,28338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990645,448709.00
04/30/2016 00:30,2,0.000,ALERT,213.06,302.07,59.996,1461990603,"201051344000685","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,391516.4,391516.4,33168,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461990647,448710.00
04/30/2016 00:30,2,0.000,ALERT,212.83,301.77,59.970,1461990603,"201051344000917","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,388503.9,388503.9,33172,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990649,448711.00
04/30/2016 00:30,2,0.000,ALERT,213.06,302.37,59.991,1461990603,"201051344001145","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,393691.5,393691.5,33029,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990650,448712.00
04/30/2016 00:30,2,0.000,ALERT,212.83,301.47,60.018,1461990603,"201051344000651","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,385737.5,385737.5,33394,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990652,448713.00
04/30/2016 00:30,2,0.000,ALERT,211.70,300.57,59.981,1461990603,"274151322000088","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,635231.1,635231.1,21958,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990654,448714.00
04/30/2016 00:30,2,0.000,ALERT,212.61,300.57,59.986,1461990603,"274151322000068","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,532191.6,532191.6,23369,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990656,448715.00
04/30/2016 00:30,2,0.000,ALERT,212.38,302.07,59.991,1461990603,"201051344001135","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,381991.5,381991.5,33347,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461990657,448716.00
04/30/2016 00:30,2,0.000,ALERT,212.83,304.18,59.991,1461990603,"201051344000594","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,389920.7,389920.7,28782,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990659,448717.00
04/30/2016 00:30,2,0.000,ALERT,212.83,301.77,59.996,1461990603,"201051344001203","219011344069620",0.00,5.50,0,300.87,306.28,0.0,0.0,0.000,388656.4,388656.4,33347,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990661,448718.00
04/30/2016 00:30,2,0.000,ALERT,211.93,301.77,59.981,1461990603,"274151322000054","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,649112.7,649112.7,21985,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990663,448719.00
04/30/2016 00:30,2,0.000,ALERT,213.51,303.28,59.986,1461990603,"201051344000867","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,377853.6,377853.6,28787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990665,448720.00
04/30/2016 00:30,2,0.000,ALERT,212.83,302.37,59.981,1461990603,"201051344001093","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,387452.0,387452.0,33220,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990666,448721.00
04/30/2016 00:30,2,0.000,ALERT,213.06,303.58,59.986,1461990603,"201051344000900","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,393268.1,393268.1,28168,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990668,448722.00
04/30/2016 00:30,2,0.000,ALERT,213.51,302.98,59.991,1461990603,"201051344000648","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,385747.2,385747.2,28476,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990670,448723.00
04/30/2016 00:30,2,0.000,ALERT,213.29,304.48,59.986,1461990603,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.58,0.0,0.0,0.000,394533.5,394533.5,28107,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990672,448724.00
04/30/2016 00:30,2,0.000,ALERT,213.06,303.88,59.970,1461990603,"201051344000983","219011344069620",0.00,6.30,0,302.37,305.98,0.0,0.0,0.000,386141.4,386141.4,28574,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990674,448725.00
04/30/2016 00:30,2,0.000,ALERT,213.29,303.58,59.954,1461990603,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,380807.7,380807.7,28838,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990676,448726.00
04/30/2016 00:30,2,0.000,ALERT,213.51,304.18,59.965,1461990603,"201051344000576","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,387647.3,387647.3,28250,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990678,448727.00
04/30/2016 00:30,2,0.000,ALERT,212.16,300.27,59.981,1461990603,"274151322000087","219011344069620",0.00,7.00,0,299.07,302.98,0.0,0.0,0.000,623130.4,623130.4,22065,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990679,448728.00
04/30/2016 00:30,2,0.000,ALERT,212.83,302.37,60.018,1461990603,"201051344000585","219011344069620",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,389702.0,389702.0,33361,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461990681,448729.00
04/30/2016 00:45,2,0.000,ALERT,213.74,303.58,59.981,1461991503,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.38,0.0,0.0,0.000,387268.4,387268.4,28392,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991505,448730.00
04/30/2016 00:45,2,0.000,ALERT,212.38,301.47,59.981,1461991503,"274151322000085","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,651609.4,651609.4,22000,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991507,448731.00
04/30/2016 00:45,2,0.000,ALERT,213.96,303.28,59.981,1461991503,"201051344000633","219011344069620",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,378189.1,378189.1,28859,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991509,448732.00
04/30/2016 00:45,2,0.000,ALERT,213.29,303.28,60.007,1461991503,"201051344000469","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,379469.1,379469.1,28802,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991510,448733.00
04/30/2016 00:45,2,0.000,ALERT,212.83,302.37,59.944,1461991503,"201051344000646","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,383583.4,383583.4,33361,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991512,448734.00
04/30/2016 00:45,2,0.000,ALERT,211.93,302.37,59.970,1461991503,"274151322000052","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,662257.7,662257.7,22218,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991514,448735.00
04/30/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1461991503,"201051344000585","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,389702.0,389702.0,33363,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991516,448736.00
04/30/2016 00:45,2,0.000,ALERT,212.83,302.68,59.981,1461991503,"201051344001230","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,387315.6,387315.6,33157,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991518,448737.00
04/30/2016 00:45,2,0.000,ALERT,213.29,302.98,59.986,1461991503,"201051344000582","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,380893.4,380893.4,33331,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991520,448738.00
04/30/2016 00:45,2,0.000,ALERT,212.38,302.07,59.986,1461991503,"201051344000955","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,392676.3,392676.3,33272,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991521,448739.00
04/30/2016 00:45,2,0.000,ALERT,212.16,300.87,59.981,1461991503,"274151322000094","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,532399.3,532399.3,23165,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991523,448740.00
04/30/2016 00:45,2,0.000,ALERT,213.06,303.88,59.991,1461991503,"201051344000579","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,393134.3,393134.3,8876,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991525,448741.00
04/30/2016 00:45,2,0.000,ALERT,212.61,302.37,60.034,1461991503,"201051344000890","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,389833.2,389833.2,33294,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991527,448742.00
04/30/2016 00:45,2,0.000,ALERT,213.06,302.37,59.986,1461991503,"201051344000438","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,391991.4,391991.4,33299,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991528,448743.00
04/30/2016 00:45,2,0.000,ALERT,213.06,301.77,60.012,1461991503,"201051344000417","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,384980.9,384980.9,33453,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991530,448744.00
04/30/2016 00:45,2,0.000,ALERT,212.16,302.37,59.981,1461991503,"274151322000083","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,656364.1,656364.1,22282,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991532,448745.00
04/30/2016 00:45,2,0.000,ALERT,212.83,301.77,59.975,1461991503,"274151322000076","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,698422.4,698422.4,22277,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991534,448746.00
04/30/2016 00:45,2,0.000,ALERT,213.29,303.88,59.933,1461991503,"201051344000868","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,378532.9,378532.9,28531,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991536,448747.00
04/30/2016 00:45,2,0.000,ALERT,212.16,302.37,59.917,1461991503,"274151322000095","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,691339.0,691339.0,22181,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991538,448748.00
