ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 00:45,2,0.000,ALERT,213.06,302.98,59.975,1461991503,"201051344000988","219011344069620",0.00,6.00,0,299.37,305.08,0.0,0.0,0.000,375879.7,375879.7,28823,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991539,448749.00
04/30/2016 00:45,2,0.000,ALERT,212.83,301.47,59.965,1461991503,"201051344001025","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,389581.8,389581.8,33340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991541,448750.00
04/30/2016 00:45,2,0.000,ALERT,213.06,303.28,59.981,1461991503,"201051344000458","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,386553.5,386553.5,28744,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991543,448751.00
04/30/2016 00:45,2,0.000,ALERT,213.74,303.28,59.949,1461991503,"201051344000853","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,385005.6,385005.6,28340,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991545,448752.00
04/30/2016 00:45,2,0.000,ALERT,213.29,302.37,59.949,1461991503,"201051344000685","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,391516.4,391516.4,33170,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991547,448753.00
04/30/2016 00:45,2,0.000,ALERT,213.29,301.77,59.938,1461991503,"201051344000917","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,388503.9,388503.9,33174,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991549,448754.00
04/30/2016 00:45,2,0.000,ALERT,213.29,302.37,59.970,1461991503,"201051344001145","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,393691.5,393691.5,33031,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991550,448755.00
04/30/2016 00:45,2,0.000,ALERT,213.06,301.47,59.986,1461991503,"201051344000651","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,385737.5,385737.5,33396,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991552,448756.00
04/30/2016 00:45,2,0.000,ALERT,211.93,300.57,59.970,1461991503,"274151322000088","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,635231.1,635231.1,21960,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991554,448757.00
04/30/2016 00:45,2,0.000,ALERT,212.83,300.57,59.975,1461991503,"274151322000068","219011344069620",0.00,7.00,0,298.77,302.37,0.0,0.0,0.000,532191.6,532191.6,23371,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991556,448758.00
04/30/2016 00:45,2,0.000,ALERT,212.83,302.37,59.949,1461991503,"201051344001135","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,381991.5,381991.5,33349,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991558,448759.00
04/30/2016 00:45,2,0.000,ALERT,213.06,303.88,59.970,1461991503,"201051344000594","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,389920.7,389920.7,28784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991560,448760.00
04/30/2016 00:45,2,0.000,ALERT,213.06,302.07,59.975,1461991503,"201051344001203","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,388656.4,388656.4,33349,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991562,448761.00
04/30/2016 00:45,2,0.000,ALERT,212.16,301.77,59.965,1461991503,"274151322000054","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,649112.7,649112.7,21987,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991564,448762.00
04/30/2016 00:45,2,0.000,ALERT,213.51,302.68,59.975,1461991503,"201051344000867","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,377853.6,377853.6,28789,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991565,448763.00
04/30/2016 00:45,2,0.000,ALERT,213.06,302.07,59.970,1461991503,"201051344001093","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,387452.0,387452.0,33222,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991567,448764.00
04/30/2016 00:45,2,0.000,ALERT,213.06,303.28,59.965,1461991503,"201051344000900","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,393268.1,393268.1,28170,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991569,448765.00
04/30/2016 00:45,2,0.000,ALERT,213.51,302.68,59.965,1461991503,"201051344000648","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,385747.2,385747.2,28478,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991571,448766.00
04/30/2016 00:45,2,0.000,ALERT,213.29,303.88,59.965,1461991503,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,394533.5,394533.5,28109,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991573,448767.00
04/30/2016 00:45,2,0.000,ALERT,213.29,303.58,59.970,1461991503,"201051344000983","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,386141.4,386141.4,28576,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991574,448768.00
04/30/2016 00:45,2,0.000,ALERT,213.29,302.98,59.917,1461991503,"201051344001158","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,380807.7,380807.7,28840,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991576,448769.00
04/30/2016 00:45,2,0.000,ALERT,213.74,303.88,59.965,1461991503,"201051344000576","219011344069620",0.00,6.00,0,302.07,305.38,0.0,0.0,0.000,387647.3,387647.3,28252,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461991578,448770.00
04/30/2016 00:45,2,0.000,ALERT,212.38,301.17,59.959,1461991503,"274151322000087","219011344069620",0.00,7.00,0,298.47,302.68,0.0,0.0,0.000,623130.4,623130.4,22067,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461991580,448771.00
04/30/2016 01:00,2,0.000,ALERT,213.96,304.18,59.981,1461992403,"201051344000645","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,387268.4,387268.4,28394,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461992405,448772.00
04/30/2016 01:00,2,0.000,ALERT,212.61,301.77,59.965,1461992403,"274151322000085","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,651609.4,651609.4,22002,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992407,448773.00
04/30/2016 01:00,2,0.000,ALERT,214.19,304.18,59.981,1461992403,"201051344000633","219011344069620",0.00,5.50,0,299.67,305.08,0.0,0.0,0.000,378189.1,378189.1,28861,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992409,448774.00
04/30/2016 01:00,2,0.000,ALERT,213.74,304.18,59.965,1461992403,"201051344000469","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,379469.1,379469.1,28804,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992410,448775.00
04/30/2016 01:00,2,0.000,ALERT,212.83,302.37,59.970,1461992403,"201051344000646","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,383583.4,383583.4,33363,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461992412,448776.00
04/30/2016 01:00,2,0.000,ALERT,212.16,301.77,59.981,1461992403,"274151322000052","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,662257.7,662257.7,22220,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992414,448777.00
04/30/2016 01:00,2,0.000,ALERT,213.29,302.98,59.938,1461992403,"201051344000585","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,389702.0,389702.0,33365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992416,448778.00
04/30/2016 01:00,2,0.000,ALERT,213.06,302.98,59.986,1461992403,"201051344001230","219011344069620",0.00,5.50,0,300.57,304.18,0.0,0.0,0.000,387315.6,387315.6,33159,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992418,448779.00
04/30/2016 01:00,2,0.000,ALERT,213.51,303.28,59.965,1461992403,"201051344000582","219011344069620",0.00,5.00,0,300.87,304.48,0.0,0.0,0.000,380893.4,380893.4,33333,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992419,448780.00
04/30/2016 01:00,2,0.000,ALERT,212.61,302.37,59.954,1461992403,"201051344000955","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,392676.3,392676.3,33274,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461992421,448781.00
04/30/2016 01:00,2,0.000,ALERT,212.61,301.47,59.986,1461992403,"274151322000094","219011344069620",0.00,5.50,0,299.37,302.68,0.0,0.0,0.000,532399.3,532399.3,23167,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992423,448782.00
04/30/2016 01:00,2,0.000,ALERT,213.74,305.08,59.986,1461992403,"201051344000579","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,393134.3,393134.3,8878,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992425,448783.00
04/30/2016 01:00,2,0.000,ALERT,213.06,302.98,60.007,1461992403,"201051344000890","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,389833.2,389833.2,33296,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992427,448784.00
04/30/2016 01:00,2,0.000,ALERT,213.06,302.68,60.007,1461992403,"201051344000438","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,391991.4,391991.4,33301,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992428,448785.00
04/30/2016 01:00,2,0.000,ALERT,213.29,302.07,59.970,1461992403,"201051344000417","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,384980.9,384980.9,33455,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992430,448786.00
04/30/2016 01:00,2,0.000,ALERT,212.61,302.07,59.975,1461992403,"274151322000083","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,656364.1,656364.1,22284,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461992432,448787.00
04/30/2016 01:00,2,0.000,ALERT,213.06,302.37,59.975,1461992403,"274151322000076","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,698422.4,698422.4,22279,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992434,448788.00
04/30/2016 01:00,2,0.000,ALERT,213.51,305.08,59.975,1461992403,"201051344000868","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,378532.9,378532.9,28533,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461992435,448789.00
04/30/2016 01:00,2,0.000,ALERT,212.38,303.28,59.965,1461992403,"274151322000095","219011344069620",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,691339.0,691339.0,22183,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992437,448790.00
04/30/2016 01:00,2,0.000,ALERT,213.29,304.18,59.970,1461992403,"201051344000988","219011344069620",0.00,6.00,0,298.77,305.38,0.0,0.0,0.000,375879.7,375879.7,28825,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461992439,448791.00
04/30/2016 01:00,2,0.000,ALERT,212.83,301.77,59.965,1461992403,"201051344001025","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,389581.8,389581.8,33342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992441,448792.00
04/30/2016 01:00,2,0.000,ALERT,213.51,304.48,59.959,1461992403,"201051344000458","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,386553.5,386553.5,28746,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992443,448793.00
04/30/2016 01:00,2,0.000,ALERT,214.19,304.18,59.986,1461992403,"201051344000853","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,385005.6,385005.6,28342,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992445,448794.00
04/30/2016 01:00,2,0.000,ALERT,213.51,302.68,59.970,1461992403,"201051344000685","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,391516.4,391516.4,33172,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992447,448795.00
04/30/2016 01:00,2,0.000,ALERT,213.06,301.77,59.965,1461992403,"201051344000917","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,388503.9,388503.9,33176,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992448,448796.00
04/30/2016 01:00,2,0.000,ALERT,213.51,302.68,59.975,1461992403,"201051344001145","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,393691.5,393691.5,33033,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992450,448797.00
04/30/2016 01:00,2,0.000,ALERT,213.06,302.07,59.965,1461992403,"201051344000651","219011344069620",0.00,4.00,0,299.67,303.28,0.0,0.0,0.000,385737.5,385737.5,33398,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992452,448798.00
04/30/2016 01:00,2,0.000,ALERT,212.16,301.77,59.970,1461992403,"274151322000088","219011344069620",0.00,6.70,0,299.67,302.98,0.0,0.0,0.000,635231.1,635231.1,21962,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992454,448799.00
04/30/2016 01:00,2,0.000,ALERT,213.06,301.17,59.959,1461992403,"274151322000068","219011344069620",0.00,7.00,0,299.37,302.37,0.0,0.0,0.000,532191.6,532191.6,23373,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992456,448800.00
04/30/2016 01:00,2,0.000,ALERT,212.61,302.37,59.928,1461992403,"201051344001135","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,381991.5,381991.5,33351,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461992458,448801.00
04/30/2016 01:00,2,0.000,ALERT,213.29,305.08,59.965,1461992403,"201051344000594","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,389920.7,389920.7,28786,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992459,448802.00
04/30/2016 01:00,2,0.000,ALERT,213.29,302.07,59.965,1461992403,"201051344001203","219011344069620",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,388656.4,388656.4,33351,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461992461,448803.00
04/30/2016 01:00,2,0.000,ALERT,212.61,302.68,60.002,1461992403,"274151322000054","219011344069620",0.00,6.70,0,299.97,303.58,0.0,0.0,0.000,649112.7,649112.7,21989,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992463,448804.00
04/30/2016 01:00,2,0.000,ALERT,213.74,303.88,59.965,1461992403,"201051344000867","219011344069620",0.00,6.30,0,300.87,305.98,0.0,0.0,0.000,377853.6,377853.6,28791,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461992465,448805.00
04/30/2016 01:00,2,0.000,ALERT,213.06,302.68,59.959,1461992403,"201051344001093","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,387452.0,387452.0,33224,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992467,448806.00
04/30/2016 01:00,2,0.000,ALERT,213.51,304.18,59.965,1461992403,"201051344000900","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,393268.1,393268.1,28172,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461992468,448807.00
04/30/2016 01:00,2,0.000,ALERT,213.74,303.58,59.949,1461992403,"201051344000648","219011344069620",0.00,5.00,0,300.87,305.68,0.0,0.0,0.000,385747.2,385747.2,28480,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992470,448808.00
04/30/2016 01:00,2,0.000,ALERT,213.51,304.78,60.002,1461992403,"201051344000569","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,394533.5,394533.5,28111,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461992472,448809.00
04/30/2016 01:00,2,0.000,ALERT,213.51,304.48,59.970,1461992403,"201051344000983","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,386141.4,386141.4,28578,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992474,448810.00
04/30/2016 01:00,2,0.000,ALERT,213.51,303.88,59.986,1461992403,"201051344001158","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,380807.7,380807.7,28842,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992476,448811.00
04/30/2016 01:00,2,0.000,ALERT,213.96,304.78,60.007,1461992403,"201051344000576","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,387647.3,387647.3,28254,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992477,448812.00
04/30/2016 01:00,2,0.000,ALERT,212.61,301.17,59.928,1461992403,"274151322000087","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,623130.4,623130.4,22069,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461992479,448813.00
04/30/2016 01:15,2,0.000,ALERT,213.96,304.18,59.949,1461993304,"201051344000645","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,387268.4,387268.4,28396,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993306,448814.00
04/30/2016 01:15,2,0.000,ALERT,212.38,301.47,59.928,1461993304,"274151322000085","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,651609.4,651609.4,22004,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993307,448815.00
04/30/2016 01:15,2,0.000,ALERT,213.96,303.58,59.938,1461993304,"201051344000633","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,378189.1,378189.1,28863,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993309,448816.00
04/30/2016 01:15,2,0.000,ALERT,213.51,303.88,59.944,1461993304,"201051344000469","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,379469.1,379469.1,28806,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993311,448817.00
04/30/2016 01:15,2,0.000,ALERT,213.06,302.68,59.933,1461993304,"201051344000646","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,383583.4,383583.4,33365,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993313,448818.00
04/30/2016 01:15,2,0.000,ALERT,211.93,300.57,59.928,1461993304,"274151322000052","219011344069620",0.00,6.30,0,299.07,303.88,0.0,0.0,0.000,662257.7,662257.7,22222,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993315,448819.00
04/30/2016 01:15,2,0.000,ALERT,213.51,302.98,59.949,1461993304,"201051344000585","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,389702.0,389702.0,33367,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993316,448820.00
04/30/2016 01:15,2,0.000,ALERT,213.29,303.28,59.896,1461993304,"201051344001230","219011344069620",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,387315.6,387315.6,33161,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993318,448821.00
04/30/2016 01:15,2,0.000,ALERT,213.74,303.58,59.959,1461993304,"201051344000582","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,380893.4,380893.4,33335,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993320,448822.00
04/30/2016 01:15,2,0.000,ALERT,212.83,302.68,59.944,1461993304,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.18,0.0,0.0,0.000,392676.3,392676.3,33276,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993322,448823.00
04/30/2016 01:15,2,0.000,ALERT,212.16,300.87,59.928,1461993304,"274151322000094","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,532399.3,532399.3,23169,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993324,448824.00
04/30/2016 01:15,2,0.000,ALERT,213.51,304.48,59.981,1461993304,"201051344000579","219011344069620",0.00,6.00,0,303.28,306.58,0.0,0.0,0.000,393134.3,393134.3,8880,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993326,448825.00
04/30/2016 01:15,2,0.000,ALERT,213.06,302.98,59.949,1461993304,"201051344000890","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,389833.2,389833.2,33298,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993327,448826.00
04/30/2016 01:15,2,0.000,ALERT,213.51,302.68,59.917,1461993304,"201051344000438","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,391991.4,391991.4,33303,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993329,448827.00
04/30/2016 01:15,2,0.000,ALERT,213.51,302.37,59.938,1461993304,"201051344000417","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,384980.9,384980.9,33457,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993331,448828.00
04/30/2016 01:15,2,0.000,ALERT,212.38,302.37,59.944,1461993304,"274151322000083","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,656364.1,656364.1,22286,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993333,448829.00
04/30/2016 01:15,2,0.000,ALERT,213.06,301.47,59.928,1461993304,"274151322000076","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,698422.4,698422.4,22281,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993335,448830.00
04/30/2016 01:15,2,0.000,ALERT,213.51,304.48,59.991,1461993304,"201051344000868","219011344069620",0.00,5.50,0,302.98,306.88,0.0,0.0,0.000,378532.9,378532.9,28535,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461993336,448831.00
04/30/2016 01:15,2,0.000,ALERT,212.38,302.68,59.928,1461993304,"274151322000095","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,691339.0,691339.0,22185,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993338,448832.00
04/30/2016 01:15,2,0.000,ALERT,213.51,303.88,59.944,1461993304,"201051344000988","219011344069620",0.00,6.00,0,299.97,305.98,0.0,0.0,0.000,375879.7,375879.7,28827,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993340,448833.00
04/30/2016 01:15,2,0.000,ALERT,213.29,302.68,59.965,1461993304,"201051344001025","219011344069620",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,389581.8,389581.8,33344,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461993342,448834.00
04/30/2016 01:15,2,0.000,ALERT,213.51,303.88,59.944,1461993304,"201051344000458","219011344069620",0.00,6.70,0,302.68,306.58,0.0,0.0,0.000,386553.5,386553.5,28748,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993344,448835.00
04/30/2016 01:15,2,0.000,ALERT,213.96,303.58,59.938,1461993304,"201051344000853","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,385005.6,385005.6,28344,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993346,448836.00
04/30/2016 01:15,2,0.000,ALERT,213.96,303.58,59.975,1461993304,"201051344000685","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,391516.4,391516.4,33174,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993347,448837.00
04/30/2016 01:15,2,0.000,ALERT,213.51,302.68,59.944,1461993304,"201051344000917","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,388503.9,388503.9,33178,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461993349,448838.00
04/30/2016 01:15,2,0.000,ALERT,213.74,303.28,59.975,1461993304,"201051344001145","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,393691.5,393691.5,33035,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461993351,448839.00
04/30/2016 01:15,2,0.000,ALERT,213.74,302.68,59.944,1461993304,"201051344000651","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,385737.5,385737.5,33400,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461993353,448840.00
04/30/2016 01:15,2,0.000,ALERT,212.16,301.77,59.896,1461993304,"274151322000088","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,635231.1,635231.1,21964,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461993355,448841.00
04/30/2016 01:15,2,0.000,ALERT,213.06,300.87,59.938,1461993304,"274151322000068","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,532191.6,532191.6,23375,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993356,448842.00
04/30/2016 01:15,2,0.000,ALERT,213.06,303.28,59.938,1461993304,"201051344001135","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,381991.5,381991.5,33353,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993358,448843.00
04/30/2016 01:15,2,0.000,ALERT,213.29,304.78,59.933,1461993304,"201051344000594","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,389920.7,389920.7,28788,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461993360,448844.00
04/30/2016 01:15,2,0.000,ALERT,213.51,302.98,59.922,1461993304,"201051344001203","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,388656.4,388656.4,33353,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993362,448845.00
04/30/2016 01:15,2,0.000,ALERT,212.16,302.07,59.933,1461993304,"274151322000054","219011344069620",0.00,7.00,0,299.37,303.88,0.0,0.0,0.000,649112.7,649112.7,21991,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993364,448846.00
04/30/2016 01:15,2,0.000,ALERT,213.96,303.58,59.928,1461993304,"201051344000867","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,377853.6,377853.6,28793,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461993366,448847.00
04/30/2016 01:15,2,0.000,ALERT,213.29,302.98,59.928,1461993304,"201051344001093","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,387452.0,387452.0,33226,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993367,448848.00
04/30/2016 01:15,2,0.000,ALERT,213.51,303.88,59.944,1461993304,"201051344000900","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,393268.1,393268.1,28174,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993369,448849.00
04/30/2016 01:15,2,0.000,ALERT,213.74,303.28,59.970,1461993304,"201051344000648","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,385747.2,385747.2,28482,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461993371,448850.00
04/30/2016 01:15,2,0.000,ALERT,213.51,304.48,59.933,1461993304,"201051344000569","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,394533.5,394533.5,28113,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461993373,448851.00
04/30/2016 01:15,2,0.000,ALERT,213.74,304.18,59.938,1461993304,"201051344000983","219011344069620",0.00,6.00,0,302.68,306.28,0.0,0.0,0.000,386141.4,386141.4,28580,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461993375,448852.00
04/30/2016 01:15,2,0.000,ALERT,213.74,303.88,59.944,1461993304,"201051344001158","219011344069620",0.00,5.00,0,302.07,305.68,0.0,0.0,0.000,380807.7,380807.7,28844,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993376,448853.00
04/30/2016 01:15,2,0.000,ALERT,214.19,304.48,59.938,1461993304,"201051344000576","219011344069620",0.00,5.50,0,302.68,306.28,0.0,0.0,0.000,387647.3,387647.3,28256,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993378,448854.00
04/30/2016 01:15,2,0.000,ALERT,212.61,301.17,59.933,1461993304,"274151322000087","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,623130.4,623130.4,22071,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461993380,448855.00
04/30/2016 01:30,2,0.000,ALERT,213.96,304.18,59.986,1461994205,"201051344000645","219011344069620",0.00,6.30,0,302.07,311.09,0.0,0.0,0.000,387268.4,387268.4,28398,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994207,448856.00
04/30/2016 01:30,2,0.000,ALERT,212.38,302.37,59.986,1461994205,"274151322000085","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,651609.4,651609.4,22006,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994208,448857.00
04/30/2016 01:30,2,0.000,ALERT,213.96,303.58,60.023,1461994205,"201051344000633","219011344069620",0.00,5.50,0,299.97,311.69,0.0,0.0,0.000,378189.1,378189.1,28865,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994210,448858.00
04/30/2016 01:30,2,0.000,ALERT,213.51,304.18,60.028,1461994205,"201051344000469","219011344069620",0.00,5.00,0,301.17,310.79,0.0,0.0,0.000,379469.1,379469.1,28808,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994212,448859.00
04/30/2016 01:30,2,0.000,ALERT,212.83,302.68,60.007,1461994205,"201051344000646","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,383583.4,383583.4,33367,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994214,448860.00
04/30/2016 01:30,2,0.000,ALERT,212.16,301.77,59.981,1461994205,"274151322000052","219011344069620",0.00,6.70,0,299.67,304.78,0.0,0.0,0.000,662257.7,662257.7,22224,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994216,448861.00
04/30/2016 01:30,2,0.000,ALERT,213.06,302.98,59.981,1461994205,"201051344000585","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,389702.0,389702.0,33369,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994218,448862.00
04/30/2016 01:30,2,0.000,ALERT,212.83,302.98,59.986,1461994205,"201051344001230","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,387315.6,387315.6,33163,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994219,448863.00
04/30/2016 01:30,2,0.000,ALERT,213.51,303.88,59.981,1461994205,"201051344000582","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,380893.4,380893.4,33337,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994221,448864.00
04/30/2016 01:30,2,0.000,ALERT,212.61,302.68,59.933,1461994205,"201051344000955","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,392676.3,392676.3,33278,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994223,448865.00
04/30/2016 01:30,2,0.000,ALERT,212.38,301.47,59.970,1461994205,"274151322000094","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,532399.3,532399.3,23171,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994225,448866.00
04/30/2016 01:30,2,0.000,ALERT,213.51,304.78,59.981,1461994205,"201051344000579","219011344069620",0.00,6.30,0,302.37,311.39,0.0,0.0,0.000,393134.3,393134.3,8882,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994227,448867.00
04/30/2016 01:30,2,0.000,ALERT,213.06,303.58,59.975,1461994205,"201051344000890","219011344069620",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,389833.2,389833.2,33300,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994229,448868.00
04/30/2016 01:30,2,0.000,ALERT,213.06,302.98,59.938,1461994205,"201051344000438","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,391991.4,391991.4,33305,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994230,448869.00
04/30/2016 01:30,2,0.000,ALERT,213.29,302.07,59.970,1461994205,"201051344000417","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,384980.9,384980.9,33459,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994232,448870.00
04/30/2016 01:30,2,0.000,ALERT,212.38,302.68,59.954,1461994205,"274151322000083","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,656364.1,656364.1,22288,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994234,448871.00
04/30/2016 01:30,2,0.000,ALERT,212.83,301.77,59.954,1461994205,"274151322000076","219011344069620",0.00,6.70,0,300.27,305.08,0.0,0.0,0.000,698422.4,698422.4,22283,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994236,448872.00
04/30/2016 01:30,2,0.000,ALERT,213.51,304.78,59.959,1461994205,"201051344000868","219011344069620",0.00,6.00,0,302.68,312.29,0.0,0.0,0.000,378532.9,378532.9,28537,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994238,448873.00
04/30/2016 01:30,2,0.000,ALERT,212.16,302.68,59.975,1461994205,"274151322000095","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,691339.0,691339.0,22187,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994240,448874.00
04/30/2016 01:30,2,0.000,ALERT,213.29,303.88,59.954,1461994205,"201051344000988","219011344069620",0.00,6.30,0,299.67,310.79,0.0,0.0,0.000,375879.7,375879.7,28829,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994241,448875.00
04/30/2016 01:30,2,0.000,ALERT,212.83,302.07,59.938,1461994205,"201051344001025","219011344069620",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,389581.8,389581.8,33346,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994243,448876.00
04/30/2016 01:30,2,0.000,ALERT,213.29,303.88,59.996,1461994205,"201051344000458","219011344069620",0.00,6.70,0,302.37,311.09,0.0,0.0,0.000,386553.5,386553.5,28750,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994245,448877.00
04/30/2016 01:30,2,0.000,ALERT,213.96,303.58,59.959,1461994205,"201051344000853","219011344069620",0.00,5.50,0,302.07,310.79,0.0,0.0,0.000,385005.6,385005.6,28346,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994247,448878.00
04/30/2016 01:30,2,0.000,ALERT,213.29,302.68,59.975,1461994205,"201051344000685","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,391516.4,391516.4,33176,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994248,448879.00
04/30/2016 01:30,2,0.000,ALERT,213.06,302.07,59.954,1461994205,"201051344000917","219011344069620",0.00,7.00,0,299.67,304.78,0.0,0.0,0.000,388503.9,388503.9,33180,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994250,448880.00
04/30/2016 01:30,2,0.000,ALERT,213.29,302.98,59.949,1461994205,"201051344001145","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,393691.5,393691.5,33037,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994252,448881.00
04/30/2016 01:30,2,0.000,ALERT,213.06,301.77,59.954,1461994205,"201051344000651","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,385737.5,385737.5,33402,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994254,448882.00
04/30/2016 01:30,2,0.000,ALERT,211.70,301.77,59.986,1461994205,"274151322000088","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,635231.1,635231.1,21966,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994256,448883.00
04/30/2016 01:30,2,0.000,ALERT,212.83,301.17,59.944,1461994205,"274151322000068","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,532191.6,532191.6,23377,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994258,448884.00
04/30/2016 01:30,2,0.000,ALERT,212.83,302.68,59.970,1461994205,"201051344001135","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,381991.5,381991.5,33355,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994260,448885.00
04/30/2016 01:30,2,0.000,ALERT,213.06,304.78,59.901,1461994205,"201051344000594","219011344069620",0.00,6.00,0,302.07,312.29,0.0,0.0,0.000,389920.7,389920.7,28790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994261,448886.00
04/30/2016 01:30,2,0.000,ALERT,213.06,302.37,59.944,1461994205,"201051344001203","219011344069620",0.00,5.50,0,301.17,307.18,0.0,0.0,0.000,388656.4,388656.4,33355,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994263,448887.00
04/30/2016 01:30,2,0.000,ALERT,212.16,302.37,59.938,1461994205,"274151322000054","219011344069620",0.00,7.00,0,299.97,304.78,0.0,0.0,0.000,649112.7,649112.7,21993,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994265,448888.00
04/30/2016 01:30,2,0.000,ALERT,213.51,303.88,59.954,1461994205,"201051344000867","219011344069620",0.00,6.70,0,301.77,311.69,0.0,0.0,0.000,377853.6,377853.6,28795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994267,448889.00
04/30/2016 01:30,2,0.000,ALERT,213.06,302.68,59.954,1461994205,"201051344001093","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,387452.0,387452.0,33228,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994269,448890.00
04/30/2016 01:30,2,0.000,ALERT,213.06,303.88,59.949,1461994205,"201051344000900","219011344069620",0.00,6.00,0,301.77,311.09,0.0,0.0,0.000,393268.1,393268.1,28176,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994271,448891.00
04/30/2016 01:30,2,0.000,ALERT,213.51,302.98,59.949,1461994205,"201051344000648","219011344069620",0.00,5.00,0,301.77,310.79,0.0,0.0,0.000,385747.2,385747.2,28484,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994273,448892.00
04/30/2016 01:30,2,0.000,ALERT,213.29,304.48,59.949,1461994205,"201051344000569","219011344069620",0.00,6.00,0,302.98,311.69,0.0,0.0,0.000,394533.5,394533.5,28115,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994275,448893.00
