ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 01:30,2,0.000,ALERT,213.29,304.18,59.954,1461994205,"201051344000983","219011344069620",0.00,6.00,0,302.68,311.09,0.0,0.0,0.000,386141.4,386141.4,28582,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994276,448894.00
04/30/2016 01:30,2,0.000,ALERT,213.29,303.88,59.965,1461994205,"201051344001158","219011344069620",0.00,5.00,0,301.77,310.79,0.0,0.0,0.000,380807.7,380807.7,28846,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461994278,448895.00
04/30/2016 01:30,2,0.000,ALERT,213.74,304.48,59.991,1461994205,"201051344000576","219011344069620",0.00,5.50,0,302.37,311.39,0.0,0.0,0.000,387647.3,387647.3,28258,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994280,448896.00
04/30/2016 01:30,2,0.000,ALERT,212.38,301.47,59.949,1461994205,"274151322000087","219011344069620",0.00,7.00,0,299.07,303.88,0.0,0.0,0.000,623130.4,623130.4,22073,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461994282,448897.00
04/30/2016 01:45,2,0.000,ALERT,213.96,304.48,59.981,1461995103,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,387268.4,387268.4,28400,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995105,448898.00
04/30/2016 01:45,2,0.000,ALERT,212.61,302.37,59.996,1461995103,"274151322000085","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,651609.4,651609.4,22008,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995107,448899.00
04/30/2016 01:45,2,0.000,ALERT,214.19,304.48,59.991,1461995103,"201051344000633","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,378189.1,378189.1,28867,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995109,448900.00
04/30/2016 01:45,2,0.000,ALERT,213.51,304.48,59.991,1461995103,"201051344000469","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,379469.1,379469.1,28810,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461995110,448901.00
04/30/2016 01:45,2,0.000,ALERT,212.83,302.98,59.996,1461995103,"201051344000646","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,383583.4,383583.4,33369,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461995112,448902.00
04/30/2016 01:45,2,0.000,ALERT,212.38,302.68,59.996,1461995103,"274151322000052","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,662257.7,662257.7,22226,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995114,448903.00
04/30/2016 01:45,2,0.000,ALERT,213.29,303.28,60.002,1461995103,"201051344000585","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,389702.0,389702.0,33371,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995116,448904.00
04/30/2016 01:45,2,0.000,ALERT,213.06,303.28,60.002,1461995103,"201051344001230","219011344069620",0.00,6.30,0,301.47,304.78,0.0,0.0,0.000,387315.6,387315.6,33165,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995118,448905.00
04/30/2016 01:45,2,0.000,ALERT,213.74,303.88,60.034,1461995103,"201051344000582","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,380893.4,380893.4,33339,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461995120,448906.00
04/30/2016 01:45,2,0.000,ALERT,212.83,302.98,59.996,1461995103,"201051344000955","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,392676.3,392676.3,33280,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461995122,448907.00
04/30/2016 01:45,2,0.000,ALERT,212.38,301.77,60.007,1461995103,"274151322000094","219011344069620",0.00,6.00,0,299.97,302.98,0.0,0.0,0.000,532399.3,532399.3,23173,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995123,448908.00
04/30/2016 01:45,2,0.000,ALERT,213.51,305.38,60.007,1461995103,"201051344000579","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,393134.3,393134.3,8884,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995126,448909.00
04/30/2016 01:45,2,0.000,ALERT,213.06,303.28,60.012,1461995103,"201051344000890","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,389833.2,389833.2,33302,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995128,448910.00
04/30/2016 01:45,2,0.000,ALERT,213.29,302.98,60.034,1461995103,"201051344000438","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,391991.4,391991.4,33307,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995129,448911.00
04/30/2016 01:45,2,0.000,ALERT,213.29,302.37,59.996,1461995103,"201051344000417","219011344069620",0.00,6.30,0,300.27,303.88,0.0,0.0,0.000,384980.9,384980.9,33461,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995131,448912.00
04/30/2016 01:45,2,0.000,ALERT,212.61,302.98,59.996,1461995103,"274151322000083","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,656364.1,656364.1,22290,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995133,448913.00
04/30/2016 01:45,2,0.000,ALERT,213.06,302.37,59.991,1461995103,"274151322000076","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,698422.4,698422.4,22285,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995135,448914.00
04/30/2016 01:45,2,0.000,ALERT,213.51,305.08,60.002,1461995103,"201051344000868","219011344069620",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,378532.9,378532.9,28539,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995137,448915.00
04/30/2016 01:45,2,0.000,ALERT,212.61,303.28,59.996,1461995103,"274151322000095","219011344069620",0.00,6.00,0,301.47,304.78,0.0,0.0,0.000,691339.0,691339.0,22189,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995138,448916.00
04/30/2016 01:45,2,0.000,ALERT,213.29,304.48,59.996,1461995103,"201051344000988","219011344069620",0.00,6.00,0,299.67,305.68,0.0,0.0,0.000,375879.7,375879.7,28831,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995140,448917.00
04/30/2016 01:45,2,0.000,ALERT,212.83,302.07,59.965,1461995103,"201051344001025","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,389581.8,389581.8,33348,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995142,448918.00
04/30/2016 01:45,2,0.000,ALERT,213.29,304.48,60.002,1461995103,"201051344000458","219011344069620",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,386553.5,386553.5,28752,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995144,448919.00
04/30/2016 01:45,2,0.000,ALERT,213.96,304.18,60.002,1461995103,"201051344000853","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,385005.6,385005.6,28348,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995146,448920.00
04/30/2016 01:45,2,0.000,ALERT,213.51,302.98,60.034,1461995103,"201051344000685","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,391516.4,391516.4,33178,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995147,448921.00
04/30/2016 01:45,2,0.000,ALERT,213.29,302.07,60.002,1461995103,"201051344000917","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,388503.9,388503.9,33182,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995149,448922.00
04/30/2016 01:45,2,0.000,ALERT,213.51,303.28,60.002,1461995103,"201051344001145","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,393691.5,393691.5,33039,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995151,448923.00
04/30/2016 01:45,2,0.000,ALERT,213.29,302.07,59.954,1461995103,"201051344000651","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,385737.5,385737.5,33404,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995153,448924.00
04/30/2016 01:45,2,0.000,ALERT,212.16,302.37,59.991,1461995103,"274151322000088","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,635231.1,635231.1,21968,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995155,448925.00
04/30/2016 01:45,2,0.000,ALERT,213.06,301.47,60.007,1461995103,"274151322000068","219011344069620",0.00,7.30,0,299.67,302.98,0.0,0.0,0.000,532191.6,532191.6,23379,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995156,448926.00
04/30/2016 01:45,2,0.000,ALERT,212.83,302.68,59.944,1461995103,"201051344001135","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,381991.5,381991.5,33357,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995158,448927.00
04/30/2016 01:45,2,0.000,ALERT,213.06,305.08,59.996,1461995103,"201051344000594","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,389920.7,389920.7,28792,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995160,448928.00
04/30/2016 01:45,2,0.000,ALERT,213.29,302.37,59.991,1461995103,"201051344001203","219011344069620",0.00,6.00,0,300.57,306.28,0.0,0.0,0.000,388656.4,388656.4,33357,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995162,448929.00
04/30/2016 01:45,2,0.000,ALERT,212.38,302.37,59.981,1461995103,"274151322000054","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,649112.7,649112.7,21995,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995164,448930.00
04/30/2016 01:45,2,0.000,ALERT,213.74,304.18,59.970,1461995103,"201051344000867","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,377853.6,377853.6,28797,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461995165,448931.00
04/30/2016 01:45,2,0.000,ALERT,213.06,302.68,59.991,1461995103,"201051344001093","219011344069620",0.00,7.00,0,300.87,304.18,0.0,0.0,0.000,387452.0,387452.0,33230,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995167,448932.00
04/30/2016 01:45,2,0.000,ALERT,213.51,304.78,59.996,1461995103,"201051344000900","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,393268.1,393268.1,28178,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995169,448933.00
04/30/2016 01:45,2,0.000,ALERT,213.74,303.88,60.039,1461995103,"201051344000648","219011344069620",0.00,5.00,0,301.17,305.98,0.0,0.0,0.000,385747.2,385747.2,28486,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995171,448934.00
04/30/2016 01:45,2,0.000,ALERT,213.51,304.78,59.986,1461995103,"201051344000569","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,394533.5,394533.5,28117,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995173,448935.00
04/30/2016 01:45,2,0.000,ALERT,213.29,304.48,59.991,1461995103,"201051344000983","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,386141.4,386141.4,28584,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461995174,448936.00
04/30/2016 01:45,2,0.000,ALERT,213.51,303.88,59.975,1461995103,"201051344001158","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,380807.7,380807.7,28848,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995176,448937.00
04/30/2016 01:45,2,0.000,ALERT,213.96,304.78,59.991,1461995103,"201051344000576","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,387647.3,387647.3,28260,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461995178,448938.00
04/30/2016 01:45,2,0.000,ALERT,212.61,301.77,60.023,1461995103,"274151322000087","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,623130.4,623130.4,22075,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461995180,448939.00
04/30/2016 02:00,2,0.000,ALERT,213.74,303.88,59.970,1461996003,"201051344000645","219011344069620",0.00,6.30,0,302.37,305.98,0.0,0.0,0.000,387268.4,387268.4,28402,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996005,448940.00
04/30/2016 02:00,2,0.000,ALERT,212.61,302.37,60.028,1461996003,"274151322000085","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,651609.4,651609.4,22010,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996007,448941.00
04/30/2016 02:00,2,0.000,ALERT,213.74,303.58,59.965,1461996003,"201051344000633","219011344069620",0.00,6.00,0,300.57,305.98,0.0,0.0,0.000,378189.1,378189.1,28869,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996009,448942.00
04/30/2016 02:00,2,0.000,ALERT,213.51,304.18,59.996,1461996003,"201051344000469","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,379469.1,379469.1,28812,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996011,448943.00
04/30/2016 02:00,2,0.000,ALERT,212.61,302.68,59.996,1461996003,"201051344000646","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,383583.4,383583.4,33371,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996013,448944.00
04/30/2016 02:00,2,0.000,ALERT,212.16,303.28,59.975,1461996003,"274151322000052","219011344069620",0.00,7.00,0,299.37,304.18,0.0,0.0,0.000,662257.7,662257.7,22228,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996014,448945.00
04/30/2016 02:00,2,0.000,ALERT,213.06,302.98,60.002,1461996003,"201051344000585","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,389702.0,389702.0,33373,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996016,448946.00
04/30/2016 02:00,2,0.000,ALERT,213.06,303.28,59.991,1461996003,"201051344001230","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,387315.6,387315.6,33167,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996018,448947.00
04/30/2016 02:00,2,0.000,ALERT,213.51,303.58,59.991,1461996003,"201051344000582","219011344069620",0.00,6.00,0,302.07,305.08,0.0,0.0,0.000,380893.4,380893.4,33341,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996020,448948.00
04/30/2016 02:00,2,0.000,ALERT,212.61,302.68,59.954,1461996003,"201051344000955","219011344069620",0.00,6.70,0,301.17,304.48,0.0,0.0,0.000,392676.3,392676.3,33282,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996022,448949.00
04/30/2016 02:00,2,0.000,ALERT,212.38,301.47,59.991,1461996003,"274151322000094","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,532399.3,532399.3,23175,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996023,448950.00
04/30/2016 02:00,2,0.000,ALERT,213.29,304.48,59.986,1461996003,"201051344000579","219011344069620",0.00,6.70,0,302.98,306.88,0.0,0.0,0.000,393134.3,393134.3,8886,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996025,448951.00
04/30/2016 02:00,2,0.000,ALERT,212.83,302.98,60.007,1461996003,"201051344000890","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,389833.2,389833.2,33304,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996027,448952.00
04/30/2016 02:00,2,0.000,ALERT,213.06,302.68,59.996,1461996003,"201051344000438","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,391991.4,391991.4,33309,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996029,448953.00
04/30/2016 02:00,2,0.000,ALERT,213.06,301.77,59.991,1461996003,"201051344000417","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,384980.9,384980.9,33463,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996031,448954.00
04/30/2016 02:00,2,0.000,ALERT,212.38,302.98,59.970,1461996003,"274151322000083","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,656364.1,656364.1,22292,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996032,448955.00
04/30/2016 02:00,2,0.000,ALERT,213.06,301.77,59.981,1461996003,"274151322000076","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,698422.4,698422.4,22287,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996034,448956.00
04/30/2016 02:00,2,0.000,ALERT,213.29,304.48,59.970,1461996003,"201051344000868","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,378532.9,378532.9,28541,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996036,448957.00
04/30/2016 02:00,2,0.000,ALERT,212.61,303.28,59.986,1461996003,"274151322000095","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,691339.0,691339.0,22191,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996038,448958.00
04/30/2016 02:00,2,0.000,ALERT,213.06,303.88,60.012,1461996003,"201051344000988","219011344069620",0.00,6.30,0,299.97,305.68,0.0,0.0,0.000,375879.7,375879.7,28833,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996040,448959.00
04/30/2016 02:00,2,0.000,ALERT,212.83,302.07,59.991,1461996003,"201051344001025","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,389581.8,389581.8,33350,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996041,448960.00
04/30/2016 02:00,2,0.000,ALERT,213.06,304.18,59.986,1461996003,"201051344000458","219011344069620",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,386553.5,386553.5,28754,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996043,448961.00
04/30/2016 02:00,2,0.000,ALERT,213.74,303.88,60.023,1461996003,"201051344000853","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,385005.6,385005.6,28350,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996045,448962.00
04/30/2016 02:00,2,0.000,ALERT,213.29,302.98,59.938,1461996003,"201051344000685","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,391516.4,391516.4,33180,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996047,448963.00
04/30/2016 02:00,2,0.000,ALERT,213.29,302.37,59.981,1461996003,"201051344000917","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,388503.9,388503.9,33184,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996049,448964.00
04/30/2016 02:00,2,0.000,ALERT,213.29,302.98,59.986,1461996003,"201051344001145","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,393691.5,393691.5,33041,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996051,448965.00
04/30/2016 02:00,2,0.000,ALERT,213.06,302.07,59.981,1461996003,"201051344000651","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,385737.5,385737.5,33406,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996053,448966.00
04/30/2016 02:00,2,0.000,ALERT,211.93,301.47,59.975,1461996003,"274151322000088","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,635231.1,635231.1,21970,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996055,448967.00
04/30/2016 02:00,2,0.000,ALERT,213.06,301.47,59.986,1461996003,"274151322000068","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,532191.6,532191.6,23381,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996056,448968.00
04/30/2016 02:00,2,0.000,ALERT,212.83,302.98,59.981,1461996003,"201051344001135","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,381991.5,381991.5,33359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996058,448969.00
04/30/2016 02:00,2,0.000,ALERT,212.83,304.18,59.975,1461996003,"201051344000594","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,389920.7,389920.7,28794,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996060,448970.00
04/30/2016 02:00,2,0.000,ALERT,213.06,302.68,59.981,1461996003,"201051344001203","219011344069620",0.00,6.30,0,300.87,305.98,0.0,0.0,0.000,388656.4,388656.4,33359,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996062,448971.00
04/30/2016 02:00,2,0.000,ALERT,212.38,302.68,59.981,1461996003,"274151322000054","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,649112.7,649112.7,21997,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996064,448972.00
04/30/2016 02:00,2,0.000,ALERT,213.51,303.58,59.981,1461996003,"201051344000867","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,377853.6,377853.6,28799,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996065,448973.00
04/30/2016 02:00,2,0.000,ALERT,213.06,302.98,59.959,1461996003,"201051344001093","219011344069620",0.00,7.30,0,300.57,304.18,0.0,0.0,0.000,387452.0,387452.0,33232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996067,448974.00
04/30/2016 02:00,2,0.000,ALERT,213.06,303.88,59.970,1461996003,"201051344000900","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,393268.1,393268.1,28180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996069,448975.00
04/30/2016 02:00,2,0.000,ALERT,213.29,303.28,59.922,1461996003,"201051344000648","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,385747.2,385747.2,28488,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996071,448976.00
04/30/2016 02:00,2,0.000,ALERT,213.29,304.48,60.007,1461996003,"201051344000569","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,394533.5,394533.5,28119,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996073,448977.00
04/30/2016 02:00,2,0.000,ALERT,213.29,303.88,59.975,1461996003,"201051344000983","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,386141.4,386141.4,28586,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996075,448978.00
04/30/2016 02:00,2,0.000,ALERT,213.29,303.88,59.975,1461996003,"201051344001158","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,380807.7,380807.7,28850,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996076,448979.00
04/30/2016 02:00,2,0.000,ALERT,213.74,304.48,59.928,1461996003,"201051344000576","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,387647.3,387647.3,28262,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996078,448980.00
04/30/2016 02:00,2,0.000,ALERT,212.38,301.47,59.965,1461996003,"274151322000087","219011344069620",0.00,7.30,0,298.77,303.28,0.0,0.0,0.000,623130.4,623130.4,22077,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996080,448981.00
04/30/2016 02:15,2,0.000,ALERT,213.74,303.88,60.002,1461996903,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,387268.4,387268.4,28404,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996905,448982.00
04/30/2016 02:15,2,0.000,ALERT,212.16,302.07,59.986,1461996903,"274151322000085","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,651609.4,651609.4,22012,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996907,448983.00
04/30/2016 02:15,2,0.000,ALERT,213.74,303.28,59.996,1461996903,"201051344000633","219011344069620",0.00,6.00,0,299.97,305.08,0.0,0.0,0.000,378189.1,378189.1,28871,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996909,448984.00
04/30/2016 02:15,2,0.000,ALERT,213.29,303.88,59.986,1461996903,"201051344000469","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,379469.1,379469.1,28814,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996911,448985.00
04/30/2016 02:15,2,0.000,ALERT,212.83,302.98,60.002,1461996903,"201051344000646","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,383583.4,383583.4,33373,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996913,448986.00
04/30/2016 02:15,2,0.000,ALERT,211.70,302.07,59.996,1461996903,"274151322000052","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,662257.7,662257.7,22230,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996914,448987.00
04/30/2016 02:15,2,0.000,ALERT,213.06,303.28,59.986,1461996903,"201051344000585","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,389702.0,389702.0,33375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996916,448988.00
04/30/2016 02:15,2,0.000,ALERT,213.06,303.28,60.018,1461996903,"201051344001230","219011344069620",0.00,6.70,0,301.17,304.48,0.0,0.0,0.000,387315.6,387315.6,33169,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996918,448989.00
04/30/2016 02:15,2,0.000,ALERT,213.51,303.88,60.007,1461996903,"201051344000582","219011344069620",0.00,6.00,0,301.77,305.08,0.0,0.0,0.000,380893.4,380893.4,33343,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996920,448990.00
04/30/2016 02:15,2,0.000,ALERT,212.61,302.68,60.007,1461996903,"201051344000955","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,392676.3,392676.3,33284,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996922,448991.00
04/30/2016 02:15,2,0.000,ALERT,212.16,301.17,60.002,1461996903,"274151322000094","219011344069620",0.00,6.30,0,299.97,303.28,0.0,0.0,0.000,532399.3,532399.3,23177,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996923,448992.00
04/30/2016 02:15,2,0.000,ALERT,213.29,304.48,60.002,1461996903,"201051344000579","219011344069620",0.00,6.70,0,302.68,306.28,0.0,0.0,0.000,393134.3,393134.3,8888,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996925,448993.00
04/30/2016 02:15,2,0.000,ALERT,212.83,303.28,60.002,1461996903,"201051344000890","219011344069620",0.00,6.70,0,301.47,305.38,0.0,0.0,0.000,389833.2,389833.2,33306,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996927,448994.00
04/30/2016 02:15,2,0.000,ALERT,213.06,302.68,60.007,1461996903,"201051344000438","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,391991.4,391991.4,33311,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996929,448995.00
04/30/2016 02:15,2,0.000,ALERT,213.29,302.37,59.991,1461996903,"201051344000417","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,384980.9,384980.9,33465,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996930,448996.00
04/30/2016 02:15,2,0.000,ALERT,212.16,301.77,59.970,1461996903,"274151322000083","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,656364.1,656364.1,22294,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996932,448997.00
04/30/2016 02:15,2,0.000,ALERT,212.83,301.77,60.002,1461996903,"274151322000076","219011344069620",0.00,7.00,0,300.57,304.48,0.0,0.0,0.000,698422.4,698422.4,22289,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996934,448998.00
04/30/2016 02:15,2,0.000,ALERT,213.51,305.08,59.996,1461996903,"201051344000868","219011344069620",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,378532.9,378532.9,28543,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996936,448999.00
04/30/2016 02:15,2,0.000,ALERT,212.38,302.68,59.996,1461996903,"274151322000095","219011344069620",0.00,6.30,0,301.47,304.78,0.0,0.0,0.000,691339.0,691339.0,22193,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996938,449000.00
04/30/2016 02:15,2,0.000,ALERT,213.29,303.58,60.002,1461996903,"201051344000988","219011344069620",0.00,6.30,0,299.37,305.38,0.0,0.0,0.000,375879.7,375879.7,28835,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996939,449001.00
04/30/2016 02:15,2,0.000,ALERT,212.83,302.37,59.970,1461996903,"201051344001025","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,389581.8,389581.8,33352,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996941,449002.00
04/30/2016 02:15,2,0.000,ALERT,213.29,303.88,59.965,1461996903,"201051344000458","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,386553.5,386553.5,28756,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996943,449003.00
04/30/2016 02:15,2,0.000,ALERT,213.74,303.88,59.996,1461996903,"201051344000853","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,385005.6,385005.6,28352,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996945,449004.00
04/30/2016 02:15,2,0.000,ALERT,213.29,302.98,60.012,1461996903,"201051344000685","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,391516.4,391516.4,33182,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996947,449005.00
04/30/2016 02:15,2,0.000,ALERT,213.29,302.37,59.981,1461996903,"201051344000917","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,388503.9,388503.9,33186,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996949,449006.00
04/30/2016 02:15,2,0.000,ALERT,213.29,303.28,59.996,1461996903,"201051344001145","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,393691.5,393691.5,33043,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996951,449007.00
04/30/2016 02:15,2,0.000,ALERT,213.29,302.37,59.996,1461996903,"201051344000651","219011344069620",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,385737.5,385737.5,33408,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996952,449008.00
04/30/2016 02:15,2,0.000,ALERT,211.70,302.37,60.028,1461996903,"274151322000088","219011344069620",0.00,7.30,0,300.27,303.88,0.0,0.0,0.000,635231.1,635231.1,21972,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996954,449009.00
04/30/2016 02:15,2,0.000,ALERT,212.83,300.87,59.996,1461996903,"274151322000068","219011344069620",0.00,7.70,0,299.97,303.28,0.0,0.0,0.000,532191.6,532191.6,23383,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996956,449010.00
04/30/2016 02:15,2,0.000,ALERT,212.83,302.98,59.996,1461996903,"201051344001135","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,381991.5,381991.5,33361,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996958,449011.00
04/30/2016 02:15,2,0.000,ALERT,213.06,304.78,60.002,1461996903,"201051344000594","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,389920.7,389920.7,28796,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996960,449012.00
04/30/2016 02:15,2,0.000,ALERT,213.29,302.68,59.991,1461996903,"201051344001203","219011344069620",0.00,6.30,0,300.87,305.98,0.0,0.0,0.000,388656.4,388656.4,33361,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996961,449013.00
04/30/2016 02:15,2,0.000,ALERT,212.16,301.77,59.991,1461996903,"274151322000054","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,649112.7,649112.7,21999,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996963,449014.00
04/30/2016 02:15,2,0.000,ALERT,213.74,303.88,59.996,1461996903,"201051344000867","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,377853.6,377853.6,28801,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996965,449015.00
04/30/2016 02:15,2,0.000,ALERT,213.06,302.68,59.996,1461996903,"201051344001093","219011344069620",0.00,7.30,0,300.87,304.18,0.0,0.0,0.000,387452.0,387452.0,33234,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996967,449016.00
04/30/2016 02:15,2,0.000,ALERT,213.06,304.18,59.996,1461996903,"201051344000900","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,393268.1,393268.1,28182,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996969,449017.00
04/30/2016 02:15,2,0.000,ALERT,213.51,303.58,60.012,1461996903,"201051344000648","219011344069620",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,385747.2,385747.2,28490,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996971,449018.00
04/30/2016 02:15,2,0.000,ALERT,213.51,304.78,59.991,1461996903,"201051344000569","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,394533.5,394533.5,28121,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996972,449019.00
04/30/2016 02:15,2,0.000,ALERT,213.29,304.48,59.991,1461996903,"201051344000983","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,386141.4,386141.4,28588,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996974,449020.00
04/30/2016 02:15,2,0.000,ALERT,213.51,303.88,60.034,1461996903,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,380807.7,380807.7,28852,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996976,449021.00
04/30/2016 02:15,2,0.000,ALERT,213.96,304.48,60.028,1461996903,"201051344000576","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,387647.3,387647.3,28264,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461996978,449022.00
04/30/2016 02:15,2,0.000,ALERT,212.38,301.47,59.991,1461996903,"274151322000087","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,623130.4,623130.4,22079,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461996980,449023.00
04/30/2016 02:30,2,0.000,ALERT,213.96,304.18,59.975,1461997803,"201051344000645","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,387268.4,387268.4,28406,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997805,449024.00
04/30/2016 02:30,2,0.000,ALERT,212.38,301.47,59.965,1461997803,"274151322000085","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,651609.4,651609.4,22014,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997807,449025.00
04/30/2016 02:30,2,0.000,ALERT,213.96,303.58,59.975,1461997803,"201051344000633","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,378189.1,378189.1,28873,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997809,449026.00
04/30/2016 02:30,2,0.000,ALERT,213.51,303.88,59.959,1461997803,"201051344000469","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,379469.1,379469.1,28816,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997811,449027.00
04/30/2016 02:30,2,0.000,ALERT,212.83,302.98,59.933,1461997803,"201051344000646","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,383583.4,383583.4,33375,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997812,449028.00
04/30/2016 02:30,2,0.000,ALERT,211.93,302.07,59.959,1461997803,"274151322000052","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,662257.7,662257.7,22232,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997814,449029.00
04/30/2016 02:30,2,0.000,ALERT,213.29,303.28,59.949,1461997803,"201051344000585","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,389702.0,389702.0,33377,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997816,449030.00
04/30/2016 02:30,2,0.000,ALERT,213.06,303.58,59.975,1461997803,"201051344001230","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,387315.6,387315.6,33171,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997818,449031.00
04/30/2016 02:30,2,0.000,ALERT,213.74,304.18,59.970,1461997803,"201051344000582","219011344069620",0.00,6.00,0,301.77,305.08,0.0,0.0,0.000,380893.4,380893.4,33345,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997820,449032.00
04/30/2016 02:30,2,0.000,ALERT,212.83,303.28,59.965,1461997803,"201051344000955","219011344069620",0.00,6.70,0,301.17,304.18,0.0,0.0,0.000,392676.3,392676.3,33286,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997821,449033.00
04/30/2016 02:30,2,0.000,ALERT,212.38,300.87,59.959,1461997803,"274151322000094","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,532399.3,532399.3,23179,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997823,449034.00
04/30/2016 02:30,2,0.000,ALERT,213.51,304.48,59.970,1461997803,"201051344000579","219011344069620",0.00,6.70,0,302.98,306.28,0.0,0.0,0.000,393134.3,393134.3,8890,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461997825,449035.00
04/30/2016 02:30,2,0.000,ALERT,213.06,303.58,59.970,1461997803,"201051344000890","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,389833.2,389833.2,33308,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997827,449036.00
04/30/2016 02:30,2,0.000,ALERT,213.29,302.98,59.959,1461997803,"201051344000438","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,391991.4,391991.4,33313,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997828,449037.00
04/30/2016 02:30,2,0.000,ALERT,213.29,302.68,59.970,1461997803,"201051344000417","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,384980.9,384980.9,33467,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997830,449038.00
