ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 02:30,2,0.000,ALERT,212.38,302.37,59.991,1461997803,"274151322000083","219011344069620",0.00,6.70,0,300.27,303.58,0.0,0.0,0.000,656364.1,656364.1,22296,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997832,449039.00
04/30/2016 02:30,2,0.000,ALERT,213.06,301.47,59.944,1461997803,"274151322000076","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,698422.4,698422.4,22291,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997834,449040.00
04/30/2016 02:30,2,0.000,ALERT,213.51,304.18,59.965,1461997803,"201051344000868","219011344069620",0.00,6.00,0,302.98,306.88,0.0,0.0,0.000,378532.9,378532.9,28545,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997836,449041.00
04/30/2016 02:30,2,0.000,ALERT,212.16,302.98,59.959,1461997803,"274151322000095","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,691339.0,691339.0,22195,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997837,449042.00
04/30/2016 02:30,2,0.000,ALERT,213.06,303.28,59.959,1461997803,"201051344000988","219011344069620",0.00,6.30,0,299.67,305.38,0.0,0.0,0.000,375879.7,375879.7,28837,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997839,449043.00
04/30/2016 02:30,2,0.000,ALERT,212.83,302.07,59.965,1461997803,"201051344001025","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,389581.8,389581.8,33354,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997841,449044.00
04/30/2016 02:30,2,0.000,ALERT,213.29,303.58,59.959,1461997803,"201051344000458","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,386553.5,386553.5,28758,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997843,449045.00
04/30/2016 02:30,2,0.000,ALERT,213.96,303.58,59.970,1461997803,"201051344000853","219011344069620",0.00,6.00,0,302.37,305.68,0.0,0.0,0.000,385005.6,385005.6,28354,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997845,449046.00
04/30/2016 02:30,2,0.000,ALERT,213.29,302.98,59.965,1461997803,"201051344000685","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,391516.4,391516.4,33184,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997847,449047.00
04/30/2016 02:30,2,0.000,ALERT,213.29,302.37,59.970,1461997803,"201051344000917","219011344069620",0.00,7.30,0,299.67,304.18,0.0,0.0,0.000,388503.9,388503.9,33188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997849,449048.00
04/30/2016 02:30,2,0.000,ALERT,213.29,303.28,59.970,1461997803,"201051344001145","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,393691.5,393691.5,33045,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997850,449049.00
04/30/2016 02:30,2,0.000,ALERT,213.29,302.37,59.975,1461997803,"201051344000651","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,385737.5,385737.5,33410,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997852,449050.00
04/30/2016 02:30,2,0.000,ALERT,211.70,301.77,59.965,1461997803,"274151322000088","219011344069620",0.00,7.30,0,299.67,302.98,0.0,0.0,0.000,635231.1,635231.1,21974,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997854,449051.00
04/30/2016 02:30,2,0.000,ALERT,212.83,300.87,59.965,1461997803,"274151322000068","219011344069620",0.00,7.70,0,299.37,302.37,0.0,0.0,0.000,532191.6,532191.6,23385,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997856,449052.00
04/30/2016 02:30,2,0.000,ALERT,212.83,302.98,59.959,1461997803,"201051344001135","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,381991.5,381991.5,33363,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461997858,449053.00
04/30/2016 02:30,2,0.000,ALERT,213.06,304.18,59.965,1461997803,"201051344000594","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,389920.7,389920.7,28798,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997859,449054.00
04/30/2016 02:30,2,0.000,ALERT,213.06,302.68,59.965,1461997803,"201051344001203","219011344069620",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,388656.4,388656.4,33363,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461997861,449055.00
04/30/2016 02:30,2,0.000,ALERT,211.93,301.17,59.986,1461997803,"274151322000054","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,649112.7,649112.7,22001,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997863,449056.00
04/30/2016 02:30,2,0.000,ALERT,213.74,303.28,59.970,1461997803,"201051344000867","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,377853.6,377853.6,28803,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997865,449057.00
04/30/2016 02:30,2,0.000,ALERT,212.83,302.37,59.949,1461997803,"201051344001093","219011344069620",0.00,7.00,0,300.87,304.18,0.0,0.0,0.000,387452.0,387452.0,33236,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997866,449058.00
04/30/2016 02:30,2,0.000,ALERT,213.06,303.28,59.933,1461997803,"201051344000900","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,393268.1,393268.1,28184,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997868,449059.00
04/30/2016 02:30,2,0.000,ALERT,213.51,302.68,59.944,1461997803,"201051344000648","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,385747.2,385747.2,28492,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997870,449060.00
04/30/2016 02:30,2,0.000,ALERT,213.29,303.88,59.949,1461997803,"201051344000569","219011344069620",0.00,6.30,0,302.98,306.58,0.0,0.0,0.000,394533.5,394533.5,28123,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997872,449061.00
04/30/2016 02:30,2,0.000,ALERT,213.51,303.88,59.901,1461997803,"201051344000983","219011344069620",0.00,6.30,0,302.37,305.98,0.0,0.0,0.000,386141.4,386141.4,28590,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997874,449062.00
04/30/2016 02:30,2,0.000,ALERT,213.51,303.58,59.944,1461997803,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,380807.7,380807.7,28854,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997876,449063.00
04/30/2016 02:30,2,0.000,ALERT,213.96,303.88,59.954,1461997803,"201051344000576","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,387647.3,387647.3,28266,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461997877,449064.00
04/30/2016 02:30,2,0.000,ALERT,212.38,300.87,59.938,1461997803,"274151322000087","219011344069620",0.00,7.30,0,299.07,302.68,0.0,0.0,0.000,623130.4,623130.4,22081,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461997879,449065.00
04/30/2016 02:45,2,0.000,ALERT,213.96,303.88,59.975,1461998703,"201051344000645","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,387268.4,387268.4,28408,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998705,449066.00
04/30/2016 02:45,2,0.000,ALERT,212.61,302.07,59.975,1461998703,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,651609.4,651609.4,22016,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998707,449067.00
04/30/2016 02:45,2,0.000,ALERT,213.96,303.58,59.975,1461998703,"201051344000633","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,378189.1,378189.1,28875,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998709,449068.00
04/30/2016 02:45,2,0.000,ALERT,213.51,303.88,59.981,1461998703,"201051344000469","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,379469.1,379469.1,28818,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998710,449069.00
04/30/2016 02:45,2,0.000,ALERT,212.83,302.98,59.975,1461998703,"201051344000646","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,383583.4,383583.4,33377,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998712,449070.00
04/30/2016 02:45,2,0.000,ALERT,212.16,302.37,59.970,1461998703,"274151322000052","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,662257.7,662257.7,22234,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461998714,449071.00
04/30/2016 02:45,2,0.000,ALERT,213.29,303.28,59.965,1461998703,"201051344000585","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,389702.0,389702.0,33379,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998716,449072.00
04/30/2016 02:45,2,0.000,ALERT,213.29,303.58,59.938,1461998703,"201051344001230","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,387315.6,387315.6,33173,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461998718,449073.00
04/30/2016 02:45,2,0.000,ALERT,213.74,303.88,59.970,1461998703,"201051344000582","219011344069620",0.00,5.50,0,302.07,305.38,0.0,0.0,0.000,380893.4,380893.4,33347,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461998720,449074.00
04/30/2016 02:45,2,0.000,ALERT,212.83,302.98,59.975,1461998703,"201051344000955","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,392676.3,392676.3,33288,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998722,449075.00
04/30/2016 02:45,2,0.000,ALERT,212.38,301.17,59.949,1461998703,"274151322000094","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,532399.3,532399.3,23181,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998723,449076.00
04/30/2016 02:45,2,0.000,ALERT,213.29,304.48,59.922,1461998703,"201051344000579","219011344069620",0.00,6.30,0,302.68,305.98,0.0,0.0,0.000,393134.3,393134.3,8892,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461998725,449077.00
04/30/2016 02:45,2,0.000,ALERT,213.29,303.58,59.970,1461998703,"201051344000890","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,389833.2,389833.2,33310,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998727,449078.00
04/30/2016 02:45,2,0.000,ALERT,213.29,303.28,59.938,1461998703,"201051344000438","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,391991.4,391991.4,33315,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998729,449079.00
04/30/2016 02:45,2,0.000,ALERT,213.51,302.68,59.965,1461998703,"201051344000417","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,384980.9,384980.9,33469,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998731,449080.00
04/30/2016 02:45,2,0.000,ALERT,212.61,302.37,59.959,1461998703,"274151322000083","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,656364.1,656364.1,22298,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998732,449081.00
04/30/2016 02:45,2,0.000,ALERT,213.06,301.77,59.965,1461998703,"274151322000076","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,698422.4,698422.4,22293,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998734,449082.00
04/30/2016 02:45,2,0.000,ALERT,213.51,304.48,59.970,1461998703,"201051344000868","219011344069620",0.00,6.00,0,302.37,306.28,0.0,0.0,0.000,378532.9,378532.9,28547,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998736,449083.00
04/30/2016 02:45,2,0.000,ALERT,212.38,302.68,59.959,1461998703,"274151322000095","219011344069620",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,691339.0,691339.0,22197,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461998738,449084.00
04/30/2016 02:45,2,0.000,ALERT,213.29,303.88,59.954,1461998703,"201051344000988","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,375879.7,375879.7,28839,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998740,449085.00
04/30/2016 02:45,2,0.000,ALERT,213.06,302.37,59.965,1461998703,"201051344001025","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,389581.8,389581.8,33356,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998742,449086.00
04/30/2016 02:45,2,0.000,ALERT,213.29,304.18,59.965,1461998703,"201051344000458","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,386553.5,386553.5,28760,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998743,449087.00
04/30/2016 02:45,2,0.000,ALERT,214.19,303.88,59.965,1461998703,"201051344000853","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,385005.6,385005.6,28356,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998745,449088.00
04/30/2016 02:45,2,0.000,ALERT,213.74,303.28,59.996,1461998703,"201051344000685","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,391516.4,391516.4,33186,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998747,449089.00
04/30/2016 02:45,2,0.000,ALERT,213.29,302.37,59.965,1461998703,"201051344000917","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,388503.9,388503.9,33190,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998749,449090.00
04/30/2016 02:45,2,0.000,ALERT,213.51,303.58,59.970,1461998703,"201051344001145","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,393691.5,393691.5,33047,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998751,449091.00
04/30/2016 02:45,2,0.000,ALERT,213.29,302.37,59.975,1461998703,"201051344000651","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,385737.5,385737.5,33412,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998752,449092.00
04/30/2016 02:45,2,0.000,ALERT,211.93,300.87,59.954,1461998703,"274151322000088","219011344069620",0.00,7.30,0,299.37,302.98,0.0,0.0,0.000,635231.1,635231.1,21976,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998754,449093.00
04/30/2016 02:45,2,0.000,ALERT,213.06,300.87,59.954,1461998703,"274151322000068","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,532191.6,532191.6,23387,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998756,449094.00
04/30/2016 02:45,2,0.000,ALERT,212.83,302.98,59.975,1461998703,"201051344001135","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,381991.5,381991.5,33365,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461998758,449095.00
04/30/2016 02:45,2,0.000,ALERT,213.06,304.48,59.975,1461998703,"201051344000594","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,389920.7,389920.7,28800,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461998759,449096.00
04/30/2016 02:45,2,0.000,ALERT,213.29,302.68,59.965,1461998703,"201051344001203","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,388656.4,388656.4,33365,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461998761,449097.00
04/30/2016 02:45,2,0.000,ALERT,212.16,301.47,59.928,1461998703,"274151322000054","219011344069620",0.00,7.30,0,299.67,303.58,0.0,0.0,0.000,649112.7,649112.7,22003,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998763,449098.00
04/30/2016 02:45,2,0.000,ALERT,213.74,303.58,59.970,1461998703,"201051344000867","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,377853.6,377853.6,28805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998765,449099.00
04/30/2016 02:45,2,0.000,ALERT,213.06,302.98,59.970,1461998703,"201051344001093","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,387452.0,387452.0,33238,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461998767,449100.00
04/30/2016 02:45,2,0.000,ALERT,213.29,303.88,59.959,1461998703,"201051344000900","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,393268.1,393268.1,28186,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998768,449101.00
04/30/2016 02:45,2,0.000,ALERT,213.74,303.28,59.970,1461998703,"201051344000648","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,385747.2,385747.2,28494,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998770,449102.00
04/30/2016 02:45,2,0.000,ALERT,213.51,304.48,59.965,1461998703,"201051344000569","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,394533.5,394533.5,28125,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998772,449103.00
04/30/2016 02:45,2,0.000,ALERT,213.51,304.18,59.965,1461998703,"201051344000983","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,386141.4,386141.4,28592,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998774,449104.00
04/30/2016 02:45,2,0.000,ALERT,213.51,303.88,59.965,1461998703,"201051344001158","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,380807.7,380807.7,28856,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461998776,449105.00
04/30/2016 02:45,2,0.000,ALERT,213.96,304.48,59.954,1461998703,"201051344000576","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,387647.3,387647.3,28268,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998777,449106.00
04/30/2016 02:45,2,0.000,ALERT,212.61,300.87,59.954,1461998703,"274151322000087","219011344069620",0.00,7.30,0,298.77,302.68,0.0,0.0,0.000,623130.4,623130.4,22083,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461998779,449107.00
04/30/2016 03:00,2,0.000,ALERT,213.96,303.58,59.981,1461999603,"201051344000645","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,387268.4,387268.4,28410,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999605,449108.00
04/30/2016 03:00,2,0.000,ALERT,212.61,302.07,59.975,1461999603,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,651609.4,651609.4,22018,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999607,449109.00
04/30/2016 03:00,2,0.000,ALERT,214.19,303.58,59.991,1461999603,"201051344000633","219011344069620",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,378189.1,378189.1,28877,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999609,449110.00
04/30/2016 03:00,2,0.000,ALERT,213.74,303.88,59.981,1461999603,"201051344000469","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,379469.1,379469.1,28820,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999611,449111.00
04/30/2016 03:00,2,0.000,ALERT,213.06,303.28,59.981,1461999603,"201051344000646","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,383583.4,383583.4,33379,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999613,449112.00
04/30/2016 03:00,2,0.000,ALERT,212.16,301.17,59.949,1461999603,"274151322000052","219011344069620",0.00,7.00,0,299.67,304.18,0.0,0.0,0.000,662257.7,662257.7,22236,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999615,449113.00
04/30/2016 03:00,2,0.000,ALERT,213.29,303.28,59.981,1461999603,"201051344001230","219011344069620",0.00,6.30,0,301.47,304.78,0.0,0.0,0.000,387315.6,387315.6,33175,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461999618,449114.00
04/30/2016 03:00,2,0.000,ALERT,213.74,303.88,59.975,1461999603,"201051344000582","219011344069620",0.00,6.00,0,302.07,305.38,0.0,0.0,0.000,380893.4,380893.4,33349,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999619,449115.00
04/30/2016 03:00,2,0.000,ALERT,212.83,302.98,59.975,1461999603,"201051344000955","219011344069620",0.00,6.30,0,301.17,304.48,0.0,0.0,0.000,392676.3,392676.3,33290,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999621,449116.00
04/30/2016 03:00,2,0.000,ALERT,212.38,301.47,59.970,1461999603,"274151322000094","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,532399.3,532399.3,23183,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999623,449117.00
04/30/2016 03:00,2,0.000,ALERT,213.51,304.48,59.975,1461999603,"201051344000579","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,393134.3,393134.3,8894,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999625,449118.00
04/30/2016 03:00,2,0.000,ALERT,213.06,303.58,59.954,1461999603,"201051344000890","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,389833.2,389833.2,33312,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461999627,449119.00
04/30/2016 03:00,2,0.000,ALERT,213.29,302.98,59.954,1461999603,"201051344000438","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,391991.4,391991.4,33317,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999628,449120.00
04/30/2016 03:00,2,0.000,ALERT,213.51,302.37,60.023,1461999603,"201051344000417","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,384980.9,384980.9,33471,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999630,449121.00
04/30/2016 03:00,2,0.000,ALERT,212.61,302.37,59.981,1461999603,"274151322000083","219011344069620",0.00,6.70,0,299.97,303.88,0.0,0.0,0.000,656364.1,656364.1,22300,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999632,449122.00
04/30/2016 03:00,2,0.000,ALERT,213.06,301.77,59.981,1461999603,"274151322000076","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,698422.4,698422.4,22295,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461999634,449123.00
04/30/2016 03:00,2,0.000,ALERT,213.51,304.48,59.991,1461999603,"201051344000868","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,378532.9,378532.9,28549,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999635,449124.00
04/30/2016 03:00,2,0.000,ALERT,212.61,303.28,59.986,1461999603,"274151322000095","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,691339.0,691339.0,22199,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999637,449125.00
04/30/2016 03:00,2,0.000,ALERT,213.29,303.88,59.981,1461999603,"201051344000988","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,375879.7,375879.7,28841,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999639,449126.00
04/30/2016 03:00,2,0.000,ALERT,213.06,302.37,59.981,1461999603,"201051344001025","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,389581.8,389581.8,33358,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999641,449127.00
04/30/2016 03:00,2,0.000,ALERT,213.51,304.18,59.986,1461999603,"201051344000458","219011344069620",0.00,7.00,0,302.07,306.28,0.0,0.0,0.000,386553.5,386553.5,28762,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461999643,449128.00
04/30/2016 03:00,2,0.000,ALERT,213.96,303.88,59.975,1461999603,"201051344000853","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,385005.6,385005.6,28358,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999645,449129.00
04/30/2016 03:00,2,0.000,ALERT,213.51,303.28,59.981,1461999603,"201051344000685","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,391516.4,391516.4,33188,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999646,449130.00
04/30/2016 03:00,2,0.000,ALERT,213.51,302.68,59.986,1461999603,"201051344000917","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,388503.9,388503.9,33192,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461999648,449131.00
04/30/2016 03:00,2,0.000,ALERT,213.51,303.28,59.975,1461999603,"201051344001145","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,393691.5,393691.5,33049,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999650,449132.00
04/30/2016 03:00,2,0.000,ALERT,213.51,302.68,59.965,1461999603,"201051344000651","219011344069620",0.00,5.00,0,300.57,304.18,0.0,0.0,0.000,385737.5,385737.5,33414,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999652,449133.00
04/30/2016 03:00,2,0.000,ALERT,212.16,302.07,59.970,1461999603,"274151322000088","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,635231.1,635231.1,21978,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999654,449134.00
04/30/2016 03:00,2,0.000,ALERT,213.29,301.77,59.959,1461999603,"274151322000068","219011344069620",0.00,7.70,0,299.07,302.68,0.0,0.0,0.000,532191.6,532191.6,23389,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461999655,449135.00
04/30/2016 03:00,2,0.000,ALERT,212.83,302.98,59.970,1461999603,"201051344001135","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,381991.5,381991.5,33367,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999657,449136.00
04/30/2016 03:00,2,0.000,ALERT,213.06,304.48,59.975,1461999603,"201051344000594","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,389920.7,389920.7,28802,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999659,449137.00
04/30/2016 03:00,2,0.000,ALERT,213.29,302.68,59.928,1461999603,"201051344001203","219011344069620",0.00,6.00,0,300.57,306.28,0.0,0.0,0.000,388656.4,388656.4,33367,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999661,449138.00
04/30/2016 03:00,2,0.000,ALERT,212.61,301.77,59.965,1461999603,"274151322000054","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,649112.7,649112.7,22005,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999662,449139.00
04/30/2016 03:00,2,0.000,ALERT,213.74,303.88,59.975,1461999603,"201051344000867","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,377853.6,377853.6,28807,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999664,449140.00
04/30/2016 03:00,2,0.000,ALERT,213.29,302.68,59.965,1461999603,"201051344001093","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,387452.0,387452.0,33240,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999666,449141.00
04/30/2016 03:00,2,0.000,ALERT,213.29,303.88,59.965,1461999603,"201051344000900","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,393268.1,393268.1,28188,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999668,449142.00
04/30/2016 03:00,2,0.000,ALERT,213.74,303.28,59.975,1461999603,"201051344000648","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,385747.2,385747.2,28496,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999670,449143.00
04/30/2016 03:00,2,0.000,ALERT,213.51,304.48,59.965,1461999603,"201051344000569","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,394533.5,394533.5,28127,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1461999671,449144.00
04/30/2016 03:00,2,0.000,ALERT,213.51,304.48,59.965,1461999603,"201051344000983","219011344069620",0.00,6.30,0,302.37,305.98,0.0,0.0,0.000,386141.4,386141.4,28594,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461999673,449145.00
04/30/2016 03:00,2,0.000,ALERT,213.51,303.58,59.949,1461999603,"201051344001158","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,380807.7,380807.7,28858,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461999675,449146.00
04/30/2016 03:00,2,0.000,ALERT,213.96,304.78,59.944,1461999603,"201051344000576","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,387647.3,387647.3,28270,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461999677,449147.00
04/30/2016 03:00,2,0.000,ALERT,212.83,301.17,59.954,1461999603,"274151322000087","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,623130.4,623130.4,22085,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461999679,449148.00
04/30/2016 03:00,2,0.000,ALERT,213.29,303.28,59.954,1461999603,"201051344000585","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,389702.0,389702.0,33381,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1461999681,449149.00
04/30/2016 03:15,2,0.000,ALERT,214.19,304.48,59.928,1462000504,"201051344000645","219011344069620",0.00,6.70,0,290.65,306.28,0.0,0.0,0.000,387268.4,387268.4,28412,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000506,449150.00
04/30/2016 03:15,2,0.000,ALERT,212.61,301.77,60.002,1462000504,"274151322000085","219011344069620",0.00,6.70,0,288.55,303.88,0.0,0.0,0.000,651609.4,651609.4,22020,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000507,449151.00
04/30/2016 03:15,2,0.000,ALERT,214.19,304.18,59.928,1462000504,"201051344000633","219011344069620",0.00,6.00,0,289.15,305.68,0.0,0.0,0.000,378189.1,378189.1,28879,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000509,449152.00
04/30/2016 03:15,2,0.000,ALERT,213.74,304.78,59.970,1462000504,"201051344000469","219011344069620",0.00,5.50,0,289.75,305.98,0.0,0.0,0.000,379469.1,379469.1,28822,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462000511,449153.00
04/30/2016 03:15,2,0.000,ALERT,212.83,303.28,59.981,1462000504,"201051344000646","219011344069620",0.00,6.30,0,288.85,304.78,0.0,0.0,0.000,383583.4,383583.4,33381,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000513,449154.00
04/30/2016 03:15,2,0.000,ALERT,212.16,302.68,59.965,1462000504,"274151322000052","219011344069620",0.00,7.00,0,288.55,304.18,0.0,0.0,0.000,662257.7,662257.7,22238,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000515,449155.00
04/30/2016 03:15,2,0.000,ALERT,213.29,303.58,59.975,1462000504,"201051344000585","219011344069620",0.00,6.70,0,288.85,304.78,0.0,0.0,0.000,389702.0,389702.0,33383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000517,449156.00
04/30/2016 03:15,2,0.000,ALERT,213.06,303.88,59.996,1462000504,"201051344001230","219011344069620",0.00,6.70,0,289.45,305.08,0.0,0.0,0.000,387315.6,387315.6,33177,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000518,449157.00
04/30/2016 03:15,2,0.000,ALERT,213.74,304.18,59.981,1462000504,"201051344000582","219011344069620",0.00,6.00,0,290.05,305.68,0.0,0.0,0.000,380893.4,380893.4,33351,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462000520,449158.00
04/30/2016 03:15,2,0.000,ALERT,212.83,303.28,59.975,1462000504,"201051344000955","219011344069620",0.00,6.70,0,289.45,304.78,0.0,0.0,0.000,392676.3,392676.3,33292,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000522,449159.00
04/30/2016 03:15,2,0.000,ALERT,212.38,301.17,59.975,1462000504,"274151322000094","219011344069620",0.00,6.30,0,287.95,303.28,0.0,0.0,0.000,532399.3,532399.3,23185,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000524,449160.00
04/30/2016 03:15,2,0.000,ALERT,213.51,305.08,59.975,1462000504,"201051344000579","219011344069620",0.00,6.70,0,291.25,306.88,0.0,0.0,0.000,393134.3,393134.3,8896,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000526,449161.00
04/30/2016 03:15,2,0.000,ALERT,213.06,303.88,59.981,1462000504,"201051344000890","219011344069620",0.00,7.00,0,290.05,305.98,0.0,0.0,0.000,389833.2,389833.2,33314,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462000527,449162.00
04/30/2016 03:15,2,0.000,ALERT,213.29,302.98,59.970,1462000504,"201051344000438","219011344069620",0.00,6.30,0,289.75,305.08,0.0,0.0,0.000,391991.4,391991.4,33319,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000529,449163.00
04/30/2016 03:15,2,0.000,ALERT,213.29,302.68,59.981,1462000504,"201051344000417","219011344069620",0.00,6.70,0,288.85,304.18,0.0,0.0,0.000,384980.9,384980.9,33473,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462000531,449164.00
04/30/2016 03:15,2,0.000,ALERT,212.38,302.07,59.965,1462000504,"274151322000083","219011344069620",0.00,6.70,0,288.85,304.18,0.0,0.0,0.000,656364.1,656364.1,22302,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000533,449165.00
04/30/2016 03:15,2,0.000,ALERT,213.06,302.07,59.970,1462000504,"274151322000076","219011344069620",0.00,7.00,0,288.55,304.18,0.0,0.0,0.000,698422.4,698422.4,22297,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000535,449166.00
04/30/2016 03:15,2,0.000,ALERT,213.51,305.38,59.970,1462000504,"201051344000868","219011344069620",0.00,6.30,0,291.25,306.88,0.0,0.0,0.000,378532.9,378532.9,28551,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000536,449167.00
04/30/2016 03:15,2,0.000,ALERT,212.38,302.98,59.996,1462000504,"274151322000095","219011344069620",0.00,6.30,0,289.75,304.78,0.0,0.0,0.000,691339.0,691339.0,22201,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462000538,449168.00
04/30/2016 03:15,2,0.000,ALERT,213.51,304.78,59.975,1462000504,"201051344000988","219011344069620",0.00,6.70,0,288.25,305.68,0.0,0.0,0.000,375879.7,375879.7,28843,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000540,449169.00
04/30/2016 03:15,2,0.000,ALERT,213.06,302.68,59.970,1462000504,"201051344001025","219011344069620",0.00,6.00,0,288.85,305.38,0.0,0.0,0.000,389581.8,389581.8,33360,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000542,449170.00
04/30/2016 03:15,2,0.000,ALERT,213.51,304.48,59.970,1462000504,"201051344000458","219011344069620",0.00,7.30,0,290.65,306.88,0.0,0.0,0.000,386553.5,386553.5,28764,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000544,449171.00
04/30/2016 03:15,2,0.000,ALERT,213.96,303.88,59.965,1462000504,"201051344000853","219011344069620",0.00,6.00,0,290.65,306.28,0.0,0.0,0.000,385005.6,385005.6,28360,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000546,449172.00
04/30/2016 03:15,2,0.000,ALERT,213.74,303.88,59.970,1462000504,"201051344000685","219011344069620",0.00,6.70,0,289.15,304.78,0.0,0.0,0.000,391516.4,391516.4,33190,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000547,449173.00
04/30/2016 03:15,2,0.000,ALERT,213.51,303.28,59.922,1462000504,"201051344000917","219011344069620",0.00,7.30,0,288.25,304.18,0.0,0.0,0.000,388503.9,388503.9,33194,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000549,449174.00
04/30/2016 03:15,2,0.000,ALERT,213.51,303.58,59.954,1462000504,"201051344001145","219011344069620",0.00,6.30,0,290.05,305.68,0.0,0.0,0.000,393691.5,393691.5,33051,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462000551,449175.00
04/30/2016 03:15,2,0.000,ALERT,213.29,302.98,59.991,1462000504,"201051344000651","219011344069620",0.00,5.50,0,288.85,304.48,0.0,0.0,0.000,385737.5,385737.5,33416,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000553,449176.00
04/30/2016 03:15,2,0.000,ALERT,212.16,302.07,59.949,1462000504,"274151322000088","219011344069620",0.00,7.00,0,288.55,303.58,0.0,0.0,0.000,635231.1,635231.1,21980,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000555,449177.00
04/30/2016 03:15,2,0.000,ALERT,213.29,301.47,59.959,1462000504,"274151322000068","219011344069620",0.00,7.70,0,287.95,302.98,0.0,0.0,0.000,532191.6,532191.6,23391,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000556,449178.00
04/30/2016 03:15,2,0.000,ALERT,213.06,303.28,59.949,1462000504,"201051344001135","219011344069620",0.00,6.30,0,289.75,305.38,0.0,0.0,0.000,381991.5,381991.5,33369,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000558,449179.00
04/30/2016 03:15,2,0.000,ALERT,213.29,304.78,59.959,1462000504,"201051344000594","219011344069620",0.00,6.30,0,290.35,306.58,0.0,0.0,0.000,389920.7,389920.7,28804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000560,449180.00
04/30/2016 03:15,2,0.000,ALERT,213.29,303.28,59.965,1462000504,"201051344001203","219011344069620",0.00,6.30,0,289.15,306.58,0.0,0.0,0.000,388656.4,388656.4,33369,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462000562,449181.00
04/30/2016 03:15,2,0.000,ALERT,212.38,302.07,59.959,1462000504,"274151322000054","219011344069620",0.00,7.70,0,288.55,303.88,0.0,0.0,0.000,649112.7,649112.7,22007,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462000564,449182.00
04/30/2016 03:15,2,0.000,ALERT,213.74,304.18,59.944,1462000504,"201051344000867","219011344069620",0.00,6.70,0,290.05,306.58,0.0,0.0,0.000,377853.6,377853.6,28809,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000565,449183.00
