ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 03:15,2,0.000,ALERT,213.06,302.98,59.986,1462000504,"201051344001093","219011344069620",0.00,7.30,0,289.15,304.48,0.0,0.0,0.000,387452.0,387452.0,33242,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000567,449184.00
04/30/2016 03:15,2,0.000,ALERT,213.29,304.18,59.954,1462000504,"201051344000900","219011344069620",0.00,6.30,0,290.05,305.98,0.0,0.0,0.000,393268.1,393268.1,28190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000569,449185.00
04/30/2016 03:15,2,0.000,ALERT,213.51,303.58,59.917,1462000504,"201051344000648","219011344069620",0.00,5.50,0,290.05,306.28,0.0,0.0,0.000,385747.2,385747.2,28498,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462000571,449186.00
04/30/2016 03:15,2,0.000,ALERT,213.51,304.78,60.012,1462000504,"201051344000569","219011344069620",0.00,6.30,0,291.25,306.88,0.0,0.0,0.000,394533.5,394533.5,28129,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000573,449187.00
04/30/2016 03:15,2,0.000,ALERT,213.51,304.18,59.986,1462000504,"201051344000983","219011344069620",0.00,6.30,0,290.65,306.58,0.0,0.0,0.000,386141.4,386141.4,28596,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000574,449188.00
04/30/2016 03:15,2,0.000,ALERT,213.51,303.88,60.002,1462000504,"201051344001158","219011344069620",0.00,5.50,0,290.05,305.68,0.0,0.0,0.000,380807.7,380807.7,28860,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000576,449189.00
04/30/2016 03:15,2,0.000,ALERT,213.96,304.78,59.954,1462000504,"201051344000576","219011344069620",0.00,6.00,0,290.95,306.28,0.0,0.0,0.000,387647.3,387647.3,28272,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462000578,449190.00
04/30/2016 03:15,2,0.000,ALERT,212.38,301.47,59.949,1462000504,"274151322000087","219011344069620",0.00,7.30,0,287.95,303.28,0.0,0.0,0.000,623130.4,623130.4,22087,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462000580,449191.00
04/30/2016 03:30,2,0.000,ALERT,213.74,303.88,59.954,1462001403,"201051344000645","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,387268.4,387268.4,28414,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001405,449192.00
04/30/2016 03:30,2,0.000,ALERT,212.38,302.07,59.986,1462001403,"274151322000085","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,651609.4,651609.4,22022,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001407,449193.00
04/30/2016 03:30,2,0.000,ALERT,213.74,303.88,59.944,1462001403,"201051344000633","219011344069620",0.00,6.00,0,300.57,305.68,0.0,0.0,0.000,378189.1,378189.1,28881,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001409,449194.00
04/30/2016 03:30,2,0.000,ALERT,213.29,303.88,59.996,1462001403,"201051344000469","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,379469.1,379469.1,28824,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001411,449195.00
04/30/2016 03:30,2,0.000,ALERT,213.06,303.88,59.991,1462001403,"201051344000646","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,383583.4,383583.4,33383,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001413,449196.00
04/30/2016 03:30,2,0.000,ALERT,212.16,302.98,59.991,1462001403,"274151322000052","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,662257.7,662257.7,22240,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001414,449197.00
04/30/2016 03:30,2,0.000,ALERT,213.51,303.88,60.002,1462001403,"201051344000585","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,389702.0,389702.0,33385,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462001416,449198.00
04/30/2016 03:30,2,0.000,ALERT,213.29,303.88,59.954,1462001403,"201051344001230","219011344069620",0.00,6.30,0,301.77,305.38,0.0,0.0,0.000,387315.6,387315.6,33179,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001418,449199.00
04/30/2016 03:30,2,0.000,ALERT,213.74,304.48,59.996,1462001403,"201051344000582","219011344069620",0.00,5.50,0,302.37,305.68,0.0,0.0,0.000,380893.4,380893.4,33353,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001420,449200.00
04/30/2016 03:30,2,0.000,ALERT,212.83,303.28,60.002,1462001403,"201051344000955","219011344069620",0.00,6.30,0,301.47,304.78,0.0,0.0,0.000,392676.3,392676.3,33294,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001422,449201.00
04/30/2016 03:30,2,0.000,ALERT,212.16,301.47,59.991,1462001403,"274151322000094","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,532399.3,532399.3,23187,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001423,449202.00
04/30/2016 03:30,2,0.000,ALERT,213.29,304.78,59.991,1462001403,"201051344000579","219011344069620",0.00,6.70,0,302.98,306.58,0.0,0.0,0.000,393134.3,393134.3,8898,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001425,449203.00
04/30/2016 03:30,2,0.000,ALERT,213.06,303.88,59.986,1462001403,"201051344000890","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,389833.2,389833.2,33316,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001427,449204.00
04/30/2016 03:30,2,0.000,ALERT,213.06,302.98,59.986,1462001403,"201051344000438","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,391991.4,391991.4,33321,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001429,449205.00
04/30/2016 03:30,2,0.000,ALERT,213.29,302.68,59.991,1462001403,"201051344000417","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,384980.9,384980.9,33475,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001431,449206.00
04/30/2016 03:30,2,0.000,ALERT,212.38,302.07,59.975,1462001403,"274151322000083","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,656364.1,656364.1,22304,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001433,449207.00
04/30/2016 03:30,2,0.000,ALERT,213.06,302.07,59.991,1462001403,"274151322000076","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,698422.4,698422.4,22299,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001434,449208.00
04/30/2016 03:30,2,0.000,ALERT,213.29,304.78,59.991,1462001403,"201051344000868","219011344069620",0.00,6.30,0,303.58,307.18,0.0,0.0,0.000,378532.9,378532.9,28553,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001436,449209.00
04/30/2016 03:30,2,0.000,ALERT,212.38,303.28,59.981,1462001403,"274151322000095","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,691339.0,691339.0,22203,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001438,449210.00
04/30/2016 03:30,2,0.000,ALERT,213.06,303.88,59.991,1462001403,"201051344000988","219011344069620",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,375879.7,375879.7,28845,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462001440,449211.00
04/30/2016 03:30,2,0.000,ALERT,213.06,302.98,59.981,1462001403,"201051344001025","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,389581.8,389581.8,33362,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001442,449212.00
04/30/2016 03:30,2,0.000,ALERT,213.29,304.18,59.970,1462001403,"201051344000458","219011344069620",0.00,7.00,0,302.98,306.88,0.0,0.0,0.000,386553.5,386553.5,28766,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001444,449213.00
04/30/2016 03:30,2,0.000,ALERT,213.74,303.88,59.975,1462001403,"201051344000853","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,385005.6,385005.6,28362,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001445,449214.00
04/30/2016 03:30,2,0.000,ALERT,213.51,303.28,59.991,1462001403,"201051344000685","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,391516.4,391516.4,33192,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001447,449215.00
04/30/2016 03:30,2,0.000,ALERT,213.29,302.98,59.975,1462001403,"201051344000917","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,388503.9,388503.9,33196,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001449,449216.00
04/30/2016 03:30,2,0.000,ALERT,213.51,303.88,59.970,1462001403,"201051344001145","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,393691.5,393691.5,33053,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001451,449217.00
04/30/2016 03:30,2,0.000,ALERT,213.29,302.98,59.975,1462001403,"201051344000651","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,385737.5,385737.5,33418,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001453,449218.00
04/30/2016 03:30,2,0.000,ALERT,211.93,302.07,59.975,1462001403,"274151322000088","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,635231.1,635231.1,21982,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462001454,449219.00
04/30/2016 03:30,2,0.000,ALERT,213.06,301.47,59.970,1462001403,"274151322000068","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,532191.6,532191.6,23393,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001456,449220.00
04/30/2016 03:30,2,0.000,ALERT,212.83,303.58,59.975,1462001403,"201051344001135","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,381991.5,381991.5,33371,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001458,449221.00
04/30/2016 03:30,2,0.000,ALERT,212.83,304.18,59.981,1462001403,"201051344000594","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,389920.7,389920.7,28806,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001460,449222.00
04/30/2016 03:30,2,0.000,ALERT,213.29,303.28,59.981,1462001403,"201051344001203","219011344069620",0.00,6.30,0,301.47,306.88,0.0,0.0,0.000,388656.4,388656.4,33371,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001462,449223.00
04/30/2016 03:30,2,0.000,ALERT,212.16,301.77,59.981,1462001403,"274151322000054","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,649112.7,649112.7,22009,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001463,449224.00
04/30/2016 03:30,2,0.000,ALERT,213.51,303.58,59.965,1462001403,"201051344000867","219011344069620",0.00,6.70,0,301.47,306.28,0.0,0.0,0.000,377853.6,377853.6,28811,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462001465,449225.00
04/30/2016 03:30,2,0.000,ALERT,213.29,303.28,59.965,1462001403,"201051344001093","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,387452.0,387452.0,33244,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001467,449226.00
04/30/2016 03:30,2,0.000,ALERT,213.06,303.88,59.986,1462001403,"201051344000900","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,393268.1,393268.1,28192,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462001469,449227.00
04/30/2016 03:30,2,0.000,ALERT,213.51,303.58,59.965,1462001403,"201051344000648","219011344069620",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,385747.2,385747.2,28500,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001471,449228.00
04/30/2016 03:30,2,0.000,ALERT,213.51,304.78,59.970,1462001403,"201051344000569","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,394533.5,394533.5,28131,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001472,449229.00
04/30/2016 03:30,2,0.000,ALERT,213.29,304.18,59.970,1462001403,"201051344000983","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,386141.4,386141.4,28598,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001474,449230.00
04/30/2016 03:30,2,0.000,ALERT,213.29,303.58,59.928,1462001403,"201051344001158","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,380807.7,380807.7,28862,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001476,449231.00
04/30/2016 03:30,2,0.000,ALERT,213.74,304.18,59.965,1462001403,"201051344000576","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,387647.3,387647.3,28274,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001478,449232.00
04/30/2016 03:30,2,0.000,ALERT,212.38,301.17,59.965,1462001403,"274151322000087","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,623130.4,623130.4,22089,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462001480,449233.00
04/30/2016 03:45,2,0.000,ALERT,214.19,304.48,59.986,1462002304,"201051344000645","219011344069620",0.00,6.30,0,302.07,306.28,0.0,0.0,0.000,387268.4,387268.4,28416,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002306,449234.00
04/30/2016 03:45,2,0.000,ALERT,212.61,302.68,59.986,1462002304,"274151322000085","219011344069620",0.00,6.70,0,300.57,303.88,0.0,0.0,0.000,651609.4,651609.4,22024,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462002307,449235.00
04/30/2016 03:45,2,0.000,ALERT,214.19,304.48,59.938,1462002304,"201051344000633","219011344069620",0.00,5.50,0,300.57,305.68,0.0,0.0,0.000,378189.1,378189.1,28883,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002309,449236.00
04/30/2016 03:45,2,0.000,ALERT,213.74,304.48,59.981,1462002304,"201051344000469","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,379469.1,379469.1,28826,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002311,449237.00
04/30/2016 03:45,2,0.000,ALERT,213.06,303.58,59.975,1462002304,"201051344000646","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,383583.4,383583.4,33385,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002313,449238.00
04/30/2016 03:45,2,0.000,ALERT,212.38,302.98,59.991,1462002304,"274151322000052","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,662257.7,662257.7,22242,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002315,449239.00
04/30/2016 03:45,2,0.000,ALERT,213.51,303.88,59.986,1462002304,"201051344000585","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,389702.0,389702.0,33387,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002316,449240.00
04/30/2016 03:45,2,0.000,ALERT,213.29,303.88,59.981,1462002304,"201051344001230","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,387315.6,387315.6,33181,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002318,449241.00
04/30/2016 03:45,2,0.000,ALERT,213.74,304.48,59.981,1462002304,"201051344000582","219011344069620",0.00,5.50,0,302.68,305.68,0.0,0.0,0.000,380893.4,380893.4,33355,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002320,449242.00
04/30/2016 03:45,2,0.000,ALERT,213.06,303.88,59.986,1462002304,"201051344000955","219011344069620",0.00,6.30,0,301.77,305.08,0.0,0.0,0.000,392676.3,392676.3,33296,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002322,449243.00
04/30/2016 03:45,2,0.000,ALERT,212.61,301.47,59.981,1462002304,"274151322000094","219011344069620",0.00,6.30,0,300.27,303.28,0.0,0.0,0.000,532399.3,532399.3,23189,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002324,449244.00
04/30/2016 03:45,2,0.000,ALERT,213.74,305.38,59.986,1462002304,"201051344000579","219011344069620",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,393134.3,393134.3,8900,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462002325,449245.00
04/30/2016 03:45,2,0.000,ALERT,213.06,303.88,59.981,1462002304,"201051344000890","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,389833.2,389833.2,33318,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002327,449246.00
04/30/2016 03:45,2,0.000,ALERT,213.51,303.58,59.996,1462002304,"201051344000438","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,391991.4,391991.4,33323,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002329,449247.00
04/30/2016 03:45,2,0.000,ALERT,213.51,303.28,60.007,1462002304,"201051344000417","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,384980.9,384980.9,33477,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002331,449248.00
04/30/2016 03:45,2,0.000,ALERT,212.61,302.68,59.986,1462002304,"274151322000083","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,656364.1,656364.1,22306,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002333,449249.00
04/30/2016 03:45,2,0.000,ALERT,213.29,302.37,59.991,1462002304,"274151322000076","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,698422.4,698422.4,22301,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002334,449250.00
04/30/2016 03:45,2,0.000,ALERT,213.51,305.38,60.018,1462002304,"201051344000868","219011344069620",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,378532.9,378532.9,28555,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002336,449251.00
04/30/2016 03:45,2,0.000,ALERT,212.61,303.28,59.986,1462002304,"274151322000095","219011344069620",0.00,6.30,0,301.77,304.78,0.0,0.0,0.000,691339.0,691339.0,22205,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462002338,449252.00
04/30/2016 03:45,2,0.000,ALERT,213.29,304.48,60.002,1462002304,"201051344000988","219011344069620",0.00,6.30,0,299.67,305.98,0.0,0.0,0.000,375879.7,375879.7,28847,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002340,449253.00
04/30/2016 03:45,2,0.000,ALERT,213.06,302.98,59.991,1462002304,"201051344001025","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,389581.8,389581.8,33364,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002342,449254.00
04/30/2016 03:45,2,0.000,ALERT,213.51,304.48,60.023,1462002304,"201051344000458","219011344069620",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,386553.5,386553.5,28768,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002344,449255.00
04/30/2016 03:45,2,0.000,ALERT,213.96,304.18,59.981,1462002304,"201051344000853","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,385005.6,385005.6,28364,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462002346,449256.00
04/30/2016 03:45,2,0.000,ALERT,213.74,303.58,59.981,1462002304,"201051344000685","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,391516.4,391516.4,33194,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002348,449257.00
04/30/2016 03:45,2,0.000,ALERT,213.51,303.28,60.028,1462002304,"201051344000917","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,388503.9,388503.9,33198,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462002349,449258.00
04/30/2016 03:45,2,0.000,ALERT,213.51,303.88,59.970,1462002304,"201051344001145","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,393691.5,393691.5,33055,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002351,449259.00
04/30/2016 03:45,2,0.000,ALERT,213.51,302.98,59.975,1462002304,"201051344000651","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,385737.5,385737.5,33420,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002353,449260.00
04/30/2016 03:45,2,0.000,ALERT,212.16,302.37,59.970,1462002304,"274151322000088","219011344069620",0.00,7.00,0,300.27,303.58,0.0,0.0,0.000,635231.1,635231.1,21984,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002355,449261.00
04/30/2016 03:45,2,0.000,ALERT,213.06,301.77,59.965,1462002304,"274151322000068","219011344069620",0.00,7.30,0,299.97,302.98,0.0,0.0,0.000,532191.6,532191.6,23395,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002357,449262.00
04/30/2016 03:45,2,0.000,ALERT,213.06,303.58,59.970,1462002304,"201051344001135","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,381991.5,381991.5,33373,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002358,449263.00
04/30/2016 03:45,2,0.000,ALERT,213.29,305.08,59.975,1462002304,"201051344000594","219011344069620",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,389920.7,389920.7,28808,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002360,449264.00
04/30/2016 03:45,2,0.000,ALERT,213.29,302.98,59.970,1462002304,"201051344001203","219011344069620",0.00,6.00,0,301.47,306.58,0.0,0.0,0.000,388656.4,388656.4,33373,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462002362,449265.00
04/30/2016 03:45,2,0.000,ALERT,212.38,302.07,59.970,1462002304,"274151322000054","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,649112.7,649112.7,22011,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002364,449266.00
04/30/2016 03:45,2,0.000,ALERT,213.74,304.18,59.986,1462002304,"201051344000867","219011344069620",0.00,6.70,0,301.17,306.58,0.0,0.0,0.000,377853.6,377853.6,28813,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002366,449267.00
04/30/2016 03:45,2,0.000,ALERT,213.29,303.28,59.965,1462002304,"201051344001093","219011344069620",0.00,7.00,0,301.47,304.78,0.0,0.0,0.000,387452.0,387452.0,33246,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002367,449268.00
04/30/2016 03:45,2,0.000,ALERT,213.29,304.18,59.991,1462002304,"201051344000900","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,393268.1,393268.1,28194,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002369,449269.00
04/30/2016 03:45,2,0.000,ALERT,213.74,303.58,59.975,1462002304,"201051344000648","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,385747.2,385747.2,28502,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462002371,449270.00
04/30/2016 03:45,2,0.000,ALERT,213.51,304.78,59.933,1462002304,"201051344000569","219011344069620",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,394533.5,394533.5,28133,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462002373,449271.00
04/30/2016 03:45,2,0.000,ALERT,213.51,304.78,59.965,1462002304,"201051344000983","219011344069620",0.00,6.30,0,302.37,306.58,0.0,0.0,0.000,386141.4,386141.4,28600,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002375,449272.00
04/30/2016 03:45,2,0.000,ALERT,213.74,304.48,59.965,1462002304,"201051344001158","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,380807.7,380807.7,28864,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002376,449273.00
04/30/2016 03:45,2,0.000,ALERT,213.96,305.08,59.959,1462002304,"201051344000576","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,387647.3,387647.3,28276,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002378,449274.00
04/30/2016 03:45,2,0.000,ALERT,212.61,301.17,59.965,1462002304,"274151322000087","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,623130.4,623130.4,22091,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462002380,449275.00
04/30/2016 04:00,2,0.000,ALERT,213.74,303.58,59.954,1462003203,"201051344000645","219011344069620",0.00,6.30,0,302.68,306.28,0.0,0.0,0.000,387268.4,387268.4,28418,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003205,449276.00
04/30/2016 04:00,2,0.000,ALERT,212.38,301.77,59.959,1462003203,"274151322000085","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,651609.4,651609.4,22026,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003207,449277.00
04/30/2016 04:00,2,0.000,ALERT,213.74,303.28,59.949,1462003203,"201051344000633","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,378189.1,378189.1,28885,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003209,449278.00
04/30/2016 04:00,2,0.000,ALERT,213.29,303.58,59.965,1462003203,"201051344000469","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,379469.1,379469.1,28828,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003211,449279.00
04/30/2016 04:00,2,0.000,ALERT,212.83,302.98,59.975,1462003203,"201051344000646","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,383583.4,383583.4,33387,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003213,449280.00
04/30/2016 04:00,2,0.000,ALERT,212.16,302.37,59.959,1462003203,"274151322000052","219011344069620",0.00,6.70,0,299.67,304.18,0.0,0.0,0.000,662257.7,662257.7,22244,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003214,449281.00
04/30/2016 04:00,2,0.000,ALERT,213.29,302.98,59.954,1462003203,"201051344000585","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,389702.0,389702.0,33389,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003216,449282.00
04/30/2016 04:00,2,0.000,ALERT,213.06,303.28,59.970,1462003203,"201051344001230","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,387315.6,387315.6,33183,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003218,449283.00
04/30/2016 04:00,2,0.000,ALERT,213.51,303.58,59.933,1462003203,"201051344000582","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,380893.4,380893.4,33357,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003220,449284.00
04/30/2016 04:00,2,0.000,ALERT,212.83,302.98,59.959,1462003203,"201051344000955","219011344069620",0.00,6.00,0,301.77,305.08,0.0,0.0,0.000,392676.3,392676.3,33298,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003222,449285.00
04/30/2016 04:00,2,0.000,ALERT,212.38,301.47,59.954,1462003203,"274151322000094","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,532399.3,532399.3,23191,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003224,449286.00
04/30/2016 04:00,2,0.000,ALERT,213.29,304.18,59.949,1462003203,"201051344000579","219011344069620",0.00,6.30,0,303.28,306.88,0.0,0.0,0.000,393134.3,393134.3,8902,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003225,449287.00
04/30/2016 04:00,2,0.000,ALERT,213.06,303.28,59.944,1462003203,"201051344000890","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,389833.2,389833.2,33320,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003227,449288.00
04/30/2016 04:00,2,0.000,ALERT,213.29,302.98,59.933,1462003203,"201051344000438","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,391991.4,391991.4,33325,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003229,449289.00
04/30/2016 04:00,2,0.000,ALERT,213.29,302.37,59.954,1462003203,"201051344000417","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,384980.9,384980.9,33479,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003231,449290.00
04/30/2016 04:00,2,0.000,ALERT,212.38,302.07,59.907,1462003203,"274151322000083","219011344069620",0.00,6.70,0,299.97,304.48,0.0,0.0,0.000,656364.1,656364.1,22308,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003233,449291.00
04/30/2016 04:00,2,0.000,ALERT,213.06,302.07,59.944,1462003203,"274151322000076","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,698422.4,698422.4,22303,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003235,449292.00
04/30/2016 04:00,2,0.000,ALERT,213.29,304.48,59.917,1462003203,"201051344000868","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,378532.9,378532.9,28557,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003236,449293.00
04/30/2016 04:00,2,0.000,ALERT,212.38,302.98,59.954,1462003203,"274151322000095","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,691339.0,691339.0,22207,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003238,449294.00
04/30/2016 04:00,2,0.000,ALERT,213.06,303.58,59.949,1462003203,"201051344000988","219011344069620",0.00,6.30,0,300.27,305.98,0.0,0.0,0.000,375879.7,375879.7,28849,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003240,449295.00
04/30/2016 04:00,2,0.000,ALERT,213.06,302.37,59.954,1462003203,"201051344001025","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,389581.8,389581.8,33366,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003242,449296.00
04/30/2016 04:00,2,0.000,ALERT,213.29,303.88,59.959,1462003203,"201051344000458","219011344069620",0.00,7.00,0,302.98,306.88,0.0,0.0,0.000,386553.5,386553.5,28770,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003244,449297.00
04/30/2016 04:00,2,0.000,ALERT,213.96,303.58,59.954,1462003203,"201051344000853","219011344069620",0.00,6.00,0,302.68,306.28,0.0,0.0,0.000,385005.6,385005.6,28366,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003246,449298.00
04/30/2016 04:00,2,0.000,ALERT,213.51,303.28,59.959,1462003203,"201051344000685","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,391516.4,391516.4,33196,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003247,449299.00
04/30/2016 04:00,2,0.000,ALERT,213.29,302.68,59.933,1462003203,"201051344000917","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,388503.9,388503.9,33200,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003249,449300.00
04/30/2016 04:00,2,0.000,ALERT,213.51,303.28,59.959,1462003203,"201051344001145","219011344069620",0.00,6.00,0,301.77,305.68,0.0,0.0,0.000,393691.5,393691.5,33057,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003251,449301.00
04/30/2016 04:00,2,0.000,ALERT,213.29,302.37,59.981,1462003203,"201051344000651","219011344069620",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,385737.5,385737.5,33422,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003253,449302.00
04/30/2016 04:00,2,0.000,ALERT,211.93,302.07,59.975,1462003203,"274151322000088","219011344069620",0.00,7.00,0,299.37,303.28,0.0,0.0,0.000,635231.1,635231.1,21986,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003255,449303.00
04/30/2016 04:00,2,0.000,ALERT,213.06,301.17,59.917,1462003203,"274151322000068","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,532191.6,532191.6,23397,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003257,449304.00
04/30/2016 04:00,2,0.000,ALERT,212.83,302.98,59.965,1462003203,"201051344001135","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,381991.5,381991.5,33375,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003258,449305.00
04/30/2016 04:00,2,0.000,ALERT,212.83,304.48,59.954,1462003203,"201051344000594","219011344069620",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,389920.7,389920.7,28810,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003260,449306.00
04/30/2016 04:00,2,0.000,ALERT,213.29,302.68,59.954,1462003203,"201051344001203","219011344069620",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,388656.4,388656.4,33375,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003262,449307.00
04/30/2016 04:00,2,0.000,ALERT,212.16,302.37,59.912,1462003203,"274151322000054","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,649112.7,649112.7,22013,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003264,449308.00
04/30/2016 04:00,2,0.000,ALERT,213.74,303.88,59.954,1462003203,"201051344000867","219011344069620",0.00,6.70,0,302.07,306.58,0.0,0.0,0.000,377853.6,377853.6,28815,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003266,449309.00
04/30/2016 04:00,2,0.000,ALERT,213.29,302.98,59.954,1462003203,"201051344001093","219011344069620",0.00,7.00,0,301.47,304.78,0.0,0.0,0.000,387452.0,387452.0,33248,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003267,449310.00
04/30/2016 04:00,2,0.000,ALERT,213.06,303.88,59.959,1462003203,"201051344000900","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,393268.1,393268.1,28196,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003269,449311.00
04/30/2016 04:00,2,0.000,ALERT,213.74,303.28,59.954,1462003203,"201051344000648","219011344069620",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,385747.2,385747.2,28504,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003271,449312.00
04/30/2016 04:00,2,0.000,ALERT,213.51,304.48,59.922,1462003203,"201051344000569","219011344069620",0.00,6.00,0,303.28,307.18,0.0,0.0,0.000,394533.5,394533.5,28135,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003273,449313.00
04/30/2016 04:00,2,0.000,ALERT,213.29,303.88,59.970,1462003203,"201051344000983","219011344069620",0.00,6.00,0,302.98,306.58,0.0,0.0,0.000,386141.4,386141.4,28602,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003275,449314.00
04/30/2016 04:00,2,0.000,ALERT,213.29,303.88,59.959,1462003203,"201051344001158","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,380807.7,380807.7,28866,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003276,449315.00
04/30/2016 04:00,2,0.000,ALERT,213.74,304.48,59.954,1462003203,"201051344000576","219011344069620",0.00,5.50,0,302.68,306.58,0.0,0.0,0.000,387647.3,387647.3,28278,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462003278,449316.00
04/30/2016 04:00,2,0.000,ALERT,212.61,301.47,59.949,1462003203,"274151322000087","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,623130.4,623130.4,22093,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462003280,449317.00
04/30/2016 04:15,2,0.000,ALERT,213.29,302.68,59.965,1462004103,"201051344000645","219011344069620",0.00,6.30,0,297.26,306.28,0.0,0.0,0.000,387268.4,387268.4,28420,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004105,449318.00
04/30/2016 04:15,2,0.000,ALERT,211.93,300.87,59.970,1462004103,"274151322000085","219011344069620",0.00,6.70,0,294.86,304.48,0.0,0.0,0.000,651609.4,651609.4,22028,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462004107,449319.00
04/30/2016 04:15,2,0.000,ALERT,213.51,302.37,59.965,1462004103,"201051344000633","219011344069620",0.00,5.50,0,295.46,305.38,0.0,0.0,0.000,378189.1,378189.1,28887,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462004109,449320.00
04/30/2016 04:15,2,0.000,ALERT,212.83,302.68,59.970,1462004103,"201051344000469","219011344069620",0.00,5.50,0,296.36,305.68,0.0,0.0,0.000,379469.1,379469.1,28830,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004110,449321.00
04/30/2016 04:15,2,0.000,ALERT,212.38,302.37,59.970,1462004103,"201051344000646","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,383583.4,383583.4,33389,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004112,449322.00
04/30/2016 04:15,2,0.000,ALERT,211.48,301.47,59.970,1462004103,"274151322000052","219011344069620",0.00,6.70,0,294.56,305.08,0.0,0.0,0.000,662257.7,662257.7,22246,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004114,449323.00
04/30/2016 04:15,2,0.000,ALERT,212.83,302.68,59.996,1462004103,"201051344000585","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,389702.0,389702.0,33391,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004116,449324.00
04/30/2016 04:15,2,0.000,ALERT,212.61,302.68,59.949,1462004103,"201051344001230","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,387315.6,387315.6,33185,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004118,449325.00
04/30/2016 04:15,2,0.000,ALERT,213.29,303.28,59.970,1462004103,"201051344000582","219011344069620",0.00,5.00,0,302.07,305.38,0.0,0.0,0.000,380893.4,380893.4,33359,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004119,449326.00
04/30/2016 04:15,2,0.000,ALERT,212.38,302.37,59.965,1462004103,"201051344000955","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,392676.3,392676.3,33300,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004121,449327.00
04/30/2016 04:15,2,0.000,ALERT,211.93,300.57,59.938,1462004103,"274151322000094","219011344069620",0.00,6.00,0,294.56,303.88,0.0,0.0,0.000,532399.3,532399.3,23193,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004123,449328.00
