ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 04:15,2,0.000,ALERT,213.06,303.58,59.928,1462004103,"201051344000579","219011344069620",0.00,6.30,0,297.87,306.88,0.0,0.0,0.000,393134.3,393134.3,8904,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004125,449329.00
04/30/2016 04:15,2,0.000,ALERT,212.61,302.98,59.965,1462004103,"201051344000890","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,389833.2,389833.2,33322,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004127,449330.00
04/30/2016 04:15,2,0.000,ALERT,212.83,302.37,59.965,1462004103,"201051344000438","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,391991.4,391991.4,33327,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004128,449331.00
04/30/2016 04:15,2,0.000,ALERT,212.83,301.77,59.970,1462004103,"201051344000417","219011344069620",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,384980.9,384980.9,33481,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004130,449332.00
04/30/2016 04:15,2,0.000,ALERT,212.16,302.07,59.970,1462004103,"274151322000083","219011344069620",0.00,6.30,0,295.16,305.08,0.0,0.0,0.000,656364.1,656364.1,22310,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462004132,449333.00
04/30/2016 04:15,2,0.000,ALERT,212.61,300.87,59.970,1462004103,"274151322000076","219011344069620",0.00,6.70,0,294.86,304.78,0.0,0.0,0.000,698422.4,698422.4,22305,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004134,449334.00
04/30/2016 04:15,2,0.000,ALERT,212.83,303.58,60.002,1462004103,"201051344000868","219011344069620",0.00,6.00,0,297.87,307.18,0.0,0.0,0.000,378532.9,378532.9,28559,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004135,449335.00
04/30/2016 04:15,2,0.000,ALERT,211.93,302.07,59.975,1462004103,"274151322000095","219011344069620",0.00,6.00,0,296.06,305.38,0.0,0.0,0.000,691339.0,691339.0,22209,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004137,449336.00
04/30/2016 04:15,2,0.000,ALERT,212.83,302.68,59.975,1462004103,"201051344000988","219011344069620",0.00,6.30,0,294.86,305.38,0.0,0.0,0.000,375879.7,375879.7,28851,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004139,449337.00
04/30/2016 04:15,2,0.000,ALERT,212.61,301.77,59.933,1462004103,"201051344001025","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,389581.8,389581.8,33368,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004141,449338.00
04/30/2016 04:15,2,0.000,ALERT,212.83,302.98,59.975,1462004103,"201051344000458","219011344069620",0.00,7.00,0,297.26,306.88,0.0,0.0,0.000,386553.5,386553.5,28772,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004143,449339.00
04/30/2016 04:15,2,0.000,ALERT,213.51,302.68,59.933,1462004103,"201051344000853","219011344069620",0.00,6.00,0,296.96,306.28,0.0,0.0,0.000,385005.6,385005.6,28368,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462004145,449340.00
04/30/2016 04:15,2,0.000,ALERT,213.06,302.68,59.981,1462004103,"201051344000685","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,391516.4,391516.4,33198,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462004146,449341.00
04/30/2016 04:15,2,0.000,ALERT,213.06,301.77,59.996,1462004103,"201051344000917","219011344069620",0.00,6.70,0,299.97,304.18,0.0,0.0,0.000,388503.9,388503.9,33202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004148,449342.00
04/30/2016 04:15,2,0.000,ALERT,213.06,302.68,59.981,1462004103,"201051344001145","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,393691.5,393691.5,33059,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004150,449343.00
04/30/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1462004103,"201051344000651","219011344069620",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,385737.5,385737.5,33424,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004152,449344.00
04/30/2016 04:15,2,0.000,ALERT,211.48,300.57,59.981,1462004103,"274151322000088","219011344069620",0.00,7.00,0,294.86,304.18,0.0,0.0,0.000,635231.1,635231.1,21988,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004154,449345.00
04/30/2016 04:15,2,0.000,ALERT,212.61,300.27,59.991,1462004103,"274151322000068","219011344069620",0.00,7.30,0,294.26,303.58,0.0,0.0,0.000,532191.6,532191.6,23399,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004156,449346.00
04/30/2016 04:15,2,0.000,ALERT,212.38,302.37,59.986,1462004103,"201051344001135","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,381991.5,381991.5,33377,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462004158,449347.00
04/30/2016 04:15,2,0.000,ALERT,212.83,303.58,60.028,1462004103,"201051344000594","219011344069620",0.00,6.00,0,296.96,306.28,0.0,0.0,0.000,389920.7,389920.7,28812,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004159,449348.00
04/30/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1462004103,"201051344001203","219011344069620",0.00,6.00,0,300.87,306.28,0.0,0.0,0.000,388656.4,388656.4,33377,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004161,449349.00
04/30/2016 04:15,2,0.000,ALERT,211.70,301.17,59.933,1462004103,"274151322000054","219011344069620",0.00,7.00,0,294.56,304.78,0.0,0.0,0.000,649112.7,649112.7,22015,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004163,449350.00
04/30/2016 04:15,2,0.000,ALERT,213.29,302.68,60.007,1462004103,"201051344000867","219011344069620",0.00,6.30,0,296.66,306.88,0.0,0.0,0.000,377853.6,377853.6,28817,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004165,449351.00
04/30/2016 04:15,2,0.000,ALERT,212.83,302.37,59.986,1462004103,"201051344001093","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,387452.0,387452.0,33250,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462004167,449352.00
04/30/2016 04:15,2,0.000,ALERT,213.06,303.28,59.981,1462004103,"201051344000900","219011344069620",0.00,5.50,0,296.66,305.68,0.0,0.0,0.000,393268.1,393268.1,28198,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004168,449353.00
04/30/2016 04:15,2,0.000,ALERT,213.29,302.37,59.986,1462004103,"201051344000648","219011344069620",0.00,5.00,0,296.66,306.28,0.0,0.0,0.000,385747.2,385747.2,28506,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462004170,449354.00
04/30/2016 04:15,2,0.000,ALERT,213.06,303.58,60.023,1462004103,"201051344000569","219011344069620",0.00,6.00,0,297.87,307.18,0.0,0.0,0.000,394533.5,394533.5,28137,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004172,449355.00
04/30/2016 04:15,2,0.000,ALERT,213.06,303.28,59.959,1462004103,"201051344000983","219011344069620",0.00,6.30,0,297.57,306.88,0.0,0.0,0.000,386141.4,386141.4,28604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462004174,449356.00
04/30/2016 04:15,2,0.000,ALERT,213.29,302.98,59.986,1462004103,"201051344001158","219011344069620",0.00,5.50,0,296.66,305.38,0.0,0.0,0.000,380807.7,380807.7,28868,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462004176,449357.00
04/30/2016 04:15,2,0.000,ALERT,213.74,303.88,60.012,1462004103,"201051344000576","219011344069620",0.00,6.00,0,297.26,305.98,0.0,0.0,0.000,387647.3,387647.3,28280,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462004177,449358.00
04/30/2016 04:15,2,0.000,ALERT,212.16,300.27,59.938,1462004103,"274151322000087","219011344069620",0.00,7.00,0,293.96,303.88,0.0,0.0,0.000,623130.4,623130.4,22095,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462004179,449359.00
04/30/2016 04:30,2,0.000,ALERT,213.29,302.68,59.965,1462005004,"201051344000645","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,387268.4,387268.4,28422,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005006,449360.00
04/30/2016 04:30,2,0.000,ALERT,212.16,300.57,59.954,1462005004,"274151322000085","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,651609.4,651609.4,22030,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005007,449361.00
04/30/2016 04:30,2,0.000,ALERT,213.51,302.37,60.002,1462005004,"201051344000633","219011344069620",0.00,5.50,0,299.07,304.78,0.0,0.0,0.000,378189.1,378189.1,28889,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005009,449362.00
04/30/2016 04:30,2,0.000,ALERT,213.06,302.68,59.975,1462005004,"201051344000469","219011344069620",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,379469.1,379469.1,28832,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005011,449363.00
04/30/2016 04:30,2,0.000,ALERT,212.61,301.77,60.002,1462005004,"201051344000646","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,383583.4,383583.4,33391,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005013,449364.00
04/30/2016 04:30,2,0.000,ALERT,211.70,300.27,59.991,1462005004,"274151322000052","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,662257.7,662257.7,22248,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005015,449365.00
04/30/2016 04:30,2,0.000,ALERT,212.83,302.07,59.965,1462005004,"201051344000585","219011344069620",0.00,6.00,0,299.37,304.18,0.0,0.0,0.000,389702.0,389702.0,33393,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005016,449366.00
04/30/2016 04:30,2,0.000,ALERT,212.61,302.07,59.959,1462005004,"201051344001230","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,387315.6,387315.6,33187,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005018,449367.00
04/30/2016 04:30,2,0.000,ALERT,213.06,302.68,59.959,1462005004,"201051344000582","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,380893.4,380893.4,33361,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005020,449368.00
04/30/2016 04:30,2,0.000,ALERT,212.38,301.47,59.965,1462005004,"201051344000955","219011344069620",0.00,6.30,0,299.97,303.88,0.0,0.0,0.000,392676.3,392676.3,33302,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005022,449369.00
04/30/2016 04:30,2,0.000,ALERT,211.70,300.27,59.965,1462005004,"274151322000094","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,532399.3,532399.3,23195,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005024,449370.00
04/30/2016 04:30,2,0.000,ALERT,212.83,303.58,59.965,1462005004,"201051344000579","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,393134.3,393134.3,8906,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005025,449371.00
04/30/2016 04:30,2,0.000,ALERT,212.61,302.07,59.970,1462005004,"201051344000890","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,389833.2,389833.2,33324,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005027,449372.00
04/30/2016 04:30,2,0.000,ALERT,212.83,301.47,59.970,1462005004,"201051344000438","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,391991.4,391991.4,33329,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005029,449373.00
04/30/2016 04:30,2,0.000,ALERT,212.83,301.17,60.007,1462005004,"201051344000417","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,384980.9,384980.9,33483,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005031,449374.00
04/30/2016 04:30,2,0.000,ALERT,211.93,301.17,59.965,1462005004,"274151322000083","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,656364.1,656364.1,22312,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005033,449375.00
04/30/2016 04:30,2,0.000,ALERT,212.38,300.57,60.002,1462005004,"274151322000076","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,698422.4,698422.4,22307,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005034,449376.00
04/30/2016 04:30,2,0.000,ALERT,212.83,303.28,59.975,1462005004,"201051344000868","219011344069620",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,378532.9,378532.9,28561,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005036,449377.00
04/30/2016 04:30,2,0.000,ALERT,211.70,301.77,59.965,1462005004,"274151322000095","219011344069620",0.00,6.00,0,300.27,303.58,0.0,0.0,0.000,691339.0,691339.0,22211,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005038,449378.00
04/30/2016 04:30,2,0.000,ALERT,212.83,302.68,59.981,1462005004,"201051344000988","219011344069620",0.00,6.30,0,298.47,304.78,0.0,0.0,0.000,375879.7,375879.7,28853,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005040,449379.00
04/30/2016 04:30,2,0.000,ALERT,212.38,300.87,59.975,1462005004,"201051344001025","219011344069620",0.00,5.50,0,299.37,304.48,0.0,0.0,0.000,389581.8,389581.8,33370,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005042,449380.00
04/30/2016 04:30,2,0.000,ALERT,212.83,302.98,59.981,1462005004,"201051344000458","219011344069620",0.00,7.00,0,300.87,306.28,0.0,0.0,0.000,386553.5,386553.5,28774,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005043,449381.00
04/30/2016 04:30,2,0.000,ALERT,213.51,302.68,59.975,1462005004,"201051344000853","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,385005.6,385005.6,28370,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005045,449382.00
04/30/2016 04:30,2,0.000,ALERT,213.06,301.77,59.981,1462005004,"201051344000685","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,391516.4,391516.4,33200,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005047,449383.00
04/30/2016 04:30,2,0.000,ALERT,212.83,301.17,59.991,1462005004,"201051344000917","219011344069620",0.00,6.70,0,298.77,303.28,0.0,0.0,0.000,388503.9,388503.9,33204,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005049,449384.00
04/30/2016 04:30,2,0.000,ALERT,213.06,302.07,59.996,1462005004,"201051344001145","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,393691.5,393691.5,33061,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005051,449385.00
04/30/2016 04:30,2,0.000,ALERT,212.83,300.87,59.975,1462005004,"201051344000651","219011344069620",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,385737.5,385737.5,33426,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005053,449386.00
04/30/2016 04:30,2,0.000,ALERT,211.48,300.57,59.981,1462005004,"274151322000088","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,635231.1,635231.1,21990,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005054,449387.00
04/30/2016 04:30,2,0.000,ALERT,212.61,300.27,59.981,1462005004,"274151322000068","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,532191.6,532191.6,23401,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005056,449388.00
04/30/2016 04:30,2,0.000,ALERT,212.38,301.47,59.996,1462005004,"201051344001135","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,381991.5,381991.5,33379,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005058,449389.00
04/30/2016 04:30,2,0.000,ALERT,212.61,303.28,59.981,1462005004,"201051344000594","219011344069620",0.00,6.00,0,300.87,305.68,0.0,0.0,0.000,389920.7,389920.7,28814,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005060,449390.00
04/30/2016 04:30,2,0.000,ALERT,212.83,301.17,59.954,1462005004,"201051344001203","219011344069620",0.00,5.50,0,299.97,305.38,0.0,0.0,0.000,388656.4,388656.4,33379,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005061,449391.00
04/30/2016 04:30,2,0.000,ALERT,211.70,301.17,59.970,1462005004,"274151322000054","219011344069620",0.00,7.00,0,299.07,303.28,0.0,0.0,0.000,649112.7,649112.7,22017,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005063,449392.00
04/30/2016 04:30,2,0.000,ALERT,213.06,302.37,59.975,1462005004,"201051344000867","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,377853.6,377853.6,28819,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005065,449393.00
04/30/2016 04:30,2,0.000,ALERT,212.61,301.47,60.012,1462005004,"201051344001093","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,387452.0,387452.0,33252,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005067,449394.00
04/30/2016 04:30,2,0.000,ALERT,212.83,302.98,59.965,1462005004,"201051344000900","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,393268.1,393268.1,28200,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005069,449395.00
04/30/2016 04:30,2,0.000,ALERT,213.06,302.07,59.965,1462005004,"201051344000648","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,385747.2,385747.2,28508,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005071,449396.00
04/30/2016 04:30,2,0.000,ALERT,212.83,303.28,59.965,1462005004,"201051344000569","219011344069620",0.00,6.00,0,301.77,306.28,0.0,0.0,0.000,394533.5,394533.5,28139,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005072,449397.00
04/30/2016 04:30,2,0.000,ALERT,212.83,302.98,59.965,1462005004,"201051344000983","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,386141.4,386141.4,28606,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005074,449398.00
04/30/2016 04:30,2,0.000,ALERT,212.83,302.37,59.933,1462005004,"201051344001158","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,380807.7,380807.7,28870,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005076,449399.00
04/30/2016 04:30,2,0.000,ALERT,213.29,303.28,59.975,1462005004,"201051344000576","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,387647.3,387647.3,28282,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005078,449400.00
04/30/2016 04:30,2,0.000,ALERT,211.70,300.27,59.975,1462005004,"274151322000087","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,623130.4,623130.4,22097,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005080,449401.00
04/30/2016 04:45,2,0.000,ALERT,213.51,303.28,59.991,1462005903,"201051344000645","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,387268.4,387268.4,28424,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005905,449402.00
04/30/2016 04:45,2,0.000,ALERT,211.93,300.87,60.007,1462005903,"274151322000085","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,651609.4,651609.4,22032,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005907,449403.00
04/30/2016 04:45,2,0.000,ALERT,213.51,302.68,59.975,1462005903,"201051344000633","219011344069620",0.00,5.50,0,299.07,304.48,0.0,0.0,0.000,378189.1,378189.1,28891,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005909,449404.00
04/30/2016 04:45,2,0.000,ALERT,213.06,303.28,60.034,1462005903,"201051344000469","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,379469.1,379469.1,28834,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005911,449405.00
04/30/2016 04:45,2,0.000,ALERT,212.38,301.47,59.981,1462005903,"201051344000646","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,383583.4,383583.4,33393,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005913,449406.00
04/30/2016 04:45,2,0.000,ALERT,211.70,301.47,59.981,1462005903,"274151322000052","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,662257.7,662257.7,22250,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005914,449407.00
04/30/2016 04:45,2,0.000,ALERT,212.61,301.47,59.970,1462005903,"201051344000585","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,389702.0,389702.0,33395,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005916,449408.00
04/30/2016 04:45,2,0.000,ALERT,212.61,301.77,59.981,1462005903,"201051344001230","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,387315.6,387315.6,33189,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005918,449409.00
04/30/2016 04:45,2,0.000,ALERT,213.29,302.37,59.975,1462005903,"201051344000582","219011344069620",0.00,5.00,0,300.57,303.88,0.0,0.0,0.000,380893.4,380893.4,33363,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005920,449410.00
04/30/2016 04:45,2,0.000,ALERT,212.38,301.47,59.986,1462005903,"201051344000955","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,392676.3,392676.3,33304,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005922,449411.00
04/30/2016 04:45,2,0.000,ALERT,211.93,300.27,59.975,1462005903,"274151322000094","219011344069620",0.00,6.00,0,298.47,301.77,0.0,0.0,0.000,532399.3,532399.3,23197,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005923,449412.00
04/30/2016 04:45,2,0.000,ALERT,213.06,303.58,59.981,1462005903,"201051344000579","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,393134.3,393134.3,8908,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005925,449413.00
04/30/2016 04:45,2,0.000,ALERT,212.38,301.77,59.975,1462005903,"201051344000890","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,389833.2,389833.2,33326,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005927,449414.00
04/30/2016 04:45,2,0.000,ALERT,212.83,301.17,59.944,1462005903,"201051344000438","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,391991.4,391991.4,33331,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005929,449415.00
04/30/2016 04:45,2,0.000,ALERT,212.83,300.87,59.975,1462005903,"201051344000417","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,384980.9,384980.9,33485,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005931,449416.00
04/30/2016 04:45,2,0.000,ALERT,212.16,301.47,59.965,1462005903,"274151322000083","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,656364.1,656364.1,22314,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005932,449417.00
04/30/2016 04:45,2,0.000,ALERT,212.61,300.57,59.975,1462005903,"274151322000076","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,698422.4,698422.4,22309,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005934,449418.00
04/30/2016 04:45,2,0.000,ALERT,213.06,303.58,59.965,1462005903,"201051344000868","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,378532.9,378532.9,28563,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005936,449419.00
04/30/2016 04:45,2,0.000,ALERT,212.16,302.07,59.933,1462005903,"274151322000095","219011344069620",0.00,6.00,0,300.27,303.28,0.0,0.0,0.000,691339.0,691339.0,22213,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005938,449420.00
04/30/2016 04:45,2,0.000,ALERT,212.83,302.98,60.018,1462005903,"201051344000988","219011344069620",0.00,6.30,0,298.47,304.48,0.0,0.0,0.000,375879.7,375879.7,28855,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005940,449421.00
04/30/2016 04:45,2,0.000,ALERT,212.61,300.57,59.933,1462005903,"201051344001025","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,389581.8,389581.8,33372,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005942,449422.00
04/30/2016 04:45,2,0.000,ALERT,212.83,302.98,59.975,1462005903,"201051344000458","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,386553.5,386553.5,28776,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005944,449423.00
04/30/2016 04:45,2,0.000,ALERT,213.51,302.98,59.981,1462005903,"201051344000853","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,385005.6,385005.6,28372,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005945,449424.00
04/30/2016 04:45,2,0.000,ALERT,213.06,301.47,59.981,1462005903,"201051344000685","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,391516.4,391516.4,33202,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005947,449425.00
04/30/2016 04:45,2,0.000,ALERT,212.83,300.87,59.975,1462005903,"201051344000917","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,388503.9,388503.9,33206,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005949,449426.00
04/30/2016 04:45,2,0.000,ALERT,212.83,301.77,59.954,1462005903,"201051344001145","219011344069620",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,393691.5,393691.5,33063,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005951,449427.00
04/30/2016 04:45,2,0.000,ALERT,212.61,300.57,59.970,1462005903,"201051344000651","219011344069620",0.00,4.50,0,299.37,302.68,0.0,0.0,0.000,385737.5,385737.5,33428,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005953,449428.00
04/30/2016 04:45,2,0.000,ALERT,211.70,300.87,59.996,1462005903,"274151322000088","219011344069620",0.00,7.00,0,298.77,302.07,0.0,0.0,0.000,635231.1,635231.1,21992,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005954,449429.00
04/30/2016 04:45,2,0.000,ALERT,212.61,300.27,59.986,1462005903,"274151322000068","219011344069620",0.00,7.00,0,298.47,301.47,0.0,0.0,0.000,532191.6,532191.6,23403,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005956,449430.00
04/30/2016 04:45,2,0.000,ALERT,212.16,301.17,59.986,1462005903,"201051344001135","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,381991.5,381991.5,33381,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005958,449431.00
04/30/2016 04:45,2,0.000,ALERT,212.61,303.58,60.023,1462005903,"201051344000594","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,389920.7,389920.7,28816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005960,449432.00
04/30/2016 04:45,2,0.000,ALERT,212.83,300.87,59.991,1462005903,"201051344001203","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,388656.4,388656.4,33381,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005962,449433.00
04/30/2016 04:45,2,0.000,ALERT,211.70,301.17,59.986,1462005903,"274151322000054","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,649112.7,649112.7,22019,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005963,449434.00
04/30/2016 04:45,2,0.000,ALERT,213.29,302.68,59.975,1462005903,"201051344000867","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,377853.6,377853.6,28821,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005965,449435.00
04/30/2016 04:45,2,0.000,ALERT,212.61,301.17,59.986,1462005903,"201051344001093","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,387452.0,387452.0,33254,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005967,449436.00
04/30/2016 04:45,2,0.000,ALERT,213.06,302.98,60.018,1462005903,"201051344000900","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,393268.1,393268.1,28202,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005969,449437.00
04/30/2016 04:45,2,0.000,ALERT,213.29,302.37,59.981,1462005903,"201051344000648","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,385747.2,385747.2,28510,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005971,449438.00
04/30/2016 04:45,2,0.000,ALERT,213.06,303.88,59.991,1462005903,"201051344000569","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,394533.5,394533.5,28141,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005973,449439.00
04/30/2016 04:45,2,0.000,ALERT,213.06,303.28,59.986,1462005903,"201051344000983","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,386141.4,386141.4,28608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005974,449440.00
04/30/2016 04:45,2,0.000,ALERT,213.29,302.98,59.954,1462005903,"201051344001158","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,380807.7,380807.7,28872,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005976,449441.00
04/30/2016 04:45,2,0.000,ALERT,213.51,303.28,59.986,1462005903,"201051344000576","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,387647.3,387647.3,28284,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462005978,449442.00
04/30/2016 04:45,2,0.000,ALERT,212.16,300.57,59.970,1462005903,"274151322000087","219011344069620",0.00,7.00,0,298.17,301.77,0.0,0.0,0.000,623130.4,623130.4,22099,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462005980,449443.00
04/30/2016 05:00,2,0.000,ALERT,213.51,302.37,60.018,1462006803,"201051344000645","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,387268.4,387268.4,28426,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006805,449444.00
04/30/2016 05:00,2,0.000,ALERT,211.93,301.17,59.970,1462006803,"274151322000085","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,651609.4,651609.4,22034,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006807,449445.00
04/30/2016 05:00,2,0.000,ALERT,213.51,302.37,59.981,1462006803,"201051344000633","219011344069620",0.00,5.50,0,299.67,304.48,0.0,0.0,0.000,378189.1,378189.1,28893,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006808,449446.00
04/30/2016 05:00,2,0.000,ALERT,213.06,302.68,59.981,1462006803,"201051344000469","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,379469.1,379469.1,28836,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006810,449447.00
04/30/2016 05:00,2,0.000,ALERT,212.38,300.87,59.954,1462006803,"201051344000646","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,383583.4,383583.4,33395,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006812,449448.00
04/30/2016 05:00,2,0.000,ALERT,211.70,300.57,59.970,1462006803,"274151322000052","219011344069620",0.00,6.70,0,298.17,303.28,0.0,0.0,0.000,662257.7,662257.7,22252,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006814,449449.00
04/30/2016 05:00,2,0.000,ALERT,212.83,301.17,59.981,1462006803,"201051344000585","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,389702.0,389702.0,33397,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006816,449450.00
04/30/2016 05:00,2,0.000,ALERT,212.61,301.17,59.991,1462006803,"201051344001230","219011344069620",0.00,6.30,0,299.67,303.28,0.0,0.0,0.000,387315.6,387315.6,33191,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006818,449451.00
04/30/2016 05:00,2,0.000,ALERT,213.06,302.07,59.981,1462006803,"201051344000582","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,380893.4,380893.4,33365,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006819,449452.00
04/30/2016 05:00,2,0.000,ALERT,212.38,300.87,59.991,1462006803,"201051344000955","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,392676.3,392676.3,33306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462006822,449453.00
04/30/2016 05:00,2,0.000,ALERT,211.93,299.97,59.986,1462006803,"274151322000094","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,532399.3,532399.3,23199,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006824,449454.00
04/30/2016 05:00,2,0.000,ALERT,213.06,303.28,59.986,1462006803,"201051344000579","219011344069620",0.00,6.30,0,302.07,305.38,0.0,0.0,0.000,393134.3,393134.3,8910,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462006825,449455.00
04/30/2016 05:00,2,0.000,ALERT,212.61,301.77,59.981,1462006803,"201051344000890","219011344069620",0.00,6.30,0,299.37,303.88,0.0,0.0,0.000,389833.2,389833.2,33328,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006827,449456.00
04/30/2016 05:00,2,0.000,ALERT,212.83,301.17,59.949,1462006803,"201051344000438","219011344069620",0.00,5.50,0,299.67,302.98,0.0,0.0,0.000,391991.4,391991.4,33333,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006829,449457.00
04/30/2016 05:00,2,0.000,ALERT,212.83,300.57,59.981,1462006803,"201051344000417","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,384980.9,384980.9,33487,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006831,449458.00
04/30/2016 05:00,2,0.000,ALERT,212.16,301.47,59.975,1462006803,"274151322000083","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,656364.1,656364.1,22316,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006832,449459.00
04/30/2016 05:00,2,0.000,ALERT,212.61,300.87,59.959,1462006803,"274151322000076","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,698422.4,698422.4,22311,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006834,449460.00
04/30/2016 05:00,2,0.000,ALERT,212.83,303.58,59.981,1462006803,"201051344000868","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,378532.9,378532.9,28565,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006836,449461.00
04/30/2016 05:00,2,0.000,ALERT,212.16,301.77,60.012,1462006803,"274151322000095","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,691339.0,691339.0,22215,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006838,449462.00
04/30/2016 05:00,2,0.000,ALERT,212.83,302.68,59.986,1462006803,"201051344000988","219011344069620",0.00,6.30,0,298.47,304.48,0.0,0.0,0.000,375879.7,375879.7,28857,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006840,449463.00
04/30/2016 05:00,2,0.000,ALERT,212.38,300.27,59.991,1462006803,"201051344001025","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,389581.8,389581.8,33374,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006842,449464.00
04/30/2016 05:00,2,0.000,ALERT,212.83,302.37,60.028,1462006803,"201051344000458","219011344069620",0.00,7.00,0,301.17,305.38,0.0,0.0,0.000,386553.5,386553.5,28778,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006843,449465.00
04/30/2016 05:00,2,0.000,ALERT,213.51,302.37,59.981,1462006803,"201051344000853","219011344069620",0.00,6.00,0,300.87,304.78,0.0,0.0,0.000,385005.6,385005.6,28374,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462006845,449466.00
04/30/2016 05:00,2,0.000,ALERT,213.06,301.17,59.981,1462006803,"201051344000685","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,391516.4,391516.4,33204,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462006847,449467.00
04/30/2016 05:00,2,0.000,ALERT,213.06,300.87,59.975,1462006803,"201051344000917","219011344069620",0.00,7.00,0,298.17,302.37,0.0,0.0,0.000,388503.9,388503.9,33208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006849,449468.00
04/30/2016 05:00,2,0.000,ALERT,213.06,301.47,60.018,1462006803,"201051344001145","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,393691.5,393691.5,33065,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006850,449469.00
04/30/2016 05:00,2,0.000,ALERT,212.83,300.57,59.970,1462006803,"201051344000651","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,385737.5,385737.5,33430,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006852,449470.00
04/30/2016 05:00,2,0.000,ALERT,211.70,301.17,59.944,1462006803,"274151322000088","219011344069620",0.00,7.00,0,298.17,302.68,0.0,0.0,0.000,635231.1,635231.1,21994,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006854,449471.00
04/30/2016 05:00,2,0.000,ALERT,212.83,299.97,59.965,1462006803,"274151322000068","219011344069620",0.00,7.30,0,297.87,301.77,0.0,0.0,0.000,532191.6,532191.6,23405,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006856,449472.00
04/30/2016 05:00,2,0.000,ALERT,212.38,301.47,59.965,1462006803,"201051344001135","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,381991.5,381991.5,33383,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462006858,449473.00
