ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 05:00,2,0.000,ALERT,212.83,303.58,59.981,1462006803,"201051344000594","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,389920.7,389920.7,28818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006860,449474.00
04/30/2016 05:00,2,0.000,ALERT,212.83,300.87,59.965,1462006803,"201051344001203","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,388656.4,388656.4,33383,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006861,449475.00
04/30/2016 05:00,2,0.000,ALERT,211.93,300.87,59.959,1462006803,"274151322000054","219011344069620",0.00,7.00,0,298.47,302.98,0.0,0.0,0.000,649112.7,649112.7,22021,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006863,449476.00
04/30/2016 05:00,2,0.000,ALERT,213.29,302.68,59.970,1462006803,"201051344000867","219011344069620",0.00,6.30,0,300.57,305.08,0.0,0.0,0.000,377853.6,377853.6,28823,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006865,449477.00
04/30/2016 05:00,2,0.000,ALERT,212.61,300.87,59.996,1462006803,"201051344001093","219011344069620",0.00,7.00,0,299.07,302.68,0.0,0.0,0.000,387452.0,387452.0,33256,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462006867,449478.00
04/30/2016 05:00,2,0.000,ALERT,212.83,302.98,59.986,1462006803,"201051344000900","219011344069620",0.00,6.00,0,300.87,304.48,0.0,0.0,0.000,393268.1,393268.1,28204,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006869,449479.00
04/30/2016 05:00,2,0.000,ALERT,213.06,302.07,59.965,1462006803,"201051344000648","219011344069620",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,385747.2,385747.2,28512,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006870,449480.00
04/30/2016 05:00,2,0.000,ALERT,213.06,303.58,59.928,1462006803,"201051344000569","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,394533.5,394533.5,28143,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006872,449481.00
04/30/2016 05:00,2,0.000,ALERT,213.06,303.28,59.965,1462006803,"201051344000983","219011344069620",0.00,6.30,0,301.47,305.38,0.0,0.0,0.000,386141.4,386141.4,28610,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462006874,449482.00
04/30/2016 05:00,2,0.000,ALERT,213.06,302.68,59.928,1462006803,"201051344001158","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,380807.7,380807.7,28874,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006876,449483.00
04/30/2016 05:00,2,0.000,ALERT,213.51,303.58,59.965,1462006803,"201051344000576","219011344069620",0.00,5.50,0,301.47,305.08,0.0,0.0,0.000,387647.3,387647.3,28286,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462006877,449484.00
04/30/2016 05:00,2,0.000,ALERT,212.16,299.97,59.970,1462006803,"274151322000087","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,623130.4,623130.4,22101,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462006879,449485.00
04/30/2016 05:15,2,0.000,ALERT,213.06,302.37,59.986,1462007703,"201051344000645","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,387268.4,387268.4,28428,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007705,449486.00
04/30/2016 05:15,2,0.000,ALERT,211.70,299.67,59.970,1462007703,"274151322000085","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,651609.4,651609.4,22036,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007707,449487.00
04/30/2016 05:15,2,0.000,ALERT,213.29,301.77,59.996,1462007703,"201051344000633","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,378189.1,378189.1,28895,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007708,449488.00
04/30/2016 05:15,2,0.000,ALERT,213.06,302.37,59.996,1462007703,"201051344000469","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,379469.1,379469.1,28838,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007710,449489.00
04/30/2016 05:15,2,0.000,ALERT,211.93,300.87,59.991,1462007703,"201051344000646","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,383583.4,383583.4,33397,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007712,449490.00
04/30/2016 05:15,2,0.000,ALERT,211.25,299.37,59.986,1462007703,"274151322000052","219011344069620",0.00,6.70,0,298.17,302.68,0.0,0.0,0.000,662257.7,662257.7,22254,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007714,449491.00
04/30/2016 05:15,2,0.000,ALERT,212.16,301.17,59.991,1462007703,"201051344000585","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,389702.0,389702.0,33399,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007716,449492.00
04/30/2016 05:15,2,0.000,ALERT,212.16,301.17,59.996,1462007703,"201051344001230","219011344069620",0.00,6.30,0,299.07,302.68,0.0,0.0,0.000,387315.6,387315.6,33193,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462007717,449493.00
04/30/2016 05:15,2,0.000,ALERT,212.61,301.47,59.991,1462007703,"201051344000582","219011344069620",0.00,5.50,0,299.97,303.28,0.0,0.0,0.000,380893.4,380893.4,33367,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007719,449494.00
04/30/2016 05:15,2,0.000,ALERT,211.70,300.87,59.959,1462007703,"201051344000955","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,392676.3,392676.3,33308,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462007721,449495.00
04/30/2016 05:15,2,0.000,ALERT,211.48,299.37,59.991,1462007703,"274151322000094","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,532399.3,532399.3,23201,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007723,449496.00
04/30/2016 05:15,2,0.000,ALERT,212.83,302.68,59.996,1462007703,"201051344000579","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,393134.3,393134.3,8912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007725,449497.00
04/30/2016 05:15,2,0.000,ALERT,212.16,301.47,59.996,1462007703,"201051344000890","219011344069620",0.00,6.30,0,299.67,303.88,0.0,0.0,0.000,389833.2,389833.2,33330,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462007726,449498.00
04/30/2016 05:15,2,0.000,ALERT,212.38,300.87,59.991,1462007703,"201051344000438","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,391991.4,391991.4,33335,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007728,449499.00
04/30/2016 05:15,2,0.000,ALERT,212.16,300.27,59.970,1462007703,"201051344000417","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,384980.9,384980.9,33489,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007730,449500.00
04/30/2016 05:15,2,0.000,ALERT,211.70,300.57,59.981,1462007703,"274151322000083","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,656364.1,656364.1,22318,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007732,449501.00
04/30/2016 05:15,2,0.000,ALERT,212.16,299.97,59.986,1462007703,"274151322000076","219011344069620",0.00,6.70,0,298.47,302.68,0.0,0.0,0.000,698422.4,698422.4,22313,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007734,449502.00
04/30/2016 05:15,2,0.000,ALERT,212.61,302.98,59.991,1462007703,"201051344000868","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,378532.9,378532.9,28567,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007735,449503.00
04/30/2016 05:15,2,0.000,ALERT,211.48,300.87,59.986,1462007703,"274151322000095","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,691339.0,691339.0,22217,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007737,449504.00
04/30/2016 05:15,2,0.000,ALERT,212.61,302.07,59.991,1462007703,"201051344000988","219011344069620",0.00,6.30,0,298.17,304.18,0.0,0.0,0.000,375879.7,375879.7,28859,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462007739,449505.00
04/30/2016 05:15,2,0.000,ALERT,212.16,300.27,59.996,1462007703,"201051344001025","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,389581.8,389581.8,33376,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007741,449506.00
04/30/2016 05:15,2,0.000,ALERT,212.61,302.07,60.018,1462007703,"201051344000458","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,386553.5,386553.5,28780,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007743,449507.00
04/30/2016 05:15,2,0.000,ALERT,213.29,302.07,59.986,1462007703,"201051344000853","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,385005.6,385005.6,28376,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007744,449508.00
04/30/2016 05:15,2,0.000,ALERT,212.61,301.17,60.039,1462007703,"201051344000685","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,391516.4,391516.4,33206,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007746,449509.00
04/30/2016 05:15,2,0.000,ALERT,212.16,300.27,59.991,1462007703,"201051344000917","219011344069620",0.00,7.00,0,297.87,302.37,0.0,0.0,0.000,388503.9,388503.9,33210,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007748,449510.00
04/30/2016 05:15,2,0.000,ALERT,212.38,300.87,59.949,1462007703,"201051344001145","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,393691.5,393691.5,33067,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007750,449511.00
04/30/2016 05:15,2,0.000,ALERT,212.38,299.97,59.986,1462007703,"201051344000651","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,385737.5,385737.5,33432,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007752,449512.00
04/30/2016 05:15,2,0.000,ALERT,211.03,299.37,59.981,1462007703,"274151322000088","219011344069620",0.00,7.00,0,298.17,302.07,0.0,0.0,0.000,635231.1,635231.1,21996,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007753,449513.00
04/30/2016 05:15,2,0.000,ALERT,212.38,299.67,60.007,1462007703,"274151322000068","219011344069620",0.00,7.30,0,297.87,301.17,0.0,0.0,0.000,532191.6,532191.6,23407,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007755,449514.00
04/30/2016 05:15,2,0.000,ALERT,211.93,301.17,59.954,1462007703,"201051344001135","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,381991.5,381991.5,33385,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007757,449515.00
04/30/2016 05:15,2,0.000,ALERT,212.38,302.68,59.981,1462007703,"201051344000594","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,389920.7,389920.7,28820,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007759,449516.00
04/30/2016 05:15,2,0.000,ALERT,212.16,300.57,59.986,1462007703,"201051344001203","219011344069620",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,388656.4,388656.4,33385,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007761,449517.00
04/30/2016 05:15,2,0.000,ALERT,211.25,299.67,59.981,1462007703,"274151322000054","219011344069620",0.00,7.00,0,298.47,302.37,0.0,0.0,0.000,649112.7,649112.7,22023,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462007762,449518.00
04/30/2016 05:15,2,0.000,ALERT,212.83,301.47,59.944,1462007703,"201051344000867","219011344069620",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,377853.6,377853.6,28825,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007764,449519.00
04/30/2016 05:15,2,0.000,ALERT,212.16,300.87,59.981,1462007703,"201051344001093","219011344069620",0.00,7.00,0,299.07,302.37,0.0,0.0,0.000,387452.0,387452.0,33258,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462007766,449520.00
04/30/2016 05:15,2,0.000,ALERT,212.61,302.07,59.959,1462007703,"201051344000900","219011344069620",0.00,6.00,0,300.27,304.48,0.0,0.0,0.000,393268.1,393268.1,28206,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462007768,449521.00
04/30/2016 05:15,2,0.000,ALERT,212.83,301.47,59.991,1462007703,"201051344000648","219011344069620",0.00,5.50,0,299.97,304.48,0.0,0.0,0.000,385747.2,385747.2,28514,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007770,449522.00
04/30/2016 05:15,2,0.000,ALERT,212.61,302.68,59.986,1462007703,"201051344000569","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,394533.5,394533.5,28145,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007772,449523.00
04/30/2016 05:15,2,0.000,ALERT,212.61,302.37,59.996,1462007703,"201051344000983","219011344069620",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,386141.4,386141.4,28612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462007773,449524.00
04/30/2016 05:15,2,0.000,ALERT,212.61,302.07,59.986,1462007703,"201051344001158","219011344069620",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,380807.7,380807.7,28876,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007775,449525.00
04/30/2016 05:15,2,0.000,ALERT,213.06,302.68,59.986,1462007703,"201051344000576","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,387647.3,387647.3,28288,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007777,449526.00
04/30/2016 05:15,2,0.000,ALERT,211.70,299.07,59.986,1462007703,"274151322000087","219011344069620",0.00,7.00,0,297.57,301.47,0.0,0.0,0.000,623130.4,623130.4,22103,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462007779,449527.00
04/30/2016 05:30,2,0.000,ALERT,213.06,301.77,60.028,1462008603,"201051344000645","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,387268.4,387268.4,28430,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462008605,449528.00
04/30/2016 05:30,2,0.000,ALERT,211.48,299.37,59.986,1462008603,"274151322000085","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,651609.4,651609.4,22038,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008607,449529.00
04/30/2016 05:30,2,0.000,ALERT,213.06,301.47,59.986,1462008603,"201051344000633","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,378189.1,378189.1,28897,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008608,449530.00
04/30/2016 05:30,2,0.000,ALERT,212.61,301.47,59.986,1462008603,"201051344000469","219011344069620",0.00,5.50,0,299.07,303.88,0.0,0.0,0.000,379469.1,379469.1,28840,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008610,449531.00
04/30/2016 05:30,2,0.000,ALERT,211.93,300.57,59.991,1462008603,"201051344000646","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,383583.4,383583.4,33399,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008612,449532.00
04/30/2016 05:30,2,0.000,ALERT,211.25,300.27,59.991,1462008603,"274151322000052","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,662257.7,662257.7,22256,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008614,449533.00
04/30/2016 05:30,2,0.000,ALERT,212.16,300.57,59.986,1462008603,"201051344000585","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,389702.0,389702.0,33401,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008616,449534.00
04/30/2016 05:30,2,0.000,ALERT,212.16,300.87,59.981,1462008603,"201051344001230","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,387315.6,387315.6,33195,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462008617,449535.00
04/30/2016 05:30,2,0.000,ALERT,212.61,301.17,59.991,1462008603,"201051344000582","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,380893.4,380893.4,33369,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008619,449536.00
04/30/2016 05:30,2,0.000,ALERT,211.93,300.57,59.996,1462008603,"201051344000955","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,392676.3,392676.3,33310,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008621,449537.00
04/30/2016 05:30,2,0.000,ALERT,211.25,299.07,59.981,1462008603,"274151322000094","219011344069620",0.00,6.00,0,296.96,302.07,0.0,0.0,0.000,532399.3,532399.3,23203,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008623,449538.00
04/30/2016 05:30,2,0.000,ALERT,212.38,302.07,59.975,1462008603,"201051344000579","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,393134.3,393134.3,8914,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462008625,449539.00
04/30/2016 05:30,2,0.000,ALERT,212.16,300.87,59.938,1462008603,"201051344000890","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,389833.2,389833.2,33332,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008626,449540.00
04/30/2016 05:30,2,0.000,ALERT,212.38,300.57,59.975,1462008603,"201051344000438","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,391991.4,391991.4,33337,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008628,449541.00
04/30/2016 05:30,2,0.000,ALERT,212.38,299.67,59.996,1462008603,"201051344000417","219011344069620",0.00,6.30,0,297.57,301.77,0.0,0.0,0.000,384980.9,384980.9,33491,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008630,449542.00
04/30/2016 05:30,2,0.000,ALERT,211.48,300.27,59.975,1462008603,"274151322000083","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,656364.1,656364.1,22320,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008632,449543.00
04/30/2016 05:30,2,0.000,ALERT,212.16,299.37,59.981,1462008603,"274151322000076","219011344069620",0.00,6.70,0,297.57,302.68,0.0,0.0,0.000,698422.4,698422.4,22315,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008634,449544.00
04/30/2016 05:30,2,0.000,ALERT,212.38,302.37,59.981,1462008603,"201051344000868","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,378532.9,378532.9,28569,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008635,449545.00
04/30/2016 05:30,2,0.000,ALERT,211.48,300.57,59.975,1462008603,"274151322000095","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,691339.0,691339.0,22219,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008637,449546.00
04/30/2016 05:30,2,0.000,ALERT,212.38,301.47,59.975,1462008603,"201051344000988","219011344069620",0.00,6.30,0,297.87,303.58,0.0,0.0,0.000,375879.7,375879.7,28861,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008639,449547.00
04/30/2016 05:30,2,0.000,ALERT,212.16,299.97,59.981,1462008603,"201051344001025","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,389581.8,389581.8,33378,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462008641,449548.00
04/30/2016 05:30,2,0.000,ALERT,212.38,301.77,60.002,1462008603,"201051344000458","219011344069620",0.00,7.00,0,300.57,304.78,0.0,0.0,0.000,386553.5,386553.5,28782,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008643,449549.00
04/30/2016 05:30,2,0.000,ALERT,213.06,301.47,59.975,1462008603,"201051344000853","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,385005.6,385005.6,28378,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462008645,449550.00
04/30/2016 05:30,2,0.000,ALERT,212.61,300.27,59.954,1462008603,"201051344000685","219011344069620",0.00,6.30,0,298.17,302.37,0.0,0.0,0.000,391516.4,391516.4,33208,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008647,449551.00
04/30/2016 05:30,2,0.000,ALERT,212.38,299.97,59.965,1462008603,"201051344000917","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,388503.9,388503.9,33212,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008649,449552.00
04/30/2016 05:30,2,0.000,ALERT,212.61,300.87,59.959,1462008603,"201051344001145","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,393691.5,393691.5,33069,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008650,449553.00
04/30/2016 05:30,2,0.000,ALERT,212.38,299.67,59.928,1462008603,"201051344000651","219011344069620",0.00,5.00,0,297.87,301.77,0.0,0.0,0.000,385737.5,385737.5,33434,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008652,449554.00
04/30/2016 05:30,2,0.000,ALERT,211.03,300.27,59.996,1462008603,"274151322000088","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,635231.1,635231.1,21998,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008654,449555.00
04/30/2016 05:30,2,0.000,ALERT,212.38,299.37,59.949,1462008603,"274151322000068","219011344069620",0.00,7.30,0,296.96,301.77,0.0,0.0,0.000,532191.6,532191.6,23409,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462008656,449556.00
04/30/2016 05:30,2,0.000,ALERT,211.93,300.27,59.970,1462008603,"201051344001135","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,381991.5,381991.5,33387,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008658,449557.00
04/30/2016 05:30,2,0.000,ALERT,212.16,302.07,59.965,1462008603,"201051344000594","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,389920.7,389920.7,28822,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008659,449558.00
04/30/2016 05:30,2,0.000,ALERT,212.38,300.27,59.970,1462008603,"201051344001203","219011344069620",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,388656.4,388656.4,33387,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008661,449559.00
04/30/2016 05:30,2,0.000,ALERT,211.25,300.27,59.959,1462008603,"274151322000054","219011344069620",0.00,6.70,0,297.26,302.98,0.0,0.0,0.000,649112.7,649112.7,22025,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008663,449560.00
04/30/2016 05:30,2,0.000,ALERT,212.61,300.87,59.970,1462008603,"201051344000867","219011344069620",0.00,6.70,0,299.67,304.48,0.0,0.0,0.000,377853.6,377853.6,28827,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008665,449561.00
04/30/2016 05:30,2,0.000,ALERT,212.16,299.97,59.970,1462008603,"201051344001093","219011344069620",0.00,7.00,0,297.87,302.07,0.0,0.0,0.000,387452.0,387452.0,33260,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462008667,449562.00
04/30/2016 05:30,2,0.000,ALERT,212.61,301.77,59.975,1462008603,"201051344000900","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,393268.1,393268.1,28208,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008668,449563.00
04/30/2016 05:30,2,0.000,ALERT,212.61,301.17,59.970,1462008603,"201051344000648","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,385747.2,385747.2,28516,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462008670,449564.00
04/30/2016 05:30,2,0.000,ALERT,212.61,302.07,59.970,1462008603,"201051344000569","219011344069620",0.00,6.30,0,300.87,304.78,0.0,0.0,0.000,394533.5,394533.5,28147,0,0,0,L,1122011218,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008672,449565.00
04/30/2016 05:30,2,0.000,ALERT,212.61,301.77,59.981,1462008603,"201051344000983","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,386141.4,386141.4,28614,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008674,449566.00
04/30/2016 05:30,2,0.000,ALERT,212.61,301.47,59.986,1462008603,"201051344001158","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,380807.7,380807.7,28878,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008676,449567.00
04/30/2016 05:30,2,0.000,ALERT,213.06,302.37,59.981,1462008603,"201051344000576","219011344069620",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,387647.3,387647.3,28290,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008677,449568.00
04/30/2016 05:30,2,0.000,ALERT,211.48,299.37,59.949,1462008603,"274151322000087","219011344069620",0.00,7.00,0,296.66,302.07,0.0,0.0,0.000,623130.4,623130.4,22105,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462008679,449569.00
04/30/2016 05:45,2,0.000,ALERT,212.83,301.77,59.981,1462009503,"201051344000645","219011344069620",0.00,6.30,0,299.97,303.58,0.0,0.0,0.000,387268.4,387268.4,28432,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462009505,449570.00
04/30/2016 05:45,2,0.000,ALERT,211.48,299.37,60.007,1462009503,"274151322000085","219011344069620",0.00,6.70,0,297.87,301.47,0.0,0.0,0.000,651609.4,651609.4,22040,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009507,449571.00
04/30/2016 05:45,2,0.000,ALERT,212.83,301.47,60.012,1462009503,"201051344000633","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,378189.1,378189.1,28899,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009509,449572.00
04/30/2016 05:45,2,0.000,ALERT,212.61,301.77,60.012,1462009503,"201051344000469","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,379469.1,379469.1,28842,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009510,449573.00
04/30/2016 05:45,2,0.000,ALERT,211.93,300.57,60.018,1462009503,"201051344000646","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,383583.4,383583.4,33401,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009512,449574.00
04/30/2016 05:45,2,0.000,ALERT,211.25,300.27,60.007,1462009503,"274151322000052","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,662257.7,662257.7,22258,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462009514,449575.00
04/30/2016 05:45,2,0.000,ALERT,212.38,300.87,60.012,1462009503,"201051344000585","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,389702.0,389702.0,33403,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009516,449576.00
04/30/2016 05:45,2,0.000,ALERT,212.16,300.87,60.012,1462009503,"201051344001230","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,387315.6,387315.6,33197,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462009518,449577.00
04/30/2016 05:45,2,0.000,ALERT,212.61,301.47,60.007,1462009503,"201051344000582","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,380893.4,380893.4,33371,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009519,449578.00
04/30/2016 05:45,2,0.000,ALERT,211.70,300.57,60.002,1462009503,"201051344000955","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,392676.3,392676.3,33312,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009521,449579.00
04/30/2016 05:45,2,0.000,ALERT,211.70,299.07,60.007,1462009503,"274151322000094","219011344069620",0.00,6.00,0,297.57,300.87,0.0,0.0,0.000,532399.3,532399.3,23205,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009523,449580.00
04/30/2016 05:45,2,0.000,ALERT,212.38,302.37,60.007,1462009503,"201051344000579","219011344069620",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,393134.3,393134.3,8916,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462009525,449581.00
04/30/2016 05:45,2,0.000,ALERT,211.93,300.87,60.007,1462009503,"201051344000890","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,389833.2,389833.2,33334,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009527,449582.00
04/30/2016 05:45,2,0.000,ALERT,212.38,300.87,60.012,1462009503,"201051344000438","219011344069620",0.00,6.00,0,298.77,302.07,0.0,0.0,0.000,391991.4,391991.4,33339,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462009528,449583.00
04/30/2016 05:45,2,0.000,ALERT,212.38,299.97,60.007,1462009503,"201051344000417","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,384980.9,384980.9,33493,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009530,449584.00
04/30/2016 05:45,2,0.000,ALERT,211.48,299.97,60.007,1462009503,"274151322000083","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,656364.1,656364.1,22322,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009532,449585.00
04/30/2016 05:45,2,0.000,ALERT,212.16,300.27,60.002,1462009503,"274151322000076","219011344069620",0.00,6.70,0,297.87,301.77,0.0,0.0,0.000,698422.4,698422.4,22317,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009534,449586.00
04/30/2016 05:45,2,0.000,ALERT,212.38,302.68,60.002,1462009503,"201051344000868","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,378532.9,378532.9,28571,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009536,449587.00
04/30/2016 05:45,2,0.000,ALERT,211.48,300.57,59.991,1462009503,"274151322000095","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,691339.0,691339.0,22221,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009537,449588.00
04/30/2016 05:45,2,0.000,ALERT,212.16,302.07,60.007,1462009503,"201051344000988","219011344069620",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,375879.7,375879.7,28863,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009539,449589.00
04/30/2016 05:45,2,0.000,ALERT,211.93,299.37,60.023,1462009503,"201051344001025","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,389581.8,389581.8,33380,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009541,449590.00
04/30/2016 05:45,2,0.000,ALERT,212.38,302.37,60.007,1462009503,"201051344000458","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,386553.5,386553.5,28784,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009543,449591.00
04/30/2016 05:45,2,0.000,ALERT,212.83,301.77,60.012,1462009503,"201051344000853","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,385005.6,385005.6,28380,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009545,449592.00
04/30/2016 05:45,2,0.000,ALERT,212.38,300.27,59.970,1462009503,"201051344000685","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,391516.4,391516.4,33210,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462009547,449593.00
04/30/2016 05:45,2,0.000,ALERT,212.16,299.67,59.970,1462009503,"201051344000917","219011344069620",0.00,7.00,0,297.26,301.47,0.0,0.0,0.000,388503.9,388503.9,33214,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462009548,449594.00
04/30/2016 05:45,2,0.000,ALERT,212.38,300.57,60.034,1462009503,"201051344001145","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,393691.5,393691.5,33071,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009550,449595.00
04/30/2016 05:45,2,0.000,ALERT,212.16,299.67,60.012,1462009503,"201051344000651","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,385737.5,385737.5,33436,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009552,449596.00
04/30/2016 05:45,2,0.000,ALERT,210.80,299.07,60.002,1462009503,"274151322000088","219011344069620",0.00,7.00,0,297.87,301.17,0.0,0.0,0.000,635231.1,635231.1,22000,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009554,449597.00
04/30/2016 05:45,2,0.000,ALERT,211.93,299.07,60.002,1462009503,"274151322000068","219011344069620",0.00,7.00,0,297.57,300.57,0.0,0.0,0.000,532191.6,532191.6,23411,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009556,449598.00
04/30/2016 05:45,2,0.000,ALERT,211.93,300.27,60.002,1462009503,"201051344001135","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,381991.5,381991.5,33389,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009557,449599.00
04/30/2016 05:45,2,0.000,ALERT,212.16,302.37,60.012,1462009503,"201051344000594","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,389920.7,389920.7,28824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009560,449600.00
04/30/2016 05:45,2,0.000,ALERT,212.16,299.97,60.034,1462009503,"201051344001203","219011344069620",0.00,6.00,0,298.47,303.58,0.0,0.0,0.000,388656.4,388656.4,33389,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009562,449601.00
04/30/2016 05:45,2,0.000,ALERT,211.25,299.67,60.002,1462009503,"274151322000054","219011344069620",0.00,7.00,0,297.87,301.77,0.0,0.0,0.000,649112.7,649112.7,22027,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009563,449602.00
04/30/2016 05:45,2,0.000,ALERT,212.61,301.47,60.049,1462009503,"201051344000867","219011344069620",0.00,6.70,0,299.07,304.18,0.0,0.0,0.000,377853.6,377853.6,28829,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462009565,449603.00
04/30/2016 05:45,2,0.000,ALERT,211.93,299.97,60.039,1462009503,"201051344001093","219011344069620",0.00,7.00,0,298.17,301.47,0.0,0.0,0.000,387452.0,387452.0,33262,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462009567,449604.00
04/30/2016 05:45,2,0.000,ALERT,212.16,301.77,60.023,1462009503,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,393268.1,393268.1,28210,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462009569,449605.00
04/30/2016 05:45,2,0.000,ALERT,212.61,301.47,59.991,1462009503,"201051344000648","219011344069620",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,385747.2,385747.2,28518,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009571,449606.00
04/30/2016 05:45,2,0.000,ALERT,212.38,302.37,60.007,1462009503,"201051344000569","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,394533.5,394533.5,28149,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009572,449607.00
04/30/2016 05:45,2,0.000,ALERT,212.16,302.07,60.034,1462009503,"201051344000983","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,386141.4,386141.4,28616,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009574,449608.00
04/30/2016 05:45,2,0.000,ALERT,212.16,301.47,60.007,1462009503,"201051344001158","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,380807.7,380807.7,28880,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462009576,449609.00
04/30/2016 05:45,2,0.000,ALERT,212.61,302.07,59.996,1462009503,"201051344000576","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,387647.3,387647.3,28292,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009578,449610.00
04/30/2016 05:45,2,0.000,ALERT,211.48,299.67,60.002,1462009503,"274151322000087","219011344069620",0.00,7.30,0,296.96,300.87,0.0,0.0,0.000,623130.4,623130.4,22107,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462009579,449611.00
04/30/2016 06:00,2,0.000,ALERT,212.61,301.77,59.970,1462010403,"201051344000645","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,387268.4,387268.4,28434,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010405,449612.00
04/30/2016 06:00,2,0.000,ALERT,211.25,299.67,59.959,1462010403,"274151322000085","219011344069620",0.00,6.70,0,298.17,301.17,0.0,0.0,0.000,651609.4,651609.4,22042,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010407,449613.00
04/30/2016 06:00,2,0.000,ALERT,212.83,301.47,59.959,1462010403,"201051344000633","219011344069620",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,378189.1,378189.1,28901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010409,449614.00
04/30/2016 06:00,2,0.000,ALERT,212.38,301.47,59.970,1462010403,"201051344000469","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,379469.1,379469.1,28844,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010411,449615.00
04/30/2016 06:00,2,0.000,ALERT,211.25,300.57,59.928,1462010403,"201051344000646","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,383583.4,383583.4,33403,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010413,449616.00
04/30/2016 06:00,2,0.000,ALERT,210.80,299.67,59.949,1462010403,"274151322000052","219011344069620",0.00,6.70,0,297.57,301.47,0.0,0.0,0.000,662257.7,662257.7,22260,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010415,449617.00
04/30/2016 06:00,2,0.000,ALERT,211.48,300.57,59.965,1462010403,"201051344000585","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,389702.0,389702.0,33405,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010416,449618.00
