ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 06:00,2,0.000,ALERT,211.48,300.87,60.002,1462010403,"201051344001230","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,387315.6,387315.6,33199,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010418,449619.00
04/30/2016 06:00,2,0.000,ALERT,211.93,301.17,59.975,1462010403,"201051344000582","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,380893.4,380893.4,33373,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010420,449620.00
04/30/2016 06:00,2,0.000,ALERT,211.03,300.27,59.959,1462010403,"201051344000955","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,392676.3,392676.3,33314,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010422,449621.00
04/30/2016 06:00,2,0.000,ALERT,211.25,298.77,59.959,1462010403,"274151322000094","219011344069620",0.00,6.00,0,297.57,300.57,0.0,0.0,0.000,532399.3,532399.3,23207,0,0,0,L,1151911521,0,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010424,449622.00
04/30/2016 06:00,2,0.000,ALERT,212.16,302.37,59.991,1462010403,"201051344000579","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,393134.3,393134.3,8918,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010426,449623.00
04/30/2016 06:00,2,0.000,ALERT,211.25,300.87,59.954,1462010403,"201051344000890","219011344069620",0.00,6.70,0,298.77,302.98,0.0,0.0,0.000,389833.2,389833.2,33336,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010428,449624.00
04/30/2016 06:00,2,0.000,ALERT,211.48,300.27,59.944,1462010403,"201051344000438","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,391991.4,391991.4,33341,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010429,449625.00
04/30/2016 06:00,2,0.000,ALERT,211.70,299.97,59.949,1462010403,"201051344000417","219011344069620",0.00,6.30,0,297.87,301.47,0.0,0.0,0.000,384980.9,384980.9,33495,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010431,449626.00
04/30/2016 06:00,2,0.000,ALERT,211.25,299.37,59.944,1462010403,"274151322000083","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,656364.1,656364.1,22324,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010433,449627.00
04/30/2016 06:00,2,0.000,ALERT,211.70,299.67,59.938,1462010403,"274151322000076","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,698422.4,698422.4,22319,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010435,449628.00
04/30/2016 06:00,2,0.000,ALERT,212.16,302.37,59.991,1462010403,"201051344000868","219011344069620",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,378532.9,378532.9,28573,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010437,449629.00
04/30/2016 06:00,2,0.000,ALERT,211.03,299.97,59.938,1462010403,"274151322000095","219011344069620",0.00,6.00,0,299.07,302.07,0.0,0.0,0.000,691339.0,691339.0,22223,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010438,449630.00
04/30/2016 06:00,2,0.000,ALERT,211.93,301.77,59.944,1462010403,"201051344000988","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,375879.7,375879.7,28865,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010440,449631.00
04/30/2016 06:00,2,0.000,ALERT,211.25,299.67,59.938,1462010403,"201051344001025","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,389581.8,389581.8,33382,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010442,449632.00
04/30/2016 06:00,2,0.000,ALERT,211.93,302.07,59.922,1462010403,"201051344000458","219011344069620",0.00,7.00,0,300.27,304.48,0.0,0.0,0.000,386553.5,386553.5,28786,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010444,449633.00
04/30/2016 06:00,2,0.000,ALERT,212.61,301.47,59.944,1462010403,"201051344000853","219011344069620",0.00,6.00,0,299.97,303.88,0.0,0.0,0.000,385005.6,385005.6,28382,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010446,449634.00
04/30/2016 06:00,2,0.000,ALERT,211.70,300.57,59.938,1462010403,"201051344000685","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,391516.4,391516.4,33212,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010448,449635.00
04/30/2016 06:00,2,0.000,ALERT,211.48,300.27,59.938,1462010403,"201051344000917","219011344069620",0.00,7.00,0,296.96,301.47,0.0,0.0,0.000,388503.9,388503.9,33216,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010449,449636.00
04/30/2016 06:00,2,0.000,ALERT,211.70,300.57,59.938,1462010403,"201051344001145","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,393691.5,393691.5,33073,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010451,449637.00
04/30/2016 06:00,2,0.000,ALERT,211.48,299.97,59.912,1462010403,"201051344000651","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,385737.5,385737.5,33438,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462010453,449638.00
04/30/2016 06:00,2,0.000,ALERT,210.80,299.37,59.944,1462010403,"274151322000088","219011344069620",0.00,7.00,0,297.57,300.87,0.0,0.0,0.000,635231.1,635231.1,22002,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010455,449639.00
04/30/2016 06:00,2,0.000,ALERT,211.70,298.77,59.965,1462010403,"274151322000068","219011344069620",0.00,7.30,0,297.26,300.27,0.0,0.0,0.000,532191.6,532191.6,23413,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010457,449640.00
04/30/2016 06:00,2,0.000,ALERT,211.03,300.27,59.938,1462010403,"201051344001135","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,381991.5,381991.5,33391,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010459,449641.00
04/30/2016 06:00,2,0.000,ALERT,211.70,302.07,59.933,1462010403,"201051344000594","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,389920.7,389920.7,28826,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010460,449642.00
04/30/2016 06:00,2,0.000,ALERT,211.48,299.97,59.933,1462010403,"201051344001203","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,388656.4,388656.4,33391,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010462,449643.00
04/30/2016 06:00,2,0.000,ALERT,210.57,299.07,59.901,1462010403,"274151322000054","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,649112.7,649112.7,22029,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010464,449644.00
04/30/2016 06:00,2,0.000,ALERT,212.16,300.87,59.901,1462010403,"201051344000867","219011344069620",0.00,6.70,0,299.37,304.18,0.0,0.0,0.000,377853.6,377853.6,28831,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010466,449645.00
04/30/2016 06:00,2,0.000,ALERT,211.25,300.27,59.970,1462010403,"201051344001093","219011344069620",0.00,7.00,0,297.87,301.47,0.0,0.0,0.000,387452.0,387452.0,33264,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010468,449646.00
04/30/2016 06:00,2,0.000,ALERT,211.93,301.77,59.907,1462010403,"201051344000900","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,393268.1,393268.1,28212,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010469,449647.00
04/30/2016 06:00,2,0.000,ALERT,212.16,301.17,59.922,1462010403,"201051344000648","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,385747.2,385747.2,28520,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010471,449648.00
04/30/2016 06:00,2,0.000,ALERT,211.93,302.07,59.938,1462010403,"201051344000569","219011344069620",0.00,6.30,0,300.57,304.48,0.0,0.0,0.000,394533.5,394533.5,28151,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010473,449649.00
04/30/2016 06:00,2,0.000,ALERT,211.93,301.77,59.954,1462010403,"201051344000983","219011344069620",0.00,6.30,0,300.27,304.18,0.0,0.0,0.000,386141.4,386141.4,28618,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010475,449650.00
04/30/2016 06:00,2,0.000,ALERT,212.16,301.47,59.933,1462010403,"201051344001158","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,380807.7,380807.7,28882,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010477,449651.00
04/30/2016 06:00,2,0.000,ALERT,212.38,301.77,59.938,1462010403,"201051344000576","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,387647.3,387647.3,28294,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010479,449652.00
04/30/2016 06:00,2,0.000,ALERT,211.03,298.47,59.933,1462010403,"274151322000087","219011344069620",0.00,7.00,0,296.96,300.57,0.0,0.0,0.000,623130.4,623130.4,22109,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462010481,449653.00
04/30/2016 06:15,2,0.000,ALERT,212.61,302.07,59.970,1462011303,"201051344000645","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,387268.4,387268.4,28436,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011305,449654.00
04/30/2016 06:15,2,0.000,ALERT,211.03,299.07,59.975,1462011303,"274151322000085","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,651609.4,651609.4,22044,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011307,449655.00
04/30/2016 06:15,2,0.000,ALERT,212.83,301.77,59.959,1462011303,"201051344000633","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,378189.1,378189.1,28903,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462011309,449656.00
04/30/2016 06:15,2,0.000,ALERT,212.16,301.77,59.970,1462011303,"201051344000469","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,379469.1,379469.1,28846,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462011311,449657.00
04/30/2016 06:15,2,0.000,ALERT,211.03,299.67,60.012,1462011303,"201051344000646","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,383583.4,383583.4,33405,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011313,449658.00
04/30/2016 06:15,2,0.000,ALERT,210.80,299.97,59.970,1462011303,"274151322000052","219011344069620",0.00,6.70,0,296.66,301.47,0.0,0.0,0.000,662257.7,662257.7,22262,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011314,449659.00
04/30/2016 06:15,2,0.000,ALERT,211.48,299.67,59.938,1462011303,"201051344000585","219011344069620",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,389702.0,389702.0,33407,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011316,449660.00
04/30/2016 06:15,2,0.000,ALERT,211.25,299.67,59.970,1462011303,"201051344001230","219011344069620",0.00,6.30,0,297.26,302.07,0.0,0.0,0.000,387315.6,387315.6,33201,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462011318,449661.00
04/30/2016 06:15,2,0.000,ALERT,211.93,300.57,59.981,1462011303,"201051344000582","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,380893.4,380893.4,33375,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011320,449662.00
04/30/2016 06:15,2,0.000,ALERT,211.03,299.37,59.975,1462011303,"201051344000955","219011344069620",0.00,6.30,0,296.96,302.07,0.0,0.0,0.000,392676.3,392676.3,33316,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462011322,449663.00
04/30/2016 06:15,2,0.000,ALERT,211.03,298.47,59.970,1462011303,"274151322000094","219011344069620",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,532399.3,532399.3,23209,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011323,449664.00
04/30/2016 06:15,2,0.000,ALERT,212.38,302.68,59.933,1462011303,"201051344000579","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,393134.3,393134.3,8920,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011325,449665.00
04/30/2016 06:15,2,0.000,ALERT,211.25,299.97,59.970,1462011303,"201051344000890","219011344069620",0.00,6.70,0,297.57,302.98,0.0,0.0,0.000,389833.2,389833.2,33338,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462011327,449666.00
04/30/2016 06:15,2,0.000,ALERT,211.48,299.37,59.965,1462011303,"201051344000438","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,391991.4,391991.4,33343,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011329,449667.00
04/30/2016 06:15,2,0.000,ALERT,211.48,299.07,59.970,1462011303,"201051344000417","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,384980.9,384980.9,33497,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011331,449668.00
04/30/2016 06:15,2,0.000,ALERT,211.25,299.67,59.970,1462011303,"274151322000083","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,656364.1,656364.1,22326,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011332,449669.00
04/30/2016 06:15,2,0.000,ALERT,211.48,299.37,59.970,1462011303,"274151322000076","219011344069620",0.00,6.70,0,296.96,301.17,0.0,0.0,0.000,698422.4,698422.4,22321,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462011334,449670.00
04/30/2016 06:15,2,0.000,ALERT,212.16,302.68,59.975,1462011303,"201051344000868","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,378532.9,378532.9,28575,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462011336,449671.00
04/30/2016 06:15,2,0.000,ALERT,211.03,299.97,59.970,1462011303,"274151322000095","219011344069620",0.00,6.00,0,297.87,301.77,0.0,0.0,0.000,691339.0,691339.0,22225,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011338,449672.00
04/30/2016 06:15,2,0.000,ALERT,212.16,301.77,59.975,1462011303,"201051344000988","219011344069620",0.00,6.30,0,296.96,302.98,0.0,0.0,0.000,375879.7,375879.7,28867,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011340,449673.00
04/30/2016 06:15,2,0.000,ALERT,211.25,299.07,59.970,1462011303,"201051344001025","219011344069620",0.00,5.50,0,296.36,302.68,0.0,0.0,0.000,389581.8,389581.8,33384,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011341,449674.00
04/30/2016 06:15,2,0.000,ALERT,212.16,302.07,60.012,1462011303,"201051344000458","219011344069620",0.00,7.00,0,299.67,303.88,0.0,0.0,0.000,386553.5,386553.5,28788,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011344,449675.00
04/30/2016 06:15,2,0.000,ALERT,212.83,302.07,60.012,1462011303,"201051344000853","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,385005.6,385005.6,28384,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011345,449676.00
04/30/2016 06:15,2,0.000,ALERT,211.70,299.67,59.975,1462011303,"201051344000685","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,391516.4,391516.4,33214,0,0,0,L,1122011218,0,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462011347,449677.00
04/30/2016 06:15,2,0.000,ALERT,211.48,299.37,59.981,1462011303,"201051344000917","219011344069620",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,388503.9,388503.9,33218,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011349,449678.00
04/30/2016 06:15,2,0.000,ALERT,211.70,299.97,59.975,1462011303,"201051344001145","219011344069620",0.00,6.00,0,297.57,302.68,0.0,0.0,0.000,393691.5,393691.5,33075,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011351,449679.00
04/30/2016 06:15,2,0.000,ALERT,211.48,299.07,59.970,1462011303,"201051344000651","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,385737.5,385737.5,33440,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011353,449680.00
04/30/2016 06:15,2,0.000,ALERT,210.57,298.77,59.965,1462011303,"274151322000088","219011344069620",0.00,7.00,0,296.66,300.57,0.0,0.0,0.000,635231.1,635231.1,22004,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011355,449681.00
04/30/2016 06:15,2,0.000,ALERT,211.70,298.47,59.965,1462011303,"274151322000068","219011344069620",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,532191.6,532191.6,23415,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011356,449682.00
04/30/2016 06:15,2,0.000,ALERT,211.25,299.67,59.949,1462011303,"201051344001135","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,381991.5,381991.5,33393,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462011358,449683.00
04/30/2016 06:15,2,0.000,ALERT,211.93,302.68,59.965,1462011303,"201051344000594","219011344069620",0.00,6.30,0,299.37,303.58,0.0,0.0,0.000,389920.7,389920.7,28828,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011360,449684.00
04/30/2016 06:15,2,0.000,ALERT,211.48,299.67,59.965,1462011303,"201051344001203","219011344069620",0.00,6.00,0,296.96,303.58,0.0,0.0,0.000,388656.4,388656.4,33393,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011362,449685.00
04/30/2016 06:15,2,0.000,ALERT,211.03,299.67,59.954,1462011303,"274151322000054","219011344069620",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,649112.7,649112.7,22031,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011364,449686.00
04/30/2016 06:15,2,0.000,ALERT,212.38,301.47,59.949,1462011303,"201051344000867","219011344069620",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,377853.6,377853.6,28833,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011365,449687.00
04/30/2016 06:15,2,0.000,ALERT,211.48,299.67,59.965,1462011303,"201051344001093","219011344069620",0.00,7.00,0,296.96,301.77,0.0,0.0,0.000,387452.0,387452.0,33266,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462011367,449688.00
04/30/2016 06:15,2,0.000,ALERT,211.93,301.77,59.965,1462011303,"201051344000900","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,393268.1,393268.1,28214,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011369,449689.00
04/30/2016 06:15,2,0.000,ALERT,212.38,301.17,59.965,1462011303,"201051344000648","219011344069620",0.00,5.50,0,298.77,303.28,0.0,0.0,0.000,385747.2,385747.2,28522,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011371,449690.00
04/30/2016 06:15,2,0.000,ALERT,212.38,302.98,59.970,1462011303,"201051344000569","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,394533.5,394533.5,28153,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011373,449691.00
04/30/2016 06:15,2,0.000,ALERT,212.38,302.37,59.970,1462011303,"201051344000983","219011344069620",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,386141.4,386141.4,28620,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011374,449692.00
04/30/2016 06:15,2,0.000,ALERT,212.38,302.07,59.970,1462011303,"201051344001158","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,380807.7,380807.7,28884,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011376,449693.00
04/30/2016 06:15,2,0.000,ALERT,212.83,302.68,59.965,1462011303,"201051344000576","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,387647.3,387647.3,28296,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011378,449694.00
04/30/2016 06:15,2,0.000,ALERT,211.25,298.17,59.965,1462011303,"274151322000087","219011344069620",0.00,7.30,0,295.76,299.97,0.0,0.0,0.000,623130.4,623130.4,22111,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462011380,449695.00
04/30/2016 06:30,2,0.000,ALERT,213.29,302.98,60.018,1462012204,"201051344000645","219011344069620",0.00,6.70,0,299.07,304.48,0.0,0.0,0.000,387268.4,387268.4,28438,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462012206,449696.00
04/30/2016 06:30,2,0.000,ALERT,211.93,300.57,60.023,1462012204,"274151322000085","219011344069620",0.00,7.00,0,297.57,302.07,0.0,0.0,0.000,651609.4,651609.4,22046,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012207,449697.00
04/30/2016 06:30,2,0.000,ALERT,213.29,302.68,59.996,1462012204,"201051344000633","219011344069620",0.00,6.00,0,297.26,303.88,0.0,0.0,0.000,378189.1,378189.1,28905,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012209,449698.00
04/30/2016 06:30,2,0.000,ALERT,212.83,302.68,59.975,1462012204,"201051344000469","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,379469.1,379469.1,28848,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012211,449699.00
04/30/2016 06:30,2,0.000,ALERT,211.93,301.17,60.018,1462012204,"201051344000646","219011344069620",0.00,6.30,0,296.66,302.07,0.0,0.0,0.000,383583.4,383583.4,33407,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012213,449700.00
04/30/2016 06:30,2,0.000,ALERT,211.70,300.27,60.018,1462012204,"274151322000052","219011344069620",0.00,7.00,0,297.26,302.37,0.0,0.0,0.000,662257.7,662257.7,22264,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012215,449701.00
04/30/2016 06:30,2,0.000,ALERT,212.38,301.47,60.018,1462012204,"201051344000585","219011344069620",0.00,7.00,0,296.66,302.68,0.0,0.0,0.000,389702.0,389702.0,33409,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012216,449702.00
04/30/2016 06:30,2,0.000,ALERT,212.16,301.77,60.023,1462012204,"201051344001230","219011344069620",0.00,6.30,0,297.26,302.68,0.0,0.0,0.000,387315.6,387315.6,33203,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012218,449703.00
04/30/2016 06:30,2,0.000,ALERT,211.93,300.87,60.018,1462012204,"201051344000582","219011344069620",0.00,6.00,0,297.87,303.28,0.0,0.0,0.000,380893.4,380893.4,33377,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012220,449704.00
04/30/2016 06:30,2,0.000,ALERT,211.25,299.97,60.018,1462012204,"201051344000955","219011344069620",0.00,6.30,0,296.96,302.37,0.0,0.0,0.000,392676.3,392676.3,33318,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462012222,449705.00
04/30/2016 06:30,2,0.000,ALERT,211.25,298.77,60.007,1462012204,"274151322000094","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,532399.3,532399.3,23211,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462012223,449706.00
04/30/2016 06:30,2,0.000,ALERT,212.83,303.58,59.975,1462012204,"201051344000579","219011344069620",0.00,6.30,0,299.67,305.08,0.0,0.0,0.000,393134.3,393134.3,8922,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012225,449707.00
04/30/2016 06:30,2,0.000,ALERT,211.93,301.47,60.023,1462012204,"201051344000890","219011344069620",0.00,6.70,0,297.57,303.58,0.0,0.0,0.000,389833.2,389833.2,33340,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012227,449708.00
04/30/2016 06:30,2,0.000,ALERT,212.38,300.87,60.012,1462012204,"201051344000438","219011344069620",0.00,6.00,0,297.26,302.68,0.0,0.0,0.000,391991.4,391991.4,33345,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012229,449709.00
04/30/2016 06:30,2,0.000,ALERT,212.38,300.57,60.007,1462012204,"201051344000417","219011344069620",0.00,6.30,0,296.66,301.77,0.0,0.0,0.000,384980.9,384980.9,33499,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462012231,449710.00
04/30/2016 06:30,2,0.000,ALERT,211.70,301.17,60.039,1462012204,"274151322000083","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,656364.1,656364.1,22328,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012233,449711.00
04/30/2016 06:30,2,0.000,ALERT,212.38,300.27,60.018,1462012204,"274151322000076","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,698422.4,698422.4,22323,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462012234,449712.00
04/30/2016 06:30,2,0.000,ALERT,212.83,303.88,59.981,1462012204,"201051344000868","219011344069620",0.00,6.30,0,299.67,305.38,0.0,0.0,0.000,378532.9,378532.9,28577,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012236,449713.00
04/30/2016 06:30,2,0.000,ALERT,211.93,302.07,60.007,1462012204,"274151322000095","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,691339.0,691339.0,22227,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012238,449714.00
04/30/2016 06:30,2,0.000,ALERT,212.83,303.58,60.039,1462012204,"201051344000988","219011344069620",0.00,6.30,0,296.36,304.18,0.0,0.0,0.000,375879.7,375879.7,28869,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012240,449715.00
04/30/2016 06:30,2,0.000,ALERT,212.16,300.57,60.039,1462012204,"201051344001025","219011344069620",0.00,6.00,0,296.66,302.98,0.0,0.0,0.000,389581.8,389581.8,33386,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012242,449716.00
04/30/2016 06:30,2,0.000,ALERT,212.83,303.58,60.018,1462012204,"201051344000458","219011344069620",0.00,7.00,0,299.07,305.38,0.0,0.0,0.000,386553.5,386553.5,28790,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012244,449717.00
04/30/2016 06:30,2,0.000,ALERT,213.51,303.28,60.018,1462012204,"201051344000853","219011344069620",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,385005.6,385005.6,28386,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012245,449718.00
04/30/2016 06:30,2,0.000,ALERT,212.83,301.47,60.018,1462012204,"201051344000685","219011344069620",0.00,6.70,0,296.96,302.68,0.0,0.0,0.000,391516.4,391516.4,33216,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462012247,449719.00
04/30/2016 06:30,2,0.000,ALERT,212.61,300.87,60.023,1462012204,"201051344000917","219011344069620",0.00,7.30,0,295.76,302.07,0.0,0.0,0.000,388503.9,388503.9,33220,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012249,449720.00
04/30/2016 06:30,2,0.000,ALERT,212.61,301.77,59.970,1462012204,"201051344001145","219011344069620",0.00,6.30,0,297.57,303.28,0.0,0.0,0.000,393691.5,393691.5,33077,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012251,449721.00
04/30/2016 06:30,2,0.000,ALERT,212.61,300.87,60.007,1462012204,"201051344000651","219011344069620",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,385737.5,385737.5,33442,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462012253,449722.00
04/30/2016 06:30,2,0.000,ALERT,211.48,301.17,60.007,1462012204,"274151322000088","219011344069620",0.00,7.00,0,297.26,302.07,0.0,0.0,0.000,635231.1,635231.1,22006,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012254,449723.00
04/30/2016 06:30,2,0.000,ALERT,212.61,300.27,60.007,1462012204,"274151322000068","219011344069620",0.00,7.30,0,296.66,301.17,0.0,0.0,0.000,532191.6,532191.6,23417,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012256,449724.00
04/30/2016 06:30,2,0.000,ALERT,212.16,301.47,60.002,1462012204,"201051344001135","219011344069620",0.00,6.30,0,297.26,303.28,0.0,0.0,0.000,381991.5,381991.5,33395,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462012258,449725.00
04/30/2016 06:30,2,0.000,ALERT,212.61,303.88,60.028,1462012204,"201051344000594","219011344069620",0.00,6.30,0,298.77,304.78,0.0,0.0,0.000,389920.7,389920.7,28830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012260,449726.00
04/30/2016 06:30,2,0.000,ALERT,212.38,301.17,60.018,1462012204,"201051344001203","219011344069620",0.00,6.30,0,296.96,304.18,0.0,0.0,0.000,388656.4,388656.4,33395,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012262,449727.00
04/30/2016 06:30,2,0.000,ALERT,211.70,301.77,60.012,1462012204,"274151322000054","219011344069620",0.00,7.30,0,297.57,302.37,0.0,0.0,0.000,649112.7,649112.7,22033,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012264,449728.00
04/30/2016 06:30,2,0.000,ALERT,213.29,303.28,60.012,1462012204,"201051344000867","219011344069620",0.00,6.70,0,298.47,305.08,0.0,0.0,0.000,377853.6,377853.6,28835,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012266,449729.00
04/30/2016 06:30,2,0.000,ALERT,212.38,301.47,60.023,1462012204,"201051344001093","219011344069620",0.00,7.00,0,296.96,302.37,0.0,0.0,0.000,387452.0,387452.0,33268,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462012268,449730.00
04/30/2016 06:30,2,0.000,ALERT,212.83,303.58,60.012,1462012204,"201051344000900","219011344069620",0.00,6.00,0,298.47,304.48,0.0,0.0,0.000,393268.1,393268.1,28216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012270,449731.00
04/30/2016 06:30,2,0.000,ALERT,213.06,302.68,60.007,1462012204,"201051344000648","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,385747.2,385747.2,28524,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012271,449732.00
04/30/2016 06:30,2,0.000,ALERT,213.06,304.18,60.018,1462012204,"201051344000569","219011344069620",0.00,6.30,0,299.67,305.68,0.0,0.0,0.000,394533.5,394533.5,28155,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012273,449733.00
04/30/2016 06:30,2,0.000,ALERT,212.83,303.58,60.012,1462012204,"201051344000983","219011344069620",0.00,6.30,0,299.07,305.08,0.0,0.0,0.000,386141.4,386141.4,28622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012275,449734.00
04/30/2016 06:30,2,0.000,ALERT,212.83,303.28,60.012,1462012204,"201051344001158","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,380807.7,380807.7,28886,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462012277,449735.00
04/30/2016 06:30,2,0.000,ALERT,213.51,303.88,59.996,1462012204,"201051344000576","219011344069620",0.00,6.00,0,299.07,304.78,0.0,0.0,0.000,387647.3,387647.3,28298,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012279,449736.00
04/30/2016 06:30,2,0.000,ALERT,212.16,299.67,60.028,1462012204,"274151322000087","219011344069620",0.00,7.30,0,296.36,301.47,0.0,0.0,0.000,623130.4,623130.4,22113,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462012280,449737.00
04/30/2016 06:45,2,0.129,ALERT,213.29,303.28,59.965,1462013103,"201051344000645","219011344069620",21.59,6.70,0,300.57,305.08,2.9,0.8,0.000,387268.4,387268.4,28440,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1462013105,449738.00
04/30/2016 06:45,2,0.061,ALERT,211.70,300.57,59.954,1462013103,"274151322000085","219011344069620",21.01,6.70,0,298.17,302.37,1.3,0.0,0.000,651609.4,651609.4,22048,0,0,0,L,1151911521,0,121.78,122.23,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1462013107,449739.00
04/30/2016 06:45,2,0.146,ALERT,213.51,302.98,59.965,1462013103,"201051344000633","219011344069620",20.56,6.00,0,298.77,304.48,3.0,1.0,0.000,378189.1,378189.1,28907,0,0,0,L,1122011218,0,122.01,122.46,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1462013108,449740.00
04/30/2016 06:45,2,0.174,ALERT,213.06,302.98,59.917,1462013103,"201051344000469","219011344069620",21.31,5.50,0,299.37,304.78,3.8,1.7,0.000,379469.2,379469.2,28850,0,0,0,L,1122011218,0,121.10,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1462013110,449741.00
04/30/2016 06:45,2,0.141,ALERT,212.16,301.47,59.954,1462013103,"201051344000646","219011344069620",20.40,6.30,0,298.17,302.98,2.9,0.9,0.000,383583.4,383583.4,33409,0,0,0,L,1122011218,0,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1462013112,449742.00
04/30/2016 06:45,2,0.084,ALERT,211.48,300.87,59.965,1462013103,"274151322000052","219011344069620",20.26,7.00,0,297.87,302.98,1.7,0.0,0.000,662257.7,662257.7,22266,0,0,0,L,1151911521,0,120.88,122.46,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1462013114,449743.00
04/30/2016 06:45,2,0.145,ALERT,212.61,302.07,59.949,1462013103,"201051344000585","219011344069620",20.57,6.70,0,298.17,303.28,3.0,1.0,0.000,389702.0,389702.0,33411,0,0,0,L,1122011218,0,121.55,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462013116,449744.00
04/30/2016 06:45,2,0.143,ALERT,212.38,302.37,59.975,1462013103,"201051344001230","219011344069620",18.77,6.30,0,297.87,303.28,2.7,0.7,0.000,387315.6,387315.6,33205,0,0,0,L,1122011218,0,122.23,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1462013117,449745.00
04/30/2016 06:45,2,0.154,ALERT,212.83,302.37,59.981,1462013103,"201051344000582","219011344069620",21.01,5.50,0,299.07,303.88,3.3,1.2,0.000,380893.4,380893.4,33379,0,0,0,L,1122011218,0,122.23,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1462013119,449746.00
04/30/2016 06:45,2,0.168,ALERT,212.16,301.77,59.975,1462013103,"201051344000955","219011344069620",20.61,6.30,0,298.17,302.98,3.5,1.5,0.000,392676.3,392676.3,33320,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1462013121,449747.00
04/30/2016 06:45,2,0.000,ALERT,211.70,340.25,59.959,1462013103,"274151322000094","219011344069620",40.65,6.30,0,297.87,385.03,0.0,0.0,0.000,532399.3,532399.3,23213,0,0,0,L,1151911521,0,121.10,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1462013123,449748.00
04/30/2016 06:45,2,0.176,ALERT,213.06,303.58,59.965,1462013103,"201051344000579","219011344069620",21.07,6.30,0,301.47,305.68,3.8,1.7,0.000,393134.4,393134.4,8924,0,0,0,L,1122011218,0,121.33,122.01,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1462013126,449749.00
04/30/2016 06:45,2,0.162,ALERT,212.38,302.07,59.933,1462013103,"201051344000890","219011344069620",21.29,6.70,0,299.37,304.18,3.5,1.5,0.000,389833.3,389833.3,33342,0,0,0,L,1122011218,0,122.23,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1462013127,449750.00
04/30/2016 06:45,2,0.168,ALERT,212.61,301.77,60.002,1462013103,"201051344000438","219011344069620",20.97,5.50,0,299.07,303.28,3.6,1.5,0.000,391991.5,391991.5,33347,0,0,0,L,1122011218,0,122.23,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1462013129,449751.00
04/30/2016 06:45,2,0.201,ALERT,212.61,301.17,59.986,1462013103,"201051344000417","219011344069620",20.65,6.30,0,298.77,302.37,4.2,2.1,0.000,384981.1,384981.1,33501,0,0,0,L,1122011218,0,121.78,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1462013131,449752.00
04/30/2016 06:45,2,0.061,ALERT,211.93,301.47,59.949,1462013103,"274151322000083","219011344069620",20.67,6.70,0,298.17,302.98,1.3,0.0,0.000,656364.1,656364.1,22330,0,0,0,L,1151911521,0,121.33,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1462013133,449753.00
04/30/2016 06:45,2,0.064,ALERT,212.16,300.27,59.986,1462013103,"274151322000076","219011344069620",21.69,7.00,0,298.47,302.98,1.4,0.0,0.000,698422.4,698422.4,22325,0,0,0,L,1151911521,0,121.78,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1462013135,449754.00
04/30/2016 06:45,2,0.141,ALERT,212.83,303.88,59.981,1462013103,"201051344000868","219011344069620",20.79,6.00,0,302.07,305.98,3.0,1.0,0.000,378532.9,378532.9,28579,0,0,0,L,1122011218,0,121.33,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1462013137,449755.00
04/30/2016 06:45,2,0.057,ALERT,211.93,301.77,59.975,1462013103,"274151322000095","219011344069620",21.61,6.30,0,299.37,303.28,1.3,0.0,0.000,691339.0,691339.0,22229,0,0,0,L,1151911521,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1462013138,449756.00
04/30/2016 06:45,2,0.125,ALERT,212.83,302.98,59.975,1462013103,"201051344000988","219011344069620",21.59,6.30,0,299.07,304.78,2.7,0.7,0.000,375879.7,375879.7,28871,0,0,0,L,1122011218,0,121.10,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1462013140,449757.00
04/30/2016 06:45,2,0.139,ALERT,212.38,300.87,59.949,1462013103,"201051344001025","219011344069620",21.83,5.50,0,299.07,303.58,3.0,1.0,0.000,389581.9,389581.9,33388,0,0,0,L,1122011218,0,121.78,121.55,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1462013142,449758.00
04/30/2016 06:45,2,0.152,ALERT,212.83,303.28,59.981,1462013103,"201051344000458","219011344069620",21.45,7.00,0,301.47,305.68,3.3,1.3,0.000,386553.5,386553.5,28792,0,0,0,L,1122011218,0,121.55,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1462013144,449759.00
04/30/2016 06:45,2,0.139,ALERT,213.51,302.98,59.986,1462013103,"201051344000853","219011344069620",20.16,6.00,0,301.17,305.38,2.9,0.8,0.000,385005.6,385005.6,28388,0,0,0,L,1122011218,0,122.01,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1462013146,449760.00
04/30/2016 06:45,2,0.137,ALERT,212.83,301.77,59.975,1462013103,"201051344000685","219011344069620",20.83,6.30,0,299.67,302.98,2.9,0.9,0.000,391516.4,391516.4,33218,0,0,0,L,1122011218,0,122.91,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462013147,449761.00
04/30/2016 06:45,2,0.139,ALERT,212.83,301.47,59.986,1462013103,"201051344000917","219011344069620",19.86,7.00,0,298.47,302.68,2.8,0.8,0.000,388503.9,388503.9,33222,0,0,0,L,1122011218,0,122.01,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1462013149,449762.00
04/30/2016 06:45,2,0.129,ALERT,212.83,302.07,59.986,1462013103,"201051344001145","219011344069620",20.93,6.00,0,299.67,303.88,2.8,0.7,0.000,393691.5,393691.5,33079,0,0,0,L,1122011218,0,122.01,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1462013151,449763.00
