ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 06:45,2,0.164,ALERT,212.61,301.17,59.986,1462013103,"201051344000651","219011344069620",21.33,5.00,0,298.77,302.68,3.6,1.5,0.000,385737.5,385737.5,33444,0,0,0,L,1122011218,0,122.46,121.10,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1462013153,449764.00
04/30/2016 06:45,2,0.049,ALERT,211.25,300.27,59.981,1462013103,"274151322000088","219011344069620",20.67,7.00,0,297.87,302.37,1.0,0.0,0.000,635231.1,635231.1,22008,0,0,0,L,1151911521,0,122.01,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1462013155,449765.00
04/30/2016 06:45,2,0.006,ALERT,212.38,348.36,59.981,1462013103,"274151322000068","219011344069620",41.05,7.70,0,297.57,391.94,0.0,0.0,0.000,532191.6,532191.6,23419,0,0,0,L,1151911521,0,121.78,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1462013156,449766.00
04/30/2016 06:45,2,0.139,ALERT,212.16,301.77,59.981,1462013103,"201051344001135","219011344069620",21.75,6.00,0,299.67,303.58,3.1,1.1,0.000,381991.5,381991.5,33397,0,0,0,L,1122011218,0,122.01,121.33,0200,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462013158,449767.00
04/30/2016 06:45,2,0.152,ALERT,212.61,303.58,59.954,1462013103,"201051344000594","219011344069620",21.85,6.30,0,301.17,305.38,3.4,1.3,0.000,389920.7,389920.7,28832,0,0,0,L,1122011218,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1462013160,449768.00
04/30/2016 06:45,2,0.145,ALERT,212.61,301.47,59.981,1462013103,"201051344001203","219011344069620",20.79,6.00,0,299.67,304.78,3.1,1.0,0.000,388656.4,388656.4,33397,0,0,0,L,1122011218,0,122.46,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,26,0,0,0,0,0,0,0,0,0,0,0,1462013162,449769.00
04/30/2016 06:45,2,0.061,ALERT,211.48,300.57,59.981,1462013103,"274151322000054","219011344069620",21.71,7.30,0,297.87,302.98,1.3,0.0,0.000,649112.7,649112.7,22035,0,0,0,L,1151911521,0,121.55,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1462013164,449770.00
04/30/2016 06:45,2,0.137,ALERT,213.29,302.98,59.981,1462013103,"201051344000867","219011344069620",21.69,6.70,0,300.87,305.38,3.0,1.0,0.000,377853.6,377853.6,28837,0,0,0,L,1122011218,0,121.78,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1462013166,449771.00
04/30/2016 06:45,2,0.191,ALERT,212.38,301.77,59.986,1462013103,"201051344001093","219011344069620",20.79,7.00,0,299.67,303.28,4.1,2.0,0.000,387452.1,387452.1,33270,0,0,0,L,1122011218,0,122.01,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1462013167,449772.00
04/30/2016 06:45,2,0.082,ALERT,212.83,303.28,60.039,1462013103,"201051344000900","219011344069620",21.09,6.00,0,301.17,305.08,1.8,0.0,0.000,393268.1,393268.1,28218,0,0,0,L,1122011218,0,121.55,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1462013169,449773.00
04/30/2016 06:45,2,0.164,ALERT,213.29,302.68,59.991,1462013103,"201051344000648","219011344069620",21.85,5.50,0,300.87,305.08,3.6,1.6,0.000,385747.2,385747.2,28526,0,0,0,L,1122011218,0,121.10,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1462013171,449774.00
04/30/2016 06:45,2,0.154,ALERT,213.06,303.58,60.018,1462013103,"201051344000569","219011344069620",21.81,6.00,0,302.07,305.98,3.4,1.4,0.000,394533.5,394533.5,28157,0,0,0,L,1122011218,0,121.10,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1462013173,449775.00
04/30/2016 06:45,2,0.145,ALERT,212.83,303.28,59.986,1462013103,"201051344000983","219011344069620",21.77,6.30,0,301.77,305.38,3.2,1.2,0.000,386141.4,386141.4,28624,0,0,0,L,1122011218,0,121.33,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1462013175,449776.00
04/30/2016 06:45,2,0.137,ALERT,213.06,303.28,59.981,1462013103,"201051344001158","219011344069620",21.05,5.50,0,300.87,304.78,2.9,0.9,0.000,380807.7,380807.7,28888,0,0,0,L,1122011218,0,121.33,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1462013176,449777.00
04/30/2016 06:45,2,0.162,ALERT,213.51,303.88,59.981,1462013103,"201051344000576","219011344069620",21.19,6.00,0,301.47,305.38,3.5,1.4,0.000,387647.3,387647.3,28300,0,0,0,L,1122011218,0,121.78,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1462013178,449778.00
04/30/2016 06:45,2,0.074,ALERT,211.70,299.97,60.012,1462013103,"274151322000087","219011344069620",20.40,7.30,0,297.26,302.07,1.6,0.0,0.000,623130.4,623130.4,22115,0,0,0,L,1151911521,0,121.78,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1462013180,449779.00
04/30/2016 07:00,2,0.205,ACTIVE,213.29,341.45,59.986,1462014003,"201051344000645","219011344069620",28.75,7.00,0,301.47,354.97,6.0,3.9,0.004,387269.0,387269.0,28442,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014004,449780.00
04/30/2016 07:00,2,0.121,ACTIVE,211.93,338.44,59.986,1462014003,"274151322000085","219011344069620",26.74,7.70,0,299.07,347.76,3.3,1.2,0.000,651609.5,651609.5,22050,0,0,0,L,1151911521,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014005,449781.00
04/30/2016 07:00,2,0.240,ACTIVE,213.51,342.95,59.996,1462014003,"201051344000633","219011344069620",26.30,6.30,0,299.37,355.58,6.4,4.3,0.013,378189.8,378189.8,28909,0,0,0,L,1122011218,0,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014006,449782.00
04/30/2016 07:00,2,0.246,ACTIVE,213.06,340.55,59.991,1462014003,"201051344000469","219011344069620",28.43,6.00,0,300.27,354.07,7.1,4.9,0.013,379470.0,379470.0,28852,0,0,0,L,1122011218,0,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014007,449783.00
04/30/2016 07:00,2,0.227,ACTIVE,211.93,338.44,59.991,1462014003,"201051344000646","219011344069620",27.31,6.70,0,299.37,350.47,6.3,4.2,0.004,383584.0,383584.0,33411,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014008,449784.00
04/30/2016 07:00,2,0.148,ACTIVE,211.48,337.84,59.996,1462014003,"274151322000052","219011344069620",27.75,8.00,0,298.77,352.57,4.2,2.1,0.000,662257.9,662257.9,22268,0,0,0,L,1151911521,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014009,449785.00
04/30/2016 07:00,2,0.227,ACTIVE,212.38,338.74,59.996,1462014003,"201051344000585","219011344069620",27.43,6.70,0,299.37,348.66,6.3,4.1,0.009,389702.7,389702.7,33413,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014010,449786.00
04/30/2016 07:00,2,0.227,ACTIVE,212.16,337.54,59.970,1462014003,"201051344001230","219011344069620",24.49,7.00,0,300.27,348.06,5.6,3.5,0.009,387316.1,387316.1,33207,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014011,449787.00
04/30/2016 07:00,2,0.232,ACTIVE,212.61,339.04,59.996,1462014003,"201051344000582","219011344069620",26.82,6.00,0,301.17,354.97,6.3,4.2,0.009,380894.1,380894.1,33381,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014012,449788.00
04/30/2016 07:00,2,0.260,ACTIVE,211.93,337.54,59.996,1462014003,"201051344000955","219011344069620",27.23,7.00,0,299.67,354.07,7.2,5.0,0.009,392677.1,392677.1,33322,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014013,449789.00
04/30/2016 07:00,2,0.066,ALERT,211.70,338.74,59.996,1462014003,"274151322000094","219011344069620",28.90,6.70,0,298.77,408.48,2.0,0.0,0.004,532399.3,532399.3,23215,0,0,0,L,1151911521,0,121.33,122.46,0002,4,0,0,0,0,0,0,233,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1462014014,449790.00
04/30/2016 07:00,2,0.246,ACTIVE,213.06,340.25,59.991,1462014003,"201051344000579","219011344069620",29.02,7.00,0,302.07,352.27,7.3,5.1,0.009,393135.2,393135.2,8926,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014015,449791.00
04/30/2016 07:00,2,0.223,ACTIVE,212.16,337.54,59.991,1462014003,"201051344000890","219011344069620",29.24,7.00,0,300.27,351.07,6.6,4.4,0.009,389834.0,389834.0,33344,0,0,0,L,1122011218,0,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014016,449792.00
04/30/2016 07:00,2,0.250,ACTIVE,212.38,338.74,59.996,1462014003,"201051344000438","219011344069620",26.94,6.30,0,300.27,350.17,6.9,4.7,0.009,391992.3,391992.3,33349,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014017,449793.00
04/30/2016 07:00,2,0.277,ACTIVE,212.38,338.74,59.991,1462014003,"201051344000417","219011344069620",27.39,7.00,0,299.37,349.26,7.7,5.5,0.013,384982.0,384982.0,33503,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014018,449794.00
04/30/2016 07:00,2,0.125,ACTIVE,211.70,338.74,59.981,1462014003,"274151322000083","219011344069620",26.94,7.70,0,299.67,348.06,3.4,1.4,0.009,656364.2,656364.2,22332,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014019,449795.00
04/30/2016 07:00,2,0.135,ACTIVE,212.38,338.74,60.002,1462014003,"274151322000076","219011344069620",27.83,8.00,0,299.37,351.67,3.8,1.7,0.009,698422.5,698422.5,22327,0,0,0,L,1151911521,0,121.55,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014020,449796.00
04/30/2016 07:00,2,0.223,ACTIVE,212.61,340.25,59.986,1462014003,"201051344000868","219011344069620",26.62,6.70,0,302.07,354.37,6.0,3.9,0.004,378533.5,378533.5,28581,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014021,449797.00
04/30/2016 07:00,2,0.125,ACTIVE,211.70,338.14,59.981,1462014003,"274151322000095","219011344069620",27.21,7.30,0,300.27,349.56,3.4,1.4,0.009,691339.1,691339.1,22231,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014022,449798.00
04/30/2016 07:00,2,0.207,ACTIVE,212.83,341.45,59.986,1462014003,"201051344000988","219011344069620",27.73,7.00,0,298.77,355.28,5.8,3.7,0.009,375880.2,375880.2,28873,0,0,0,L,1122011218,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014023,449799.00
04/30/2016 07:00,2,0.199,ACTIVE,211.93,337.24,59.981,1462014003,"201051344001025","219011344069620",29.66,6.30,0,299.37,350.47,6.0,3.9,0.009,389582.5,389582.5,33390,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014024,449800.00
04/30/2016 07:00,2,0.221,ACTIVE,212.83,339.65,59.981,1462014003,"201051344000458","219011344069620",29.56,7.70,0,301.47,353.17,6.7,4.5,0.009,386554.3,386554.3,28794,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014025,449801.00
04/30/2016 07:00,2,0.236,ALERT,213.51,341.75,59.986,1462014003,"201051344000853","219011344069620",24.31,6.30,0,301.47,354.97,5.8,3.7,0.013,385006.2,385006.2,28390,0,0,0,L,1122011218,0,122.23,122.46,0002,6,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014026,449802.00
04/30/2016 07:00,2,0.230,ACTIVE,212.61,339.34,59.981,1462014003,"201051344000685","219011344069620",26.26,6.70,0,299.97,353.47,6.1,4.0,0.013,391517.0,391517.0,33220,0,0,0,L,1122011218,0,122.91,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014027,449803.00
04/30/2016 07:00,2,0.223,ACTIVE,212.38,339.04,59.981,1462014003,"201051344000917","219011344069620",25.50,7.70,0,298.77,349.86,5.8,3.6,0.013,388504.4,388504.4,33224,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014028,449804.00
04/30/2016 07:00,2,0.197,ALERT,212.38,338.44,59.986,1462014003,"201051344001145","219011344069620",27.00,6.70,0,300.27,350.47,5.4,3.3,0.013,393692.0,393692.0,33081,0,0,0,L,1122011218,0,122.01,121.10,0002,6,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014030,449805.00
04/30/2016 07:00,2,0.215,ACTIVE,212.38,338.44,59.996,1462014003,"201051344000651","219011344069620",29.12,5.50,0,299.67,351.07,6.4,4.2,0.013,385738.3,385738.3,33446,0,0,0,L,1122011218,0,122.46,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014031,449806.00
04/30/2016 07:00,2,0.115,ACTIVE,211.48,337.84,59.991,1462014003,"274151322000088","219011344069620",24.87,8.00,0,298.77,343.85,2.9,0.9,0.009,635231.1,635231.1,22010,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014032,449807.00
04/30/2016 07:00,2,0.086,ALERT,212.38,339.34,59.981,1462014003,"274151322000068","219011344069620",29.18,8.00,0,298.47,407.87,2.6,0.6,0.004,532191.6,532191.6,23421,0,0,0,L,1151911521,0,121.78,122.46,0002,6,0,0,0,0,0,0,226,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1462014034,449808.00
04/30/2016 07:00,2,0.217,ACTIVE,211.93,336.94,59.981,1462014003,"201051344001135","219011344069620",27.29,6.70,0,300.27,351.07,6.0,3.9,0.009,381992.1,381992.1,33399,0,0,0,L,1122011218,0,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014035,449809.00
04/30/2016 07:00,2,0.240,ACTIVE,212.61,340.85,59.986,1462014003,"201051344000594","219011344069620",27.45,7.00,0,301.17,349.86,6.7,4.5,0.009,389921.4,389921.4,28834,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014036,449810.00
04/30/2016 07:00,2,0.229,ALERT,212.38,338.14,60.018,1462014003,"201051344001203","219011344069620",26.08,6.70,0,299.67,356.18,6.1,3.9,0.009,388657.0,388657.0,33399,0,0,0,L,1122011218,0,122.46,121.10,0002,4,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014038,449811.00
04/30/2016 07:00,2,0.098,ACTIVE,211.70,336.94,59.986,1462014003,"274151322000054","219011344069620",29.28,9.00,0,299.37,343.85,2.9,0.9,0.000,649112.8,649112.8,22037,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014039,449812.00
04/30/2016 07:00,2,0.221,ALERT,213.29,340.55,59.970,1462014003,"201051344000867","219011344069620",27.21,7.30,0,300.87,351.07,6.1,4.0,0.013,377854.2,377854.2,28839,0,0,0,L,1122011218,0,122.01,122.01,0002,5,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014041,449813.00
04/30/2016 07:00,2,0.268,ACTIVE,212.16,338.74,59.981,1462014003,"201051344001093","219011344069620",26.20,7.30,0,299.97,350.77,7.1,4.9,0.009,387452.9,387452.9,33272,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014041,449814.00
04/30/2016 07:00,2,0.160,ACTIVE,212.83,340.85,59.986,1462014003,"201051344000900","219011344069620",26.96,6.70,0,301.17,354.07,4.3,2.3,0.004,393268.4,393268.4,28220,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014042,449815.00
04/30/2016 07:00,2,0.242,ACTIVE,213.06,340.25,60.018,1462014003,"201051344000648","219011344069620",28.05,6.00,0,300.87,352.87,6.9,4.7,0.013,385748.0,385748.0,28528,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014043,449816.00
04/30/2016 07:00,2,0.209,ACTIVE,213.06,340.25,59.986,1462014003,"201051344000569","219011344069620",29.90,6.70,0,302.37,352.57,6.3,4.2,0.009,394534.2,394534.2,28159,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014044,449817.00
04/30/2016 07:00,2,0.227,ACTIVE,212.83,340.25,59.981,1462014003,"201051344000983","219011344069620",26.80,6.70,0,301.77,353.17,6.2,4.0,0.013,386142.0,386142.0,28626,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014045,449818.00
04/30/2016 07:00,2,0.215,ALERT,213.06,340.55,59.991,1462014003,"201051344001158","219011344069620",27.02,6.30,0,300.87,357.98,5.9,3.8,0.013,380808.3,380808.3,28890,0,0,0,L,1122011218,0,121.33,121.78,0002,5,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014047,449819.00
04/30/2016 07:00,2,0.252,ACTIVE,213.29,341.45,59.975,1462014003,"201051344000576","219011344069620",26.70,6.70,0,301.47,353.17,6.8,4.7,0.009,387648.0,387648.0,28302,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014048,449820.00
04/30/2016 07:00,2,0.133,ACTIVE,211.93,338.74,59.975,1462014003,"274151322000087","219011344069620",25.49,8.50,0,298.47,348.06,3.5,1.4,0.004,623130.5,623130.5,22117,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014049,449821.00
04/30/2016 07:15,2,0.281,ACTIVE,213.06,341.15,59.970,1462014903,"201051344000645","219011344069620",29.50,7.70,0,313.50,363.69,8.4,6.2,0.031,387270.2,387270.2,28443,0,0,0,L,1122011218,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014905,449822.00
04/30/2016 07:15,2,0.199,ACTIVE,211.48,337.24,59.959,1462014903,"274151322000085","219011344069620",28.01,8.50,0,327.62,348.06,5.6,3.5,0.013,651610.1,651610.1,22051,0,0,0,L,1151911521,0,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014906,449823.00
04/30/2016 07:15,2,0.297,ALERT,213.06,341.75,59.970,1462014903,"201051344000633","219011344069620",29.40,7.00,0,300.57,347.46,8.9,6.6,0.035,378191.2,378191.2,28910,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014908,449824.00
04/30/2016 07:15,2,0.311,ACTIVE,212.61,340.55,59.996,1462014903,"201051344000469","219011344069620",29.80,6.30,0,310.79,362.19,9.4,7.1,0.031,379471.5,379471.5,28853,0,0,0,L,1122011218,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014908,449825.00
04/30/2016 07:15,2,0.291,ALERT,211.70,338.74,59.965,1462014903,"201051344000646","219011344069620",28.96,7.00,0,299.67,342.35,8.6,6.4,0.027,383585.3,383585.3,33412,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014910,449826.00
04/30/2016 07:15,2,0.236,ACTIVE,211.03,338.44,59.965,1462014903,"274151322000052","219011344069620",27.65,9.00,0,334.54,342.05,6.7,4.5,0.018,662258.8,662258.8,22269,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014911,449827.00
04/30/2016 07:15,2,0.287,ACTIVE,212.38,339.34,59.965,1462014903,"201051344000585","219011344069620",29.88,7.70,0,313.50,359.18,8.7,6.5,0.031,389704.0,389704.0,33414,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014912,449828.00
04/30/2016 07:15,2,0.281,ALERT,211.93,337.84,59.965,1462014903,"201051344001230","219011344069620",28.75,7.30,0,300.27,341.45,8.2,6.0,0.031,387317.3,387317.3,33208,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014914,449829.00
04/30/2016 07:15,2,0.299,ACTIVE,212.61,338.44,59.959,1462014903,"201051344000582","219011344069620",28.90,6.70,0,310.49,361.29,8.8,6.5,0.031,380895.4,380895.4,33382,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014915,449830.00
04/30/2016 07:15,2,0.314,ACTIVE,211.93,338.44,59.954,1462014903,"201051344000955","219011344069620",29.86,7.30,0,310.79,358.58,9.5,7.3,0.031,392678.7,392678.7,33323,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014916,449831.00
04/30/2016 07:15,2,0.127,ACTIVE,211.25,338.14,59.959,1462014903,"274151322000094","219011344069620",30.53,7.70,0,298.47,408.48,3.9,1.9,0.018,532399.5,532399.5,23217,0,0,0,L,1151911521,0,121.33,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014917,449832.00
04/30/2016 07:15,2,0.312,ACTIVE,212.61,340.25,59.965,1462014903,"201051344000579","219011344069620",30.24,7.70,0,319.51,356.78,9.6,7.3,0.035,393136.8,393136.8,8927,0,0,0,L,1122011218,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014918,449833.00
04/30/2016 07:15,2,0.303,ALERT,211.93,338.14,59.954,1462014903,"201051344000890","219011344069620",29.98,7.70,0,300.57,343.25,9.2,7.0,0.031,389835.4,389835.4,33345,0,0,0,L,1122011218,0,122.01,120.65,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014920,449834.00
04/30/2016 07:15,2,0.301,ACTIVE,212.38,339.04,59.944,1462014903,"201051344000438","219011344069620",30.28,7.00,0,309.89,361.29,9.3,7.0,0.027,391993.7,391993.7,33350,0,0,0,L,1122011218,0,122.23,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014921,449835.00
04/30/2016 07:15,2,0.326,ALERT,212.38,338.44,59.959,1462014903,"201051344000417","219011344069620",30.16,7.30,0,299.07,344.15,10.0,7.8,0.027,384983.7,384983.7,33504,0,0,0,L,1122011218,0,121.55,121.10,0002,5,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014922,449836.00
04/30/2016 07:15,2,0.203,ACTIVE,211.25,336.94,59.933,1462014903,"274151322000083","219011344069620",27.99,8.50,0,321.01,352.57,5.8,3.7,0.018,656364.8,656364.8,22333,0,0,0,L,1151911521,0,121.33,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014923,449837.00
04/30/2016 07:15,2,0.219,ACTIVE,211.93,338.44,59.928,1462014903,"274151322000076","219011344069620",28.82,9.00,0,335.74,342.65,6.4,4.3,0.027,698423.3,698423.3,22328,0,0,0,L,1151911521,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014924,449838.00
04/30/2016 07:15,2,0.291,ACTIVE,212.61,340.55,59.959,1462014903,"201051344000868","219011344069620",29.20,7.30,0,311.99,362.19,8.6,6.4,0.031,378534.8,378534.8,28582,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014925,449839.00
04/30/2016 07:15,2,0.215,ACTIVE,211.25,339.04,59.938,1462014903,"274151322000095","219011344069620",27.61,8.00,0,330.03,345.66,6.0,3.9,0.031,691339.8,691339.8,22232,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014926,449840.00
04/30/2016 07:15,2,0.277,ACTIVE,212.38,341.45,59.928,1462014903,"201051344000988","219011344069620",28.96,7.30,0,319.81,357.68,8.2,6.0,0.031,375881.4,375881.4,28874,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014927,449841.00
04/30/2016 07:15,2,0.225,ACTIVE,212.16,345.06,59.954,1462014903,"201051344001025","219011344069620",32.05,7.00,0,318.00,353.77,7.3,5.1,0.018,389583.6,389583.6,33391,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014928,449842.00
04/30/2016 07:15,2,0.246,ACTIVE,212.61,344.15,59.954,1462014903,"201051344000458","219011344069620",31.93,8.50,0,315.90,360.69,8.0,5.8,0.018,386555.6,386555.6,28795,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014929,449843.00
04/30/2016 07:15,2,0.295,ACTIVE,213.29,342.05,59.938,1462014903,"201051344000853","219011344069620",29.24,7.00,0,302.07,345.66,8.8,6.6,0.031,385007.5,385007.5,28392,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014930,449844.00
04/30/2016 07:15,2,0.289,ALERT,212.61,339.65,59.954,1462014903,"201051344000685","219011344069620",28.86,7.30,0,299.07,343.25,8.5,6.3,0.035,391518.3,391518.3,33221,0,0,0,L,1122011218,0,122.68,121.10,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014931,449845.00
04/30/2016 07:15,2,0.279,ALERT,212.38,339.65,59.954,1462014903,"201051344000917","219011344069620",28.45,8.00,0,298.77,342.95,8.1,5.8,0.027,388505.6,388505.6,33225,0,0,0,L,1122011218,0,121.78,121.55,0002,5,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014933,449846.00
04/30/2016 07:15,2,0.250,ACTIVE,212.61,339.34,59.954,1462014903,"201051344001145","219011344069620",30.22,7.00,0,298.17,342.95,7.7,5.5,0.027,393693.1,393693.1,33083,0,0,0,L,1122011218,0,122.01,121.33,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014934,449847.00
04/30/2016 07:15,2,0.309,ACTIVE,212.38,339.34,59.954,1462014903,"201051344000651","219011344069620",28.94,6.30,0,315.60,357.08,9.1,6.8,0.031,385739.7,385739.7,33447,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014935,449848.00
04/30/2016 07:15,2,0.191,ACTIVE,210.80,338.44,59.954,1462014903,"274151322000088","219011344069620",27.12,9.00,0,330.93,344.45,5.3,3.2,0.027,635231.6,635231.6,22011,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014936,449849.00
04/30/2016 07:15,2,0.146,ALERT,211.93,339.04,59.933,1462014903,"274151322000068","219011344069620",30.83,9.30,0,298.77,407.57,4.6,2.5,0.022,532191.9,532191.9,23423,0,0,0,L,1151911521,0,121.78,122.23,0002,7,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014938,449850.00
04/30/2016 07:15,2,0.287,ACTIVE,211.93,336.64,59.944,1462014903,"201051344001135","219011344069620",28.82,7.00,0,319.21,352.57,8.4,6.2,0.031,381993.4,381993.4,33400,0,0,0,L,1122011218,0,121.78,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014939,449851.00
04/30/2016 07:15,2,0.309,ACTIVE,212.16,339.65,59.949,1462014903,"201051344000594","219011344069620",29.04,7.30,0,318.30,358.28,9.1,6.9,0.035,389922.8,389922.8,28835,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014940,449852.00
04/30/2016 07:15,2,0.293,ACTIVE,212.16,338.44,59.949,1462014903,"201051344001203","219011344069620",28.65,7.00,0,311.09,375.71,8.5,6.3,0.035,388658.3,388658.3,33401,0,0,0,L,1122011218,0,122.23,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014941,449853.00
04/30/2016 07:15,2,0.205,ACTIVE,211.48,338.74,59.944,1462014903,"274151322000054","219011344069620",27.99,9.00,0,324.92,348.06,5.8,3.7,0.018,649113.4,649113.4,22038,0,0,0,L,1151911521,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014942,449854.00
04/30/2016 07:15,2,0.285,ACTIVE,213.06,339.95,59.949,1462014903,"201051344000867","219011344069620",29.54,8.00,0,301.17,345.06,8.6,6.4,0.027,377855.5,377855.5,28841,0,0,0,L,1122011218,0,121.78,121.78,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014942,449855.00
04/30/2016 07:15,2,0.316,ALERT,212.16,339.04,59.949,1462014903,"201051344001093","219011344069620",29.82,8.00,0,299.97,343.25,9.6,7.3,0.027,387454.5,387454.5,33273,0,0,0,L,1122011218,0,121.78,121.33,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014944,449856.00
04/30/2016 07:15,2,0.232,ACTIVE,212.61,341.15,59.954,1462014903,"201051344000900","219011344069620",28.69,7.00,0,312.89,361.89,6.8,4.6,0.031,393269.2,393269.2,28221,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014945,449857.00
04/30/2016 07:15,2,0.311,ACTIVE,212.83,340.25,59.944,1462014903,"201051344000648","219011344069620",29.22,6.70,0,319.21,357.98,9.2,7.0,0.035,385749.5,385749.5,28529,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014946,449858.00
04/30/2016 07:15,2,0.299,ACTIVE,212.83,340.55,59.944,1462014903,"201051344000569","219011344069620",29.26,7.30,0,325.22,354.07,8.9,6.7,0.031,394535.6,394535.6,28160,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014947,449859.00
04/30/2016 07:15,2,0.277,ACTIVE,212.61,339.65,59.949,1462014903,"201051344000983","219011344069620",30.40,7.30,0,320.11,356.78,8.6,6.4,0.031,386143.3,386143.3,28627,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014948,449860.00
04/30/2016 07:15,2,0.277,ACTIVE,212.83,340.55,59.959,1462014903,"201051344001158","219011344069620",29.20,6.70,0,315.60,364.89,8.2,6.0,0.035,380809.5,380809.5,28892,0,0,0,L,1122011218,0,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014949,449861.00
04/30/2016 07:15,2,0.303,ACTIVE,213.06,341.45,59.954,1462014903,"201051344000576","219011344069620",30.10,7.00,0,312.29,364.59,9.3,7.1,0.031,387649.5,387649.5,28303,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014950,449862.00
04/30/2016 07:15,2,0.211,ACTIVE,211.70,337.24,59.954,1462014903,"274151322000087","219011344069620",27.53,9.70,0,324.02,350.47,5.9,3.8,0.013,623131.1,623131.1,22118,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462014951,449863.00
04/30/2016 07:30,2,0.422,ACTIVE,213.06,341.75,59.975,1462015805,"201051344000645","219011344069620",29.72,8.00,0,335.14,347.16,12.7,10.3,0.066,387272.2,387272.2,28444,0,0,0,L,1122011218,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015806,449864.00
04/30/2016 07:30,2,0.305,ACTIVE,211.48,339.34,59.959,1462015805,"274151322000085","219011344069620",28.71,9.00,0,335.74,342.95,8.8,6.6,0.044,651611.3,651611.3,22052,0,0,0,L,1151911521,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015807,449865.00
04/30/2016 07:30,2,0.439,ACTIVE,213.06,343.25,59.986,1462015805,"201051344000633","219011344069620",29.86,7.70,0,334.84,348.66,13.3,10.9,0.075,378193.3,378193.3,28912,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015807,449866.00
04/30/2016 07:30,2,0.467,ACTIVE,212.61,341.75,59.933,1462015805,"201051344000469","219011344069620",29.18,7.30,0,333.63,347.16,13.8,11.4,0.071,379473.7,379473.7,28854,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015808,449867.00
04/30/2016 07:30,2,0.389,ACTIVE,211.93,340.55,59.965,1462015805,"201051344000646","219011344069620",30.38,7.70,0,332.43,345.06,12.0,9.7,0.062,383587.3,383587.3,33414,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015809,449868.00
04/30/2016 07:30,2,0.334,ACTIVE,211.03,337.84,59.938,1462015805,"274151322000052","219011344069620",29.26,9.30,0,334.54,343.55,9.9,7.6,0.044,662260.2,662260.2,22270,0,0,0,L,1151911521,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015810,449869.00
04/30/2016 07:30,2,0.395,ACTIVE,212.38,340.55,59.928,1462015805,"201051344000585","219011344069620",29.48,7.70,0,332.43,345.36,11.8,9.5,0.062,389705.9,389705.9,33415,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015811,449870.00
04/30/2016 07:30,2,0.408,ACTIVE,212.16,339.34,59.970,1462015805,"201051344001230","219011344069620",29.30,7.70,0,331.53,344.45,12.1,9.8,0.062,387319.2,387319.2,33210,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015812,449871.00
04/30/2016 07:30,2,0.420,ACTIVE,212.83,340.85,59.965,1462015805,"201051344000582","219011344069620",29.14,7.30,0,333.03,345.36,12.4,10.1,0.066,380897.4,380897.4,33383,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015813,449872.00
04/30/2016 07:30,2,0.482,ACTIVE,211.93,339.95,59.959,1462015805,"201051344000955","219011344069620",29.38,7.70,0,331.83,345.06,14.4,12.0,0.075,392680.9,392680.9,33324,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015814,449873.00
04/30/2016 07:30,2,0.195,ACTIVE,211.48,396.15,59.959,1462015805,"274151322000094","219011344069620",37.31,8.50,0,335.74,398.56,7.4,5.2,0.035,532400.3,532400.3,23218,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015815,449874.00
04/30/2016 07:30,2,0.477,ACTIVE,212.61,341.15,59.933,1462015805,"201051344000579","219011344069620",28.63,8.00,0,334.84,346.86,13.9,11.5,0.071,393139.1,393139.1,8928,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015816,449875.00
04/30/2016 07:30,2,0.457,ACTIVE,212.16,339.34,59.959,1462015805,"201051344000890","219011344069620",29.80,8.00,0,332.43,345.36,13.8,11.4,0.071,389837.6,389837.6,33347,0,0,0,L,1122011218,0,122.01,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015816,449876.00
04/30/2016 07:30,2,0.451,ACTIVE,212.38,339.95,59.954,1462015805,"201051344000438","219011344069620",30.10,7.00,0,332.73,346.26,13.8,11.4,0.071,391995.9,391995.9,33351,0,0,0,L,1122011218,0,122.01,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015817,449877.00
04/30/2016 07:30,2,0.471,ACTIVE,212.61,340.25,59.975,1462015805,"201051344000417","219011344069620",29.70,7.70,0,332.43,345.36,14.2,11.8,0.071,384986.0,384986.0,33506,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015818,449878.00
04/30/2016 07:30,2,0.289,ACTIVE,211.25,339.95,59.949,1462015805,"274151322000083","219011344069620",29.22,9.30,0,335.14,343.25,8.6,6.4,0.040,656366.1,656366.1,22334,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015819,449879.00
04/30/2016 07:30,2,0.330,ACTIVE,211.93,340.55,59.959,1462015805,"274151322000076","219011344069620",30.28,9.70,0,336.34,344.45,10.1,7.9,0.057,698424.7,698424.7,22329,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015820,449880.00
04/30/2016 07:30,2,0.443,ACTIVE,212.61,341.75,59.965,1462015805,"201051344000868","219011344069620",29.14,7.70,0,333.93,346.86,13.1,10.7,0.075,378536.9,378536.9,28583,0,0,0,L,1122011218,0,121.10,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015821,449881.00
04/30/2016 07:30,2,0.307,ACTIVE,211.25,339.34,59.954,1462015805,"274151322000095","219011344069620",29.12,8.50,0,334.84,342.95,9.1,6.8,0.040,691341.0,691341.0,22233,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015822,449882.00
04/30/2016 07:30,2,0.426,ACTIVE,212.61,343.25,59.986,1462015805,"201051344000988","219011344069620",29.66,8.00,0,333.63,348.66,12.8,10.4,0.075,375883.4,375883.4,28875,0,0,0,L,1122011218,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015823,449883.00
04/30/2016 07:30,2,0.232,ACTIVE,211.93,359.78,59.965,1462015805,"201051344001025","219011344069620",33.50,7.30,0,333.33,362.79,7.9,5.7,0.022,389585.0,389585.0,33392,0,0,0,L,1122011218,0,121.55,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015824,449884.00
04/30/2016 07:30,2,0.258,ACTIVE,212.61,357.98,59.933,1462015805,"201051344000458","219011344069620",33.38,9.30,0,334.84,360.38,8.7,6.5,0.022,386557.1,386557.1,28796,0,0,0,L,1122011218,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015825,449885.00
04/30/2016 07:30,2,0.422,ACTIVE,213.29,342.95,59.959,1462015805,"201051344000853","219011344069620",29.20,7.70,0,336.34,347.76,12.5,10.2,0.071,385009.5,385009.5,28393,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015826,449886.00
04/30/2016 07:30,2,0.416,ACTIVE,212.61,341.15,59.959,1462015805,"201051344000685","219011344069620",29.56,7.70,0,333.03,346.86,12.5,10.2,0.075,391520.2,391520.2,33223,0,0,0,L,1122011218,0,122.68,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015827,449887.00
04/30/2016 07:30,2,0.357,ACTIVE,212.61,341.15,59.959,1462015805,"201051344000917","219011344069620",30.45,8.50,0,332.13,345.06,11.1,8.8,0.053,388507.3,388507.3,33227,0,0,0,L,1122011218,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015828,449888.00
04/30/2016 07:30,2,0.373,ACTIVE,212.38,339.95,59.975,1462015805,"201051344001145","219011344069620",29.36,7.30,0,333.33,345.36,11.2,8.9,0.057,393694.8,393694.8,33084,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015829,449889.00
04/30/2016 07:30,2,0.439,ACTIVE,212.38,340.55,59.970,1462015805,"201051344000651","219011344069620",29.10,6.70,0,333.93,345.36,13.0,10.6,0.071,385741.8,385741.8,33448,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015830,449890.00
04/30/2016 07:30,2,0.301,ACTIVE,210.80,338.74,59.996,1462015805,"274151322000088","219011344069620",28.67,9.30,0,334.24,342.95,8.8,6.5,0.049,635232.7,635232.7,22012,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015831,449891.00
04/30/2016 07:30,2,0.215,ACTIVE,211.93,409.38,59.949,1462015805,"274151322000068","219011344069620",38.59,10.30,0,336.34,411.78,8.4,6.2,0.044,532192.9,532192.9,23425,0,0,0,L,1151911521,0,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015832,449892.00
04/30/2016 07:30,2,0.416,ACTIVE,211.93,339.04,59.959,1462015805,"201051344001135","219011344069620",29.32,7.30,0,332.73,344.45,12.4,10.0,0.066,381995.3,381995.3,33401,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015833,449893.00
04/30/2016 07:30,2,0.453,ACTIVE,212.16,341.45,59.959,1462015805,"201051344000594","219011344069620",29.64,7.70,0,332.73,346.56,13.6,11.2,0.080,389925.0,389925.0,28836,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015834,449894.00
04/30/2016 07:30,2,0.438,ACTIVE,212.38,339.95,59.938,1462015805,"201051344001203","219011344069620",29.62,7.30,0,333.93,346.26,13.2,10.8,0.080,388660.3,388660.3,33402,0,0,0,L,1122011218,0,122.46,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015835,449895.00
04/30/2016 07:30,2,0.311,ACTIVE,211.25,339.04,59.965,1462015805,"274151322000054","219011344069620",29.44,9.70,0,334.84,343.25,9.3,7.0,0.044,649114.6,649114.6,22039,0,0,0,L,1151911521,0,121.55,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015836,449896.00
04/30/2016 07:30,2,0.436,ACTIVE,212.83,341.15,60.002,1462015805,"201051344000867","219011344069620",29.64,8.50,0,335.14,346.86,13.1,10.7,0.071,377857.5,377857.5,28842,0,0,0,L,1122011218,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015837,449897.00
04/30/2016 07:30,2,0.502,ACTIVE,212.38,340.85,59.970,1462015805,"201051344001093","219011344069620",29.76,8.50,0,333.03,345.96,15.2,12.7,0.080,387456.8,387456.8,33275,0,0,0,L,1122011218,0,121.78,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015838,449898.00
04/30/2016 07:30,2,0.377,ACTIVE,212.38,342.35,59.986,1462015805,"201051344000900","219011344069620",29.34,7.70,0,334.84,346.56,11.2,8.9,0.075,393270.8,393270.8,28222,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015839,449899.00
04/30/2016 07:30,2,0.459,ACTIVE,212.83,341.45,59.975,1462015805,"201051344000648","219011344069620",28.49,7.00,0,335.44,346.86,13.3,10.9,0.071,385751.6,385751.6,28530,0,0,0,L,1122011218,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015840,449900.00
04/30/2016 07:30,2,0.430,ACTIVE,212.61,341.45,59.965,1462015805,"201051344000569","219011344069620",30.04,8.00,0,335.44,346.86,13.1,10.8,0.071,394537.6,394537.6,28161,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015841,449901.00
04/30/2016 07:30,2,0.416,ACTIVE,212.61,341.45,59.981,1462015805,"201051344000983","219011344069620",29.78,8.00,0,333.93,346.26,12.6,10.2,0.071,386145.3,386145.3,28628,0,0,0,L,1122011218,0,121.33,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015841,449902.00
04/30/2016 07:30,2,0.424,ACTIVE,212.61,342.05,60.018,1462015805,"201051344001158","219011344069620",29.38,7.30,0,334.54,347.16,12.7,10.3,0.075,380811.4,380811.4,28893,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015842,449903.00
04/30/2016 07:30,2,0.451,ACTIVE,213.06,342.95,59.965,1462015805,"201051344000576","219011344069620",29.02,7.30,0,335.44,347.76,13.3,10.9,0.066,387651.6,387651.6,28304,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015843,449904.00
04/30/2016 07:30,2,0.316,ACTIVE,211.25,338.44,59.975,1462015805,"274151322000087","219011344069620",27.69,10.00,0,335.14,343.25,8.9,6.7,0.044,623132.4,623132.4,22119,0,0,0,L,1151911521,0,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462015844,449905.00
04/30/2016 07:45,2,0.703,ACTIVE,213.06,345.06,59.975,1462016703,"201051344000645","219011344069620",30.10,9.00,0,335.44,353.17,21.4,18.8,0.150,387275.7,387275.7,28445,0,0,0,L,1122011218,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016704,449906.00
04/30/2016 07:45,2,0.561,ACTIVE,210.80,341.45,59.933,1462016703,"274151322000085","219011344069620",29.60,9.70,0,335.14,346.56,16.8,14.3,0.102,651613.9,651613.9,22053,0,0,0,L,1151911521,0,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016705,449907.00
04/30/2016 07:45,2,0.711,ACTIVE,213.06,345.36,59.996,1462016703,"201051344000633","219011344069620",30.69,8.00,0,334.84,354.67,22.1,19.4,0.159,378197.0,378197.0,28913,0,0,0,L,1122011218,0,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016706,449908.00
