ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 07:45,2,0.746,ACTIVE,212.83,344.45,59.954,1462016703,"201051344000469","219011344069620",30.40,7.70,0,333.33,353.17,23.0,20.3,0.159,379477.6,379477.6,28855,0,0,0,L,1122011218,0,120.88,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016707,449909.00
04/30/2016 07:45,2,0.666,ACTIVE,211.70,341.75,60.018,1462016703,"201051344000646","219011344069620",30.45,8.50,0,332.73,352.27,20.6,17.9,0.141,383590.6,383590.6,33415,0,0,0,L,1122011218,0,122.01,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016708,449910.00
04/30/2016 07:45,2,0.604,ACTIVE,210.35,338.74,59.965,1462016703,"274151322000052","219011344069620",29.98,10.00,0,333.93,347.46,18.3,15.7,0.115,662263.1,662263.1,22271,0,0,0,L,1151911521,0,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016709,449911.00
04/30/2016 07:45,2,0.619,ACTIVE,212.38,342.05,59.944,1462016703,"201051344000585","219011344069620",30.75,9.00,0,333.03,349.56,19.3,16.7,0.124,389709.2,389709.2,33416,0,0,0,L,1122011218,0,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016710,449912.00
04/30/2016 07:45,2,0.682,ACTIVE,211.93,341.75,59.975,1462016703,"201051344001230","219011344069620",30.77,8.50,0,331.23,350.47,21.3,18.6,0.146,387322.7,387322.7,33211,0,0,0,L,1122011218,0,121.78,120.65,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016711,449913.00
04/30/2016 07:45,2,0.676,ACTIVE,212.38,342.35,59.959,1462016703,"201051344000582","219011344069620",30.04,7.70,0,333.63,351.37,20.6,18.0,0.137,380900.9,380900.9,33384,0,0,0,L,1122011218,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016712,449914.00
04/30/2016 07:45,2,0.756,ACTIVE,211.70,341.75,59.970,1462016703,"201051344000955","219011344069620",30.97,8.50,0,331.83,351.97,23.8,21.0,0.164,392685.0,392685.0,33325,0,0,0,L,1122011218,0,121.33,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016713,449915.00
04/30/2016 07:45,2,0.371,ACTIVE,210.80,423.81,59.970,1462016703,"274151322000094","219011344069620",40.10,10.30,0,335.44,435.23,15.1,12.7,0.088,532402.5,532402.5,23219,0,0,0,L,1151911521,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016713,449916.00
04/30/2016 07:45,2,0.740,ACTIVE,212.61,343.55,59.981,1462016703,"201051344000579","219011344069620",30.61,9.00,0,335.14,352.87,23.0,20.3,0.155,393143.0,393143.0,8929,0,0,0,L,1122011218,0,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016714,449917.00
04/30/2016 07:45,2,0.734,ACTIVE,211.93,341.75,59.981,1462016703,"201051344000890","219011344069620",30.83,9.00,0,332.43,351.07,23.0,20.3,0.150,389841.5,389841.5,33348,0,0,0,L,1122011218,0,121.78,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016715,449918.00
04/30/2016 07:45,2,0.721,ACTIVE,212.16,342.65,59.975,1462016703,"201051344000438","219011344069620",31.11,8.00,0,333.33,351.67,22.8,20.0,0.155,391999.8,391999.8,33352,0,0,0,L,1122011218,0,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016716,449919.00
04/30/2016 07:45,2,0.727,ACTIVE,212.16,342.05,59.975,1462016703,"201051344000417","219011344069620",30.67,8.50,0,332.73,351.37,22.6,19.9,0.146,384989.9,384989.9,33507,0,0,0,L,1122011218,0,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016717,449920.00
04/30/2016 07:45,2,0.520,ACTIVE,211.03,339.65,59.965,1462016703,"274151322000083","219011344069620",30.04,9.70,0,333.63,346.56,15.8,13.3,0.097,656368.4,656368.4,22335,0,0,0,L,1151911521,0,121.10,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016718,449921.00
04/30/2016 07:45,2,0.621,ACTIVE,211.48,339.34,59.954,1462016703,"274151322000076","219011344069620",31.03,10.00,0,335.44,348.96,19.5,16.9,0.128,698427.7,698427.7,22330,0,0,0,L,1151911521,0,121.33,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016719,449922.00
04/30/2016 07:45,2,0.717,ACTIVE,212.38,343.85,59.975,1462016703,"201051344000868","219011344069620",30.55,8.50,0,334.54,352.87,22.2,19.5,0.155,378540.6,378540.6,28584,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016720,449923.00
04/30/2016 07:45,2,0.551,ACTIVE,210.80,342.05,59.970,1462016703,"274151322000095","219011344069620",30.75,9.30,0,334.24,346.56,17.1,14.6,0.102,691343.6,691343.6,22234,0,0,0,L,1151911521,0,121.55,121.10,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016721,449924.00
04/30/2016 07:45,2,0.717,ACTIVE,212.38,345.06,59.970,1462016703,"201051344000988","219011344069620",30.53,8.50,0,334.24,354.67,22.2,19.5,0.168,375887.0,375887.0,28876,0,0,0,L,1122011218,0,120.88,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016722,449925.00
04/30/2016 07:45,2,0.674,ACTIVE,211.93,341.45,59.965,1462016703,"201051344001025","219011344069620",30.40,8.00,0,333.63,370.90,20.8,18.1,0.137,389588.3,389588.3,33393,0,0,0,L,1122011218,0,121.33,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016722,449926.00
04/30/2016 07:45,2,0.676,ACTIVE,212.38,343.25,59.970,1462016703,"201051344000458","219011344069620",31.01,10.00,0,335.74,373.61,21.3,18.6,0.150,386560.5,386560.5,28797,0,0,0,L,1122011218,0,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016723,449927.00
04/30/2016 07:45,2,0.684,ACTIVE,213.06,344.76,60.002,1462016703,"201051344000853","219011344069620",30.55,8.50,0,335.74,353.47,21.2,18.6,0.146,385013.0,385013.0,28394,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016724,449928.00
04/30/2016 07:45,2,0.682,ACTIVE,212.38,343.25,59.965,1462016703,"201051344000685","219011344069620",30.28,8.50,0,333.33,351.37,20.9,18.3,0.150,391523.7,391523.7,33224,0,0,0,L,1122011218,0,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016725,449929.00
04/30/2016 07:45,2,0.650,ACTIVE,212.16,342.95,59.970,1462016703,"201051344000917","219011344069620",30.06,9.30,0,333.33,350.47,19.8,17.2,0.133,388510.5,388510.5,33228,0,0,0,L,1122011218,0,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016726,449930.00
04/30/2016 07:45,2,0.619,ACTIVE,212.16,342.05,59.970,1462016703,"201051344001145","219011344069620",30.83,8.00,0,333.63,352.87,19.4,16.8,0.133,393697.9,393697.9,33085,0,0,0,L,1122011218,0,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016727,449931.00
04/30/2016 07:45,2,0.695,ACTIVE,212.16,342.95,60.012,1462016703,"201051344000651","219011344069620",30.55,7.30,0,333.63,351.07,21.6,18.9,0.146,385745.4,385745.4,33449,0,0,0,L,1122011218,0,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016728,449932.00
04/30/2016 07:45,2,0.561,ACTIVE,210.80,342.35,59.975,1462016703,"274151322000088","219011344069620",29.86,10.00,0,333.93,346.26,16.9,14.4,0.097,635235.3,635235.3,22013,0,0,0,L,1151911521,0,121.78,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016729,449933.00
04/30/2016 07:45,2,0.396,ACTIVE,211.48,421.10,59.981,1462016703,"274151322000068","219011344069620",39.64,11.70,0,336.94,443.04,15.8,13.4,0.084,532195.3,532195.3,23426,0,0,0,L,1151911521,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016730,449934.00
04/30/2016 07:45,2,0.676,ACTIVE,211.70,341.45,59.975,1462016703,"201051344001135","219011344069620",30.83,8.50,0,332.73,350.17,21.2,18.5,0.146,381998.8,381998.8,33402,0,0,0,L,1122011218,0,121.55,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016731,449935.00
04/30/2016 07:45,2,0.729,ACTIVE,212.16,342.95,59.986,1462016703,"201051344000594","219011344069620",30.45,9.00,0,333.33,352.87,22.5,19.8,0.155,389928.8,389928.8,28837,0,0,0,L,1122011218,0,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016732,449936.00
04/30/2016 07:45,2,0.721,ACTIVE,212.16,342.05,59.981,1462016703,"201051344001203","219011344069620",30.65,8.50,0,333.33,352.57,22.4,19.7,0.155,388664.0,388664.0,33403,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016733,449937.00
04/30/2016 07:45,2,0.559,ACTIVE,210.80,338.74,59.965,1462016703,"274151322000054","219011344069620",30.32,10.70,0,334.24,346.86,17.2,14.7,0.106,649117.3,649117.3,22040,0,0,0,L,1151911521,0,121.10,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016734,449938.00
04/30/2016 07:45,2,0.721,ACTIVE,212.83,343.25,59.986,1462016703,"201051344000867","219011344069620",30.42,9.30,0,334.24,352.27,22.2,19.5,0.155,377861.2,377861.2,28843,0,0,0,L,1122011218,0,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016734,449939.00
04/30/2016 07:45,2,0.799,ACTIVE,211.93,343.25,60.002,1462016703,"201051344001093","219011344069620",30.87,9.30,0,333.33,352.87,25.1,22.3,0.164,387461.1,387461.1,33276,0,0,0,L,1122011218,0,121.55,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016735,449940.00
04/30/2016 07:45,2,0.658,ACTIVE,212.61,344.15,59.986,1462016703,"201051344000900","219011344069620",30.55,8.50,0,333.93,352.57,20.4,17.8,0.155,393274.0,393274.0,28223,0,0,0,L,1122011218,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016736,449941.00
04/30/2016 07:45,2,0.695,ACTIVE,212.83,343.85,60.023,1462016703,"201051344000648","219011344069620",31.03,7.70,0,334.84,352.87,21.9,19.2,0.150,385755.3,385755.3,28531,0,0,0,L,1122011218,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016737,449942.00
04/30/2016 07:45,2,0.699,ACTIVE,212.61,343.55,59.975,1462016703,"201051344000569","219011344069620",30.53,9.00,0,335.14,352.87,21.6,19.0,0.155,394541.3,394541.3,28162,0,0,0,L,1122011218,0,120.65,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016738,449943.00
04/30/2016 07:45,2,0.682,ACTIVE,212.61,343.55,59.981,1462016703,"201051344000983","219011344069620",30.55,9.00,0,334.84,353.77,21.2,18.5,0.150,386148.8,386148.8,28629,0,0,0,L,1122011218,0,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016739,449944.00
04/30/2016 07:45,2,0.699,ACTIVE,212.61,344.76,59.954,1462016703,"201051344001158","219011344069620",30.57,8.00,0,334.24,353.17,21.6,19.0,0.159,380815.0,380815.0,28894,0,0,0,L,1122011218,0,121.10,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016740,449945.00
04/30/2016 07:45,2,0.707,ACTIVE,213.06,345.36,59.981,1462016703,"201051344000576","219011344069620",30.49,8.50,0,335.44,353.17,21.9,19.2,0.146,387655.3,387655.3,28305,0,0,0,L,1122011218,0,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016741,449946.00
04/30/2016 07:45,2,0.553,ACTIVE,210.80,338.74,59.981,1462016703,"274151322000087","219011344069620",29.32,10.30,0,334.54,346.56,16.4,13.9,0.102,623134.9,623134.9,22120,0,0,0,L,1151911521,0,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462016742,449947.00
04/30/2016 08:00,2,1.102,ACTIVE,213.29,348.06,59.949,1462017603,"201051344000645","219011344069620",30.42,10.00,0,334.84,361.89,34.0,30.9,0.256,387281.8,387281.8,28446,0,0,0,L,1122011218,0,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017604,449948.00
04/30/2016 08:00,2,0.910,ACTIVE,211.25,345.36,59.975,1462017603,"274151322000085","219011344069620",30.24,10.30,0,332.43,360.69,27.8,24.9,0.181,651618.7,651618.7,22054,0,0,0,L,1151911521,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017605,449949.00
04/30/2016 08:00,2,1.094,ACTIVE,213.29,349.56,59.991,1462017603,"201051344000633","219011344069620",31.09,9.30,0,334.54,363.09,34.5,31.4,0.274,378203.3,378203.3,28914,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017606,449950.00
04/30/2016 08:00,2,1.150,ACTIVE,213.06,348.66,59.970,1462017603,"201051344000469","219011344069620",30.47,9.00,0,332.73,362.79,35.5,32.4,0.283,379484.1,379484.1,28856,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017607,449951.00
04/30/2016 08:00,2,1.039,ACTIVE,211.93,346.56,59.970,1462017603,"201051344000646","219011344069620",30.81,9.00,0,332.43,358.88,32.4,29.4,0.247,383596.4,383596.4,33416,0,0,0,L,1122011218,0,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017608,449952.00
04/30/2016 08:00,2,0.963,ACTIVE,211.03,346.56,59.938,1462017603,"274151322000052","219011344069620",30.55,11.00,0,330.93,354.37,29.8,26.9,0.186,662268.3,662268.3,22272,0,0,0,L,1151911521,0,120.88,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017609,449953.00
04/30/2016 08:00,2,0.979,ACTIVE,212.38,346.56,59.975,1462017603,"201051344000585","219011344069620",31.09,10.00,0,332.43,358.88,30.9,27.9,0.234,389714.7,389714.7,33417,0,0,0,L,1122011218,0,121.33,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017610,449954.00
04/30/2016 08:00,2,1.076,ACTIVE,211.93,345.66,59.965,1462017603,"201051344001230","219011344069620",30.89,10.00,0,331.23,363.09,33.7,30.6,0.261,387328.7,387328.7,33212,0,0,0,L,1122011218,0,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017611,449955.00
04/30/2016 08:00,2,1.047,ACTIVE,212.61,346.86,59.975,1462017603,"201051344000582","219011344069620",30.57,9.00,0,333.03,359.78,32.4,29.4,0.243,380906.7,380906.7,33385,0,0,0,L,1122011218,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017612,449956.00
04/30/2016 08:00,2,1.150,ACTIVE,211.70,346.86,60.012,1462017603,"201051344000955","219011344069620",31.15,9.30,0,330.93,362.19,36.3,33.1,0.287,392691.7,392691.7,33326,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017613,449957.00
04/30/2016 08:00,2,0.629,ACTIVE,211.25,425.91,59.975,1462017603,"274151322000094","219011344069620",40.06,11.70,0,336.04,447.55,25.6,22.7,0.164,532406.8,532406.8,23220,0,0,0,L,1151911521,0,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017614,449958.00
04/30/2016 08:00,2,1.121,ACTIVE,213.06,348.36,60.002,1462017603,"201051344000579","219011344069620",31.13,10.00,0,335.44,361.89,35.4,32.2,0.270,393149.5,393149.5,8930,0,0,0,L,1122011218,0,121.55,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017615,449959.00
04/30/2016 08:00,2,1.141,ACTIVE,212.16,345.96,59.975,1462017603,"201051344000890","219011344069620",30.83,10.00,0,331.83,360.38,35.6,32.5,0.265,389848.0,389848.0,33349,0,0,0,L,1122011218,0,121.78,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017616,449960.00
04/30/2016 08:00,2,1.117,ACTIVE,212.16,346.56,59.975,1462017603,"201051344000438","219011344069620",31.21,9.00,0,332.73,362.49,35.3,32.1,0.270,392006.2,392006.2,33353,0,0,0,L,1122011218,0,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017617,449961.00
04/30/2016 08:00,2,1.104,ACTIVE,212.16,346.26,59.965,1462017603,"201051344000417","219011344069620",30.91,9.70,0,332.13,359.78,34.6,31.5,0.270,384996.2,384996.2,33508,0,0,0,L,1122011218,0,121.55,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017618,449962.00
04/30/2016 08:00,2,0.871,ACTIVE,211.03,340.55,59.981,1462017603,"274151322000083","219011344069620",30.10,10.70,0,331.53,351.97,26.5,23.7,0.177,656373.0,656373.0,22336,0,0,0,L,1151911521,0,121.10,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017619,449963.00
04/30/2016 08:00,2,1.021,ACTIVE,211.70,349.26,59.970,1462017603,"274151322000076","219011344069620",31.43,11.00,0,332.43,359.18,32.6,29.5,0.225,698433.4,698433.4,22331,0,0,0,L,1151911521,0,121.33,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017620,449964.00
04/30/2016 08:00,2,1.115,ACTIVE,212.61,347.76,59.949,1462017603,"201051344000868","219011344069620",30.87,9.70,0,334.24,361.59,34.9,31.7,0.270,378546.9,378546.9,28585,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017620,449965.00
04/30/2016 08:00,2,0.918,ACTIVE,211.25,343.55,59.975,1462017603,"274151322000095","219011344069620",31.37,10.30,0,331.23,358.28,29.2,26.3,0.186,691348.6,691348.6,22235,0,0,0,L,1151911521,0,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017621,449966.00
04/30/2016 08:00,2,1.131,ACTIVE,212.83,349.56,60.018,1462017603,"201051344000988","219011344069620",30.75,9.70,0,334.54,363.69,35.2,32.1,0.278,375893.4,375893.4,28877,0,0,0,L,1122011218,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017622,449967.00
04/30/2016 08:00,2,1.055,ACTIVE,211.93,345.66,59.981,1462017603,"201051344001025","219011344069620",30.91,9.30,0,332.73,359.48,33.1,30.0,0.252,389594.2,389594.2,33394,0,0,0,L,1122011218,0,121.33,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017623,449968.00
04/30/2016 08:00,2,1.072,ACTIVE,212.83,346.86,59.975,1462017603,"201051344000458","219011344069620",30.79,10.70,0,334.54,360.69,33.5,30.4,0.265,386566.6,386566.6,28798,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017624,449969.00
04/30/2016 08:00,2,1.084,ACTIVE,213.51,349.26,59.986,1462017603,"201051344000853","219011344069620",30.63,9.70,0,336.64,362.49,33.7,30.6,0.261,385019.1,385019.1,28395,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017625,449970.00
04/30/2016 08:00,2,1.055,ACTIVE,212.38,347.16,59.970,1462017603,"201051344000685","219011344069620",31.07,9.30,0,330.63,360.38,33.2,30.1,0.270,391529.7,391529.7,33225,0,0,0,L,1122011218,0,122.46,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017626,449971.00
04/30/2016 08:00,2,1.037,ACTIVE,212.38,346.86,59.970,1462017603,"201051344000917","219011344069620",30.30,10.30,0,331.53,359.48,31.9,28.8,0.247,388516.1,388516.1,33229,0,0,0,L,1122011218,0,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017627,449972.00
04/30/2016 08:00,2,0.998,ACTIVE,212.16,345.66,59.981,1462017603,"201051344001145","219011344069620",31.01,9.30,0,333.33,358.88,31.4,28.3,0.247,393703.5,393703.5,33086,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017628,449973.00
04/30/2016 08:00,2,1.084,ACTIVE,212.38,347.16,59.970,1462017603,"201051344000651","219011344069620",30.91,8.50,0,333.63,360.38,34.0,30.9,0.256,385751.5,385751.5,33450,0,0,0,L,1122011218,0,122.23,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017628,449974.00
04/30/2016 08:00,2,0.936,ACTIVE,211.03,341.75,59.970,1462017603,"274151322000088","219011344069620",29.94,10.70,0,330.93,360.38,28.4,25.5,0.190,635240.2,635240.2,22014,0,0,0,L,1151911521,0,122.01,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017629,449975.00
04/30/2016 08:00,2,0.637,ACTIVE,211.93,428.91,59.954,1462017603,"274151322000068","219011344069620",40.26,13.00,0,336.04,447.85,25.9,23.1,0.159,532199.8,532199.8,23427,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017630,449976.00
04/30/2016 08:00,2,1.076,ACTIVE,212.16,345.36,59.970,1462017603,"201051344001135","219011344069620",30.51,9.30,0,332.13,359.48,33.3,30.2,0.256,382004.8,382004.8,33403,0,0,0,L,1122011218,0,121.78,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017631,449977.00
04/30/2016 08:00,2,1.129,ACTIVE,212.38,347.76,59.986,1462017603,"201051344000594","219011344069620",30.81,9.70,0,333.03,362.19,35.2,32.1,0.270,389935.2,389935.2,28838,0,0,0,L,1122011218,0,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017632,449978.00
04/30/2016 08:00,2,1.125,ACTIVE,212.38,346.86,59.959,1462017603,"201051344001203","219011344069620",30.85,9.30,0,333.03,361.89,35.2,32.1,0.278,388670.4,388670.4,33404,0,0,0,L,1122011218,0,122.23,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017633,449979.00
04/30/2016 08:00,2,0.930,ACTIVE,211.25,345.06,59.965,1462017603,"274151322000054","219011344069620",30.36,11.30,0,330.63,357.68,28.6,25.7,0.190,649122.3,649122.3,22041,0,0,0,L,1151911521,0,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017634,449980.00
04/30/2016 08:00,2,1.133,ACTIVE,213.06,348.36,59.965,1462017603,"201051344000867","219011344069620",30.42,10.30,0,334.24,361.59,35.0,31.8,0.270,377867.6,377867.6,28844,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017635,449981.00
04/30/2016 08:00,2,1.221,ACTIVE,212.38,348.06,59.970,1462017603,"201051344001093","219011344069620",30.81,10.30,0,329.73,362.49,38.1,34.9,0.278,387468.2,387468.2,33277,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017636,449982.00
04/30/2016 08:00,2,1.074,ACTIVE,212.83,348.66,59.970,1462017603,"201051344000900","219011344069620",30.71,9.30,0,334.24,361.89,33.5,30.4,0.270,393280.0,393280.0,28224,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017637,449983.00
04/30/2016 08:00,2,1.100,ACTIVE,213.06,347.46,59.938,1462017603,"201051344000648","219011344069620",30.77,9.00,0,334.84,361.89,34.3,31.1,0.261,385761.5,385761.5,28532,0,0,0,L,1122011218,0,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017638,449984.00
04/30/2016 08:00,2,1.092,ACTIVE,213.06,347.76,59.965,1462017603,"201051344000569","219011344069620",30.73,10.00,0,334.54,361.29,34.0,30.9,0.270,394547.4,394547.4,28163,0,0,0,L,1122011218,0,121.10,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017639,449985.00
04/30/2016 08:00,2,1.076,ACTIVE,213.06,347.76,59.959,1462017603,"201051344000983","219011344069620",30.83,10.00,0,334.84,361.89,33.6,30.5,0.265,386154.8,386154.8,28630,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017640,449986.00
04/30/2016 08:00,2,1.105,ACTIVE,213.06,348.36,59.965,1462017603,"201051344001158","219011344069620",30.71,9.00,0,334.84,362.49,34.5,31.3,0.274,380821.2,380821.2,28895,0,0,0,L,1122011218,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017640,449987.00
04/30/2016 08:00,2,1.080,ACTIVE,213.29,349.26,59.965,1462017603,"201051344000576","219011344069620",31.25,9.70,0,336.04,362.49,34.2,31.1,0.256,387661.5,387661.5,28306,0,0,0,L,1122011218,0,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017641,449988.00
04/30/2016 08:00,2,0.889,ACTIVE,211.03,344.45,59.965,1462017603,"274151322000087","219011344069620",30.38,11.30,0,331.23,352.57,27.3,24.4,0.177,623139.6,623139.6,22121,0,0,0,L,1151911521,0,121.33,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462017642,449989.00
04/30/2016 08:15,2,1.596,ACTIVE,213.74,353.77,59.949,1462018503,"201051344000645","219011344069620",30.63,11.30,0,334.54,373.61,49.5,45.9,0.393,387291.4,387291.4,28447,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018504,449990.00
04/30/2016 08:15,2,1.373,ACTIVE,211.93,353.47,59.959,1462018503,"274151322000085","219011344069620",30.20,11.70,0,334.24,360.99,42.0,38.6,0.283,651626.6,651626.6,22055,0,0,0,L,1151911521,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018505,449991.00
04/30/2016 08:15,2,1.596,ACTIVE,213.74,354.97,59.965,1462018503,"201051344000633","219011344069620",30.97,10.70,0,335.14,376.31,50.1,46.4,0.411,378212.9,378212.9,28915,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018506,449992.00
04/30/2016 08:15,2,1.645,ACTIVE,213.51,354.97,59.996,1462018503,"201051344000469","219011344069620",30.67,10.30,0,333.93,374.21,51.1,47.4,0.424,379494.0,379494.0,28857,0,0,0,L,1122011218,0,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018507,449993.00
04/30/2016 08:15,2,1.525,ACTIVE,212.61,352.27,59.970,1462018503,"201051344000646","219011344069620",30.69,10.30,0,333.63,370.90,47.4,43.9,0.398,383605.6,383605.6,33417,0,0,0,L,1122011218,0,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018508,449994.00
04/30/2016 08:15,2,1.434,ACTIVE,211.70,343.55,59.954,1462018503,"274151322000052","219011344069620",30.57,12.00,0,333.63,362.49,44.5,41.0,0.296,662276.7,662276.7,22273,0,0,0,L,1151911521,0,120.88,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018509,449995.00
04/30/2016 08:15,2,1.477,ACTIVE,213.29,352.57,59.975,1462018503,"201051344000585","219011344069620",30.63,11.00,0,333.03,370.30,45.9,42.3,0.367,389723.4,389723.4,33418,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018509,449996.00
04/30/2016 08:15,2,1.574,ACTIVE,212.83,351.37,60.023,1462018503,"201051344001230","219011344069620",30.71,11.70,0,331.83,370.90,49.0,45.4,0.398,387338.2,387338.2,33213,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018510,449997.00
04/30/2016 08:15,2,1.531,ACTIVE,213.74,353.17,59.970,1462018503,"201051344000582","219011344069620",30.57,10.30,0,334.24,372.11,47.4,43.8,0.371,380915.8,380915.8,33386,0,0,0,L,1122011218,0,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018511,449998.00
04/30/2016 08:15,2,1.652,ACTIVE,212.61,352.57,59.970,1462018503,"201051344000955","219011344069620",31.03,10.70,0,331.83,373.01,52.0,48.2,0.424,392701.8,392701.8,33327,0,0,0,L,1122011218,0,121.55,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018512,449999.00
04/30/2016 08:15,2,0.939,ACTIVE,211.70,431.02,59.965,1462018503,"274151322000094","219011344069620",40.57,13.30,0,333.63,451.76,38.7,35.4,0.256,532414.0,532414.0,23221,0,0,0,L,1151911521,0,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018513,450000.00
04/30/2016 08:15,2,1.590,ACTIVE,213.51,353.47,59.970,1462018503,"201051344000579","219011344069620",31.43,11.30,0,334.84,375.71,50.6,46.9,0.411,393159.3,393159.3,8931,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018514,450001.00
04/30/2016 08:15,2,1.621,ACTIVE,212.83,352.57,59.996,1462018503,"201051344000890","219011344069620",31.09,11.30,0,333.03,373.01,51.1,47.4,0.402,389858.0,389858.0,33350,0,0,0,L,1122011218,0,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018515,450002.00
04/30/2016 08:15,2,1.619,ACTIVE,213.29,353.17,59.965,1462018503,"201051344000438","219011344069620",30.87,10.30,0,334.24,373.91,50.7,47.0,0.411,392016.1,392016.1,33354,0,0,0,L,1122011218,0,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018516,450003.00
04/30/2016 08:15,2,1.572,ACTIVE,213.29,352.87,59.975,1462018503,"201051344000417","219011344069620",30.99,11.00,0,333.33,371.51,49.3,45.7,0.402,385005.8,385005.8,33509,0,0,0,L,1122011218,0,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018517,450004.00
04/30/2016 08:15,2,1.324,ACTIVE,211.70,350.17,59.970,1462018503,"274151322000083","219011344069620",30.36,12.00,0,334.84,360.38,40.7,37.4,0.278,656380.6,656380.6,22337,0,0,0,L,1151911521,0,121.33,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018518,450005.00
04/30/2016 08:15,2,1.531,ACTIVE,212.38,344.76,59.981,1462018503,"274151322000076","219011344069620",31.45,12.30,0,335.14,364.89,48.9,45.2,0.336,698442.7,698442.7,22332,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018519,450006.00
04/30/2016 08:15,2,1.619,ACTIVE,213.06,353.17,59.970,1462018503,"201051344000868","219011344069620",30.71,10.70,0,334.54,373.01,50.4,46.8,0.402,378556.7,378556.7,28586,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018520,450007.00
04/30/2016 08:15,2,1.416,ACTIVE,211.70,349.86,59.959,1462018503,"274151322000095","219011344069620",31.33,11.30,0,333.63,363.39,45.0,41.5,0.301,691357.0,691357.0,22236,0,0,0,L,1151911521,0,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018521,450008.00
04/30/2016 08:15,2,1.643,ACTIVE,213.51,354.97,59.965,1462018503,"201051344000988","219011344069620",30.69,11.00,0,334.54,377.22,51.1,47.4,0.429,375903.3,375903.3,28878,0,0,0,L,1122011218,0,121.55,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018522,450009.00
04/30/2016 08:15,2,1.549,ACTIVE,213.06,351.67,59.996,1462018503,"201051344001025","219011344069620",30.83,10.70,0,332.73,372.11,48.4,44.8,0.384,389603.5,389603.5,33395,0,0,0,L,1122011218,0,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018523,450010.00
04/30/2016 08:15,2,1.547,ACTIVE,213.29,353.47,59.959,1462018503,"201051344000458","219011344069620",30.97,12.00,0,336.04,372.41,48.6,45.0,0.407,386576.0,386576.0,28799,0,0,0,L,1122011218,0,121.78,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018524,450011.00
04/30/2016 08:15,2,1.582,ACTIVE,213.96,354.37,59.959,1462018503,"201051344000853","219011344069620",30.63,11.00,0,337.24,376.31,49.1,45.5,0.402,385028.5,385028.5,28396,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018525,450012.00
04/30/2016 08:15,2,1.539,ACTIVE,213.29,353.17,59.970,1462018503,"201051344000685","219011344069620",31.17,10.70,0,333.03,372.11,48.7,45.0,0.411,391539.0,391539.0,33226,0,0,0,L,1122011218,0,122.91,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018526,450013.00
04/30/2016 08:15,2,1.504,ACTIVE,213.51,352.27,59.970,1462018503,"201051344000917","219011344069620",30.85,11.70,0,333.03,371.51,47.0,43.4,0.380,388525.1,388525.1,33230,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018527,450014.00
04/30/2016 08:15,2,1.484,ACTIVE,213.29,351.67,59.965,1462018503,"201051344001145","219011344069620",30.83,10.70,0,333.63,371.21,46.4,42.9,0.371,393712.3,393712.3,33087,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018528,450015.00
04/30/2016 08:15,2,1.584,ACTIVE,213.51,353.17,59.917,1462018503,"201051344000651","219011344069620",30.81,10.00,0,333.33,372.41,49.5,45.9,0.393,385761.1,385761.1,33451,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018529,450016.00
04/30/2016 08:15,2,1.406,ACTIVE,211.48,352.57,59.949,1462018503,"274151322000088","219011344069620",29.90,12.70,0,333.93,361.59,42.6,39.2,0.274,635248.2,635248.2,22015,0,0,0,L,1151911521,0,122.23,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018529,450017.00
04/30/2016 08:15,2,0.920,ACTIVE,212.38,444.24,59.970,1462018503,"274151322000068","219011344069620",41.69,14.70,0,334.24,460.78,38.8,35.5,0.243,532207.1,532207.1,23428,0,0,0,L,1151911521,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018531,450018.00
04/30/2016 08:15,2,1.553,ACTIVE,213.06,351.67,59.954,1462018503,"201051344001135","219011344069620",30.81,10.70,0,334.24,371.81,48.5,44.9,0.398,382014.2,382014.2,33404,0,0,0,L,1122011218,0,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018532,450019.00
04/30/2016 08:15,2,1.621,ACTIVE,212.83,352.87,60.002,1462018503,"201051344000594","219011344069620",30.89,11.00,0,333.63,373.31,50.8,47.1,0.398,389945.0,389945.0,28839,0,0,0,L,1122011218,0,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018533,450020.00
04/30/2016 08:15,2,1.621,ACTIVE,213.29,353.17,59.970,1462018503,"201051344001203","219011344069620",30.91,11.00,0,334.54,374.81,50.8,47.1,0.411,388680.3,388680.3,33405,0,0,0,L,1122011218,0,122.46,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018534,450021.00
04/30/2016 08:15,2,1.396,ACTIVE,211.93,352.57,59.965,1462018503,"274151322000054","219011344069620",30.34,12.70,0,333.63,362.19,43.0,39.6,0.287,649130.4,649130.4,22042,0,0,0,L,1151911521,0,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018535,450022.00
04/30/2016 08:15,2,1.617,ACTIVE,213.51,353.47,59.996,1462018503,"201051344000867","219011344069620",30.75,11.70,0,334.54,372.71,50.4,46.7,0.411,377877.4,377877.4,28845,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018535,450023.00
04/30/2016 08:15,2,1.703,ACTIVE,213.29,354.67,59.959,1462018503,"201051344001093","219011344069620",31.07,11.70,0,333.63,374.51,53.6,49.8,0.415,387478.8,387478.8,33278,0,0,0,L,1122011218,0,122.01,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018536,450024.00
04/30/2016 08:15,2,1.580,ACTIVE,213.29,354.37,59.959,1462018503,"201051344000900","219011344069620",30.81,11.00,0,334.54,373.61,49.4,45.7,0.402,393289.4,393289.4,28225,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018537,450025.00
04/30/2016 08:15,2,1.582,ACTIVE,213.51,352.87,59.949,1462018503,"201051344000648","219011344069620",30.83,10.30,0,335.74,373.61,49.5,45.8,0.393,385771.1,385771.1,28533,0,0,0,L,1122011218,0,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018538,450026.00
04/30/2016 08:15,2,1.584,ACTIVE,213.29,353.17,59.959,1462018503,"201051344000569","219011344069620",30.63,11.00,0,334.84,373.01,49.2,45.5,0.398,394556.9,394556.9,28164,0,0,0,L,1122011218,0,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018539,450027.00
04/30/2016 08:15,2,1.557,ACTIVE,213.29,353.17,59.949,1462018503,"201051344000983","219011344069620",31.15,11.30,0,335.44,373.01,49.1,45.5,0.407,386164.3,386164.3,28631,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018540,450028.00
04/30/2016 08:15,2,1.590,ACTIVE,213.51,353.77,59.991,1462018503,"201051344001158","219011344069620",31.01,10.70,0,335.14,374.51,50.0,46.3,0.415,380830.9,380830.9,28896,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018541,450029.00
04/30/2016 08:15,2,1.594,ACTIVE,213.74,353.77,59.959,1462018503,"201051344000576","219011344069620",30.65,10.70,0,335.44,375.71,49.5,45.9,0.398,387671.1,387671.1,28307,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018542,450030.00
04/30/2016 08:15,2,1.336,ACTIVE,211.70,350.77,59.959,1462018503,"274151322000087","219011344069620",30.45,12.70,0,334.54,360.99,41.2,37.8,0.278,623147.3,623147.3,22122,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462018543,450031.00
04/30/2016 08:30,2,1.879,ACTIVE,213.29,360.69,59.970,1462019404,"274151322000085","219011344069620",30.16,13.30,0,336.64,370.30,57.4,53.5,0.389,651638.1,651638.1,22056,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019406,450032.00
04/30/2016 08:30,2,2.133,ACTIVE,214.64,360.38,59.901,1462019404,"201051344000633","219011344069620",30.81,12.30,0,335.44,389.84,66.5,62.3,0.561,378226.5,378226.5,28916,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019407,450033.00
04/30/2016 08:30,2,2.180,ACTIVE,214.87,360.08,59.912,1462019404,"201051344000469","219011344069620",30.63,12.00,0,335.44,390.74,67.7,63.4,0.561,379507.9,379507.9,28858,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019408,450034.00
04/30/2016 08:30,2,2.020,ACTIVE,213.74,358.88,59.959,1462019404,"201051344000646","219011344069620",31.13,11.70,0,334.24,386.83,63.7,59.5,0.521,383618.5,383618.5,33418,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019409,450035.00
04/30/2016 08:30,2,1.949,ACTIVE,212.16,359.18,59.949,1462019404,"274151322000052","219011344069620",30.55,14.00,0,335.14,372.11,60.4,56.3,0.415,662288.8,662288.8,22274,0,0,0,L,1151911521,0,121.33,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019410,450036.00
04/30/2016 08:30,2,1.988,ACTIVE,214.64,358.88,59.959,1462019404,"201051344000585","219011344069620",30.89,12.70,0,336.64,385.93,62.3,58.2,0.508,389735.9,389735.9,33419,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019411,450037.00
04/30/2016 08:30,2,2.090,ACTIVE,213.96,357.68,59.975,1462019404,"201051344001230","219011344069620",30.91,13.70,0,333.93,383.53,65.5,61.3,0.535,387351.5,387351.5,33214,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019411,450038.00
04/30/2016 08:30,2,2.066,ACTIVE,214.64,359.18,60.007,1462019404,"201051344000582","219011344069620",30.36,12.00,0,336.64,388.64,63.5,59.4,0.508,380928.7,380928.7,33387,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019412,450039.00
04/30/2016 08:30,2,2.180,ACTIVE,213.74,358.88,59.954,1462019404,"201051344000955","219011344069620",31.03,12.30,0,334.24,385.33,68.5,64.2,0.566,392715.8,392715.8,33328,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019413,450040.00
04/30/2016 08:30,2,1.289,ACTIVE,212.83,431.02,59.965,1462019404,"274151322000094","219011344069620",39.98,15.30,0,336.34,468.59,52.4,48.6,0.376,532424.4,532424.4,23222,0,0,0,L,1151911521,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019414,450041.00
04/30/2016 08:30,2,2.113,ACTIVE,214.41,360.69,59.954,1462019404,"201051344000579","219011344069620",31.41,13.00,0,337.24,389.54,67.2,62.9,0.575,393173.1,393173.1,8932,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019415,450042.00
04/30/2016 08:30,2,2.131,ACTIVE,214.19,358.88,59.954,1462019404,"201051344000438","219011344069620",31.19,12.00,0,336.04,389.24,67.3,63.0,0.552,392029.8,392029.8,33355,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019417,450043.00
04/30/2016 08:30,2,2.105,ACTIVE,214.19,357.98,59.938,1462019404,"201051344000417","219011344069620",30.75,12.70,0,335.44,387.14,65.6,61.4,0.548,385019.2,385019.2,33510,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019418,450044.00
04/30/2016 08:30,2,1.840,ACTIVE,213.06,357.98,59.965,1462019404,"274151322000083","219011344069620",30.28,14.00,0,335.74,370.90,56.4,52.5,0.393,656391.7,656391.7,22338,0,0,0,L,1151911521,0,122.01,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019419,450045.00
04/30/2016 08:30,2,2.098,ACTIVE,213.29,351.67,59.954,1462019404,"274151322000076","219011344069620",31.17,14.30,0,337.24,375.11,66.2,62.0,0.473,698456.1,698456.1,22333,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019420,450046.00
04/30/2016 08:30,2,2.164,ACTIVE,214.19,359.48,59.938,1462019404,"201051344000868","219011344069620",30.55,12.30,0,335.14,385.93,67.0,62.8,0.544,378570.4,378570.4,28587,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019421,450047.00
04/30/2016 08:30,2,1.973,ACTIVE,212.83,349.56,59.922,1462019404,"274151322000095","219011344069620",31.19,13.30,0,336.04,372.71,62.3,58.2,0.429,691369.5,691369.5,22237,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019422,450048.00
04/30/2016 08:30,2,2.191,ACTIVE,214.41,363.39,59.975,1462019404,"201051344000988","219011344069620",30.59,12.70,0,335.44,391.34,67.9,63.6,0.575,375917.1,375917.1,28879,0,0,0,L,1122011218,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019423,450049.00
04/30/2016 08:30,2,2.090,ACTIVE,214.19,357.68,59.970,1462019404,"201051344001025","219011344069620",30.65,12.30,0,336.04,387.74,64.9,60.7,0.521,389616.7,389616.7,33396,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019424,450050.00
04/30/2016 08:30,2,2.094,ACTIVE,214.41,359.18,59.996,1462019404,"201051344000458","219011344069620",30.69,13.70,0,336.64,387.14,65.1,60.9,0.548,386589.2,386589.2,28800,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019424,450051.00
04/30/2016 08:30,2,2.107,ACTIVE,215.09,360.38,59.986,1462019404,"201051344000853","219011344069620",30.75,12.30,0,336.04,387.14,65.7,61.4,0.544,385041.9,385041.9,28397,0,0,0,L,1122011218,0,123.14,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019425,450052.00
