ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 08:30,2,2.070,ACTIVE,214.19,359.18,59.954,1462019404,"201051344000685","219011344069620",31.01,12.00,0,335.44,387.14,65.1,60.9,0.552,391552.2,391552.2,33227,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019426,450053.00
04/30/2016 08:30,2,2.049,ACTIVE,214.41,359.78,59.949,1462019404,"201051344000917","219011344069620",30.51,13.30,0,335.14,387.14,63.3,59.2,0.521,388537.9,388537.9,33231,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019427,450054.00
04/30/2016 08:30,2,2.010,ACTIVE,214.19,358.58,59.970,1462019404,"201051344001145","219011344069620",30.87,12.00,0,335.74,386.83,62.9,58.7,0.517,393725.0,393725.0,33088,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019428,450055.00
04/30/2016 08:30,2,2.146,ACTIVE,214.64,359.78,59.928,1462019404,"201051344000651","219011344069620",30.36,12.00,0,336.64,388.64,66.0,61.7,0.539,385774.5,385774.5,33452,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019429,450056.00
04/30/2016 08:30,2,1.910,ACTIVE,212.38,348.36,59.981,1462019404,"274151322000088","219011344069620",30.14,14.00,0,335.44,370.90,58.2,54.3,0.384,635259.9,635259.9,22016,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019430,450057.00
04/30/2016 08:30,2,1.318,ACTIVE,213.29,423.81,59.986,1462019404,"274151322000068","219011344069620",39.58,16.30,0,336.34,474.00,52.8,49.0,0.354,532217.6,532217.6,23429,0,0,0,L,1151911521,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019431,450058.00
04/30/2016 08:30,2,2.066,ACTIVE,213.96,358.58,59.975,1462019404,"201051344001135","219011344069620",30.99,12.00,0,335.44,386.83,64.9,60.7,0.530,382027.3,382027.3,33405,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019432,450059.00
04/30/2016 08:30,2,2.156,ACTIVE,213.96,358.28,59.938,1462019404,"201051344000594","219011344069620",30.89,12.30,0,334.54,385.03,67.5,63.2,0.544,389958.8,389958.8,28840,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019433,450060.00
04/30/2016 08:30,2,2.158,ACTIVE,214.41,360.69,59.975,1462019404,"201051344001203","219011344069620",30.93,13.00,0,336.34,390.74,67.6,63.3,0.566,388694.1,388694.1,33406,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019434,450061.00
04/30/2016 08:30,2,1.904,ACTIVE,212.38,357.98,59.959,1462019404,"274151322000054","219011344069620",30.38,14.70,0,335.44,371.51,58.5,54.6,0.402,649142.1,649142.1,22043,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019435,450062.00
04/30/2016 08:30,2,2.156,ACTIVE,214.41,358.58,59.981,1462019404,"201051344000867","219011344069620",30.67,13.30,0,335.44,386.23,67.0,62.8,0.544,377891.0,377891.0,28846,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019435,450063.00
04/30/2016 08:30,2,2.230,ACTIVE,214.19,361.89,59.975,1462019404,"201051344001093","219011344069620",30.95,13.30,0,336.04,390.74,70.0,65.6,0.557,387493.2,387493.2,33279,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019436,450064.00
04/30/2016 08:30,2,2.135,ACTIVE,214.41,359.48,60.018,1462019404,"201051344000900","219011344069620",30.65,12.30,0,336.34,390.74,66.2,62.0,0.552,393302.9,393302.9,28226,0,0,0,L,1122011218,0,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019437,450065.00
04/30/2016 08:30,2,2.098,ACTIVE,214.64,360.08,59.965,1462019404,"201051344000648","219011344069620",30.99,12.00,0,336.04,389.54,65.9,61.6,0.544,385784.5,385784.5,28534,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019438,450066.00
04/30/2016 08:30,2,2.102,ACTIVE,214.87,358.88,59.996,1462019404,"201051344000569","219011344069620",30.83,12.30,0,334.84,389.54,65.6,61.4,0.539,394570.2,394570.2,28165,0,0,0,L,1122011218,0,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019439,450067.00
04/30/2016 08:30,2,2.104,ACTIVE,214.64,359.48,59.970,1462019404,"201051344000983","219011344069620",30.81,12.70,0,336.04,388.94,65.7,61.5,0.561,386177.6,386177.6,28632,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019440,450068.00
04/30/2016 08:30,2,2.154,ACTIVE,214.64,358.88,60.007,1462019404,"201051344001158","219011344069620",30.53,12.00,0,336.64,390.44,66.7,62.4,0.561,380844.5,380844.5,28897,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019441,450069.00
04/30/2016 08:30,2,2.127,ACTIVE,214.87,360.08,59.965,1462019404,"201051344000576","219011344069620",30.55,12.30,0,336.04,388.94,65.9,61.6,0.552,387684.5,387684.5,28308,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019442,450070.00
04/30/2016 08:30,2,1.850,ACTIVE,212.61,354.67,59.965,1462019404,"274151322000087","219011344069620",30.16,14.70,0,335.74,370.00,56.5,52.6,0.393,623158.6,623158.6,22123,0,0,0,L,1151911521,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019443,450071.00
04/30/2016 08:30,2,2.182,ACTIVE,214.87,360.99,59.970,1462019404,"201051344000645","219011344069620",30.20,13.00,0,336.64,389.84,66.7,62.5,0.539,387305.5,387305.5,28448,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019444,450072.00
04/30/2016 08:30,2,2.191,ACTIVE,213.51,357.98,59.933,1462019404,"201051344000890","219011344069620",30.63,13.30,0,334.84,388.34,68.0,63.7,0.548,389872.3,389872.3,33351,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462019445,450073.00
04/30/2016 08:45,2,2.268,ACTIVE,215.32,361.59,59.970,1462020303,"201051344000645","219011344069620",30.73,15.00,0,323.11,397.96,70.6,66.2,0.570,387321.9,387321.9,28449,0,0,0,L,1122011218,0,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020304,450074.00
04/30/2016 08:45,2,2.111,ACTIVE,212.61,355.58,59.959,1462020303,"274151322000085","219011344069620",29.78,15.30,0,337.24,376.92,63.6,59.5,0.442,651653.0,651653.0,22057,0,0,0,L,1151911521,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020305,450075.00
04/30/2016 08:45,2,2.301,ACTIVE,215.09,360.38,59.922,1462020303,"201051344000633","219011344069620",30.40,14.00,0,322.51,398.26,70.9,66.5,0.579,378243.7,378243.7,28917,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020306,450076.00
04/30/2016 08:45,2,2.314,ACTIVE,214.87,360.08,59.954,1462020303,"201051344000469","219011344069620",30.43,13.30,0,318.61,398.56,71.4,67.0,0.601,379525.3,379525.3,28859,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020307,450077.00
04/30/2016 08:45,2,2.234,ACTIVE,213.51,359.78,59.938,1462020303,"201051344000646","219011344069620",30.55,13.00,0,337.24,394.95,69.1,64.8,0.583,383635.0,383635.0,33419,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020308,450078.00
04/30/2016 08:45,2,2.156,ACTIVE,212.16,356.48,60.007,1462020303,"274151322000052","219011344069620",30.30,15.50,0,336.04,378.42,66.2,62.0,0.460,662304.5,662304.5,22275,0,0,0,L,1151911521,0,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020309,450079.00
04/30/2016 08:45,2,2.199,ACTIVE,214.41,360.99,59.965,1462020303,"201051344000585","219011344069620",30.67,14.00,0,336.64,395.25,68.4,64.1,0.552,389752.1,389752.1,33420,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020310,450080.00
04/30/2016 08:45,2,2.236,ACTIVE,213.96,358.28,59.959,1462020303,"201051344001230","219011344069620",30.53,15.30,0,336.04,391.94,69.2,64.9,0.566,387368.4,387368.4,33215,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020311,450081.00
04/30/2016 08:45,2,2.215,ACTIVE,214.87,363.99,59.891,1462020303,"201051344000582","219011344069620",30.34,13.70,0,336.64,397.35,68.1,63.8,0.557,380945.1,380945.1,33388,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020312,450082.00
04/30/2016 08:45,2,2.316,ACTIVE,213.74,359.48,60.018,1462020303,"201051344000955","219011344069620",30.75,14.00,0,319.81,394.65,72.2,67.7,0.605,392733.5,392733.5,33329,0,0,0,L,1122011218,0,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020313,450083.00
04/30/2016 08:45,2,1.406,ACTIVE,212.83,440.04,59.959,1462020303,"274151322000094","219011344069620",40.30,16.70,0,407.57,474.00,57.7,53.8,0.398,532438.1,532438.1,23223,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020314,450084.00
04/30/2016 08:45,2,2.303,ACTIVE,214.87,363.39,59.933,1462020303,"201051344000579","219011344069620",30.59,14.30,0,322.21,396.45,71.3,66.9,0.614,393190.5,393190.5,8933,0,0,0,L,1122011218,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020315,450085.00
04/30/2016 08:45,2,2.314,ACTIVE,213.74,358.28,59.970,1462020303,"201051344000890","219011344069620",30.42,15.00,0,320.71,396.45,71.3,66.9,0.575,389889.2,389889.2,33352,0,0,0,L,1122011218,0,122.68,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020316,450086.00
04/30/2016 08:45,2,2.275,ACTIVE,214.19,359.78,60.034,1462020303,"201051344000438","219011344069620",30.93,13.30,0,320.41,397.05,71.3,66.9,0.601,392047.1,392047.1,33356,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020317,450087.00
04/30/2016 08:45,2,2.285,ACTIVE,214.19,359.48,59.954,1462020303,"201051344000417","219011344069620",30.20,14.00,0,336.94,396.15,69.9,65.6,0.583,385036.0,385036.0,33511,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020318,450088.00
04/30/2016 08:45,2,2.041,ACTIVE,212.16,348.96,59.901,1462020303,"274151322000083","219011344069620",30.30,15.30,0,336.34,376.31,62.6,58.5,0.455,656406.5,656406.5,22339,0,0,0,L,1151911521,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020318,450089.00
04/30/2016 08:45,2,2.258,ACTIVE,213.29,360.99,59.996,1462020303,"274151322000076","219011344069620",31.17,16.00,0,330.33,384.43,71.3,66.9,0.495,698473.3,698473.3,22334,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020319,450090.00
04/30/2016 08:45,2,2.316,ACTIVE,214.41,359.18,59.965,1462020303,"201051344000868","219011344069620",30.24,14.30,0,318.61,397.66,71.0,66.6,0.575,378587.5,378587.5,28588,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020320,450091.00
04/30/2016 08:45,2,2.205,ACTIVE,212.38,362.79,59.965,1462020303,"274151322000095","219011344069620",30.59,15.30,0,336.34,379.62,68.4,64.1,0.468,691385.7,691385.7,22238,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020321,450092.00
04/30/2016 08:45,2,2.340,ACTIVE,214.64,361.89,60.002,1462020303,"201051344000988","219011344069620",30.26,14.00,0,318.61,397.05,71.7,67.3,0.597,375934.5,375934.5,28880,0,0,0,L,1122011218,0,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020322,450093.00
04/30/2016 08:45,2,2.258,ACTIVE,214.19,360.99,59.917,1462020303,"201051344001025","219011344069620",30.73,14.00,0,337.84,397.05,70.3,65.9,0.544,389633.5,389633.5,33397,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020323,450094.00
04/30/2016 08:45,2,2.250,ACTIVE,214.64,358.58,59.954,1462020303,"201051344000458","219011344069620",30.65,15.30,0,335.74,397.35,69.8,65.5,0.575,386605.9,386605.9,28801,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020324,450095.00
04/30/2016 08:45,2,2.279,ACTIVE,215.09,360.38,59.928,1462020303,"201051344000853","219011344069620",30.47,14.00,0,334.84,396.15,70.3,65.9,0.579,385058.8,385058.8,28398,0,0,0,L,1122011218,0,122.91,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020325,450096.00
04/30/2016 08:45,2,2.252,ACTIVE,214.19,360.99,59.917,1462020303,"201051344000685","219011344069620",30.71,13.70,0,336.64,395.55,70.1,65.7,0.592,391569.0,391569.0,33228,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020326,450097.00
04/30/2016 08:45,2,2.201,ACTIVE,214.19,360.08,59.965,1462020303,"201051344000917","219011344069620",30.59,14.70,0,336.34,395.55,68.2,63.9,0.561,388554.2,388554.2,33232,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020327,450098.00
04/30/2016 08:45,2,2.191,ACTIVE,213.96,360.99,59.938,1462020303,"201051344001145","219011344069620",30.71,13.30,0,336.94,394.65,68.2,63.9,0.575,393741.2,393741.2,33089,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020328,450099.00
04/30/2016 08:45,2,2.273,ACTIVE,214.41,361.89,59.938,1462020303,"201051344000651","219011344069620",30.83,13.30,0,336.34,398.56,71.0,66.6,0.566,385791.5,385791.5,33453,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020329,450100.00
04/30/2016 08:45,2,2.109,ACTIVE,211.48,352.27,59.949,1462020303,"274151322000088","219011344069620",29.78,15.30,0,336.34,377.22,63.6,59.5,0.420,635274.9,635274.9,22017,0,0,0,L,1151911521,0,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020329,450101.00
04/30/2016 08:45,2,1.342,ACTIVE,213.29,447.55,59.949,1462020303,"274151322000068","219011344069620",42.24,17.50,0,410.88,475.50,56.0,52.1,0.362,532231.3,532231.3,23430,0,0,0,L,1151911521,0,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020330,450102.00
04/30/2016 08:45,2,2.270,ACTIVE,213.96,359.48,59.991,1462020303,"201051344001135","219011344069620",30.57,13.30,0,337.54,395.25,70.3,65.9,0.575,382044.1,382044.1,33406,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020331,450103.00
04/30/2016 08:45,2,2.314,ACTIVE,213.74,360.08,60.007,1462020303,"201051344000594","219011344069620",30.75,14.00,0,319.81,396.45,72.1,67.6,0.579,389976.2,389976.2,28841,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020332,450104.00
04/30/2016 08:45,2,2.293,ACTIVE,214.41,362.49,59.938,1462020303,"201051344001203","219011344069620",30.83,15.00,0,319.51,398.56,71.7,67.2,0.601,388711.4,388711.4,33407,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020333,450105.00
04/30/2016 08:45,2,2.121,ACTIVE,212.16,349.26,59.933,1462020303,"274151322000054","219011344069620",30.00,15.50,0,336.64,378.12,64.4,60.2,0.433,649157.3,649157.3,22044,0,0,0,L,1151911521,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020334,450106.00
04/30/2016 08:45,2,2.266,ACTIVE,214.41,358.58,59.975,1462020303,"201051344000867","219011344069620",30.73,15.00,0,321.31,396.75,70.5,66.2,0.575,377908.2,377908.2,28847,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020335,450107.00
04/30/2016 08:45,2,2.312,ACTIVE,214.19,360.69,59.944,1462020303,"201051344001093","219011344069620",30.87,15.30,0,322.51,397.35,72.4,67.9,0.579,387511.0,387511.0,33280,0,0,0,L,1122011218,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020336,450108.00
04/30/2016 08:45,2,2.258,ACTIVE,214.19,359.78,59.996,1462020303,"201051344000900","219011344069620",30.34,14.00,0,333.93,399.76,69.4,65.1,0.575,393319.9,393319.9,28227,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020337,450109.00
04/30/2016 08:45,2,2.266,ACTIVE,214.41,358.88,59.922,1462020303,"201051344000648","219011344069620",30.18,13.70,0,336.04,399.46,69.3,64.9,0.566,385801.4,385801.4,28535,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020338,450110.00
04/30/2016 08:45,2,2.236,ACTIVE,214.41,360.38,59.922,1462020303,"201051344000569","219011344069620",30.51,13.70,0,335.14,397.35,69.0,64.7,0.539,394587.1,394587.1,28166,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020339,450111.00
04/30/2016 08:45,2,2.217,ACTIVE,214.41,359.78,59.954,1462020303,"201051344000983","219011344069620",30.69,14.30,0,335.44,397.96,69.0,64.6,0.583,386194.5,386194.5,28633,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020340,450112.00
04/30/2016 08:45,2,2.264,ACTIVE,214.64,360.08,59.991,1462020303,"201051344001158","219011344069620",30.30,13.30,0,319.21,398.86,69.5,65.1,0.583,380861.5,380861.5,28898,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020341,450113.00
04/30/2016 08:45,2,2.209,ACTIVE,214.87,360.69,60.007,1462020303,"201051344000576","219011344069620",30.65,14.30,0,334.24,397.96,68.6,64.3,0.561,387701.4,387701.4,28309,0,0,0,L,1122011218,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020342,450114.00
04/30/2016 08:45,2,2.049,ACTIVE,212.38,360.69,59.954,1462020303,"274151322000087","219011344069620",29.74,16.30,0,335.74,376.31,61.7,57.6,0.420,623173.2,623173.2,22124,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462020343,450115.00
04/30/2016 09:00,2,2.195,ACTIVE,214.41,359.48,59.917,1462021204,"201051344000645","219011344069620",30.18,16.30,0,324.92,398.26,67.1,62.9,0.539,387339.2,387339.2,28450,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021205,450116.00
04/30/2016 09:00,2,2.033,ACTIVE,212.61,362.49,59.944,1462021204,"274151322000085","219011344069620",29.20,16.30,0,330.63,391.64,60.1,56.1,0.415,651668.5,651668.5,22058,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021206,450117.00
04/30/2016 09:00,2,2.209,ACTIVE,214.19,359.78,59.965,1462021204,"201051344000633","219011344069620",30.18,15.30,0,323.41,397.66,67.5,63.3,0.575,378261.1,378261.1,28918,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021207,450118.00
04/30/2016 09:00,2,2.199,ACTIVE,214.41,358.88,59.912,1462021204,"201051344000469","219011344069620",30.57,14.00,0,318.30,398.26,68.2,63.9,0.570,379542.9,379542.9,28860,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021208,450119.00
04/30/2016 09:00,2,2.143,ACTIVE,213.06,357.68,59.912,1462021204,"201051344000646","219011344069620",30.67,14.00,0,318.61,395.25,66.7,62.4,0.561,383652.1,383652.1,33420,0,0,0,L,1122011218,0,122.23,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021209,450120.00
04/30/2016 09:00,2,2.074,ACTIVE,211.70,359.78,59.949,1462021204,"274151322000052","219011344069620",30.20,17.00,0,328.82,391.94,63.4,59.3,0.424,662320.7,662320.7,22276,0,0,0,L,1151911521,0,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021210,450121.00
04/30/2016 09:00,2,2.141,ACTIVE,213.96,359.48,59.886,1462021204,"201051344000585","219011344069620",30.75,15.30,0,319.51,396.75,66.7,62.4,0.548,389769.2,389769.2,33421,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021211,450122.00
04/30/2016 09:00,2,2.123,ACTIVE,213.29,357.38,59.949,1462021204,"201051344001230","219011344069620",30.67,16.00,0,318.91,392.55,66.0,61.8,0.548,387385.5,387385.5,33216,0,0,0,L,1122011218,0,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021212,450123.00
04/30/2016 09:00,2,2.137,ACTIVE,214.19,358.58,59.991,1462021204,"201051344000582","219011344069620",30.32,15.00,0,320.71,397.96,65.6,61.4,0.535,380962.0,380962.0,33389,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021212,450124.00
04/30/2016 09:00,2,2.219,ACTIVE,213.06,358.58,59.912,1462021204,"201051344000955","219011344069620",30.63,14.70,0,319.81,394.95,68.8,64.5,0.570,392751.3,392751.3,33330,0,0,0,L,1122011218,0,121.55,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021213,450125.00
04/30/2016 09:00,2,1.309,ACTIVE,212.16,438.83,59.959,1462021204,"274151322000094","219011344069620",41.61,17.50,0,407.27,472.50,54.1,50.3,0.362,532452.4,532452.4,23224,0,0,0,L,1151911521,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021214,450126.00
04/30/2016 09:00,2,2.197,ACTIVE,213.96,358.58,59.970,1462021204,"201051344000579","219011344069620",30.73,15.30,0,320.71,397.66,68.3,64.0,0.566,393208.1,393208.1,8934,0,0,0,L,1122011218,0,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021215,450127.00
04/30/2016 09:00,2,2.215,ACTIVE,213.06,356.78,59.949,1462021204,"201051344000890","219011344069620",30.34,15.80,0,320.11,395.25,68.0,63.8,0.544,389906.7,389906.7,33353,0,0,0,L,1122011218,0,122.23,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021216,450128.00
04/30/2016 09:00,2,2.189,ACTIVE,213.51,358.58,59.954,1462021204,"201051344000438","219011344069620",30.73,14.30,0,318.91,397.05,68.1,63.8,0.570,392064.7,392064.7,33357,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021217,450129.00
04/30/2016 09:00,2,2.174,ACTIVE,213.51,357.68,59.949,1462021204,"201051344000417","219011344069620",30.43,15.30,0,318.91,395.85,67.0,62.7,0.557,385053.3,385053.3,33512,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021218,450130.00
04/30/2016 09:00,2,1.994,ACTIVE,212.16,354.07,59.949,1462021204,"274151322000083","219011344069620",30.26,16.70,0,329.43,381.12,61.1,57.1,0.433,656422.0,656422.0,22340,0,0,0,L,1151911521,0,121.55,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021219,450131.00
04/30/2016 09:00,2,2.195,ACTIVE,212.83,354.97,59.944,1462021204,"274151322000076","219011344069620",30.67,17.30,0,329.73,385.93,68.2,63.9,0.473,698490.9,698490.9,22335,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021220,450132.00
04/30/2016 09:00,2,2.180,ACTIVE,213.51,357.98,59.944,1462021204,"201051344000868","219011344069620",30.26,15.00,0,321.31,395.85,66.8,62.6,0.539,378605.0,378605.0,28589,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021221,450133.00
04/30/2016 09:00,2,2.125,ACTIVE,211.93,354.07,59.944,1462021204,"274151322000095","219011344069620",30.65,16.70,0,330.33,380.82,65.9,61.7,0.451,691402.7,691402.7,22239,0,0,0,L,1151911521,0,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021222,450134.00
04/30/2016 09:00,2,2.203,ACTIVE,213.96,358.58,59.928,1462021204,"201051344000988","219011344069620",30.16,15.30,0,321.31,398.26,67.3,63.1,0.561,375952.1,375952.1,28881,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021222,450135.00
04/30/2016 09:00,2,2.139,ACTIVE,213.51,357.98,59.991,1462021204,"201051344001025","219011344069620",30.85,15.50,0,321.31,396.15,67.0,62.7,0.548,389650.8,389650.8,33398,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021223,450136.00
04/30/2016 09:00,2,2.168,ACTIVE,213.96,359.48,59.901,1462021204,"201051344000458","219011344069620",30.12,16.30,0,319.51,397.05,66.2,61.9,0.570,386623.1,386623.1,28802,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021224,450137.00
04/30/2016 09:00,2,2.158,ACTIVE,214.64,361.59,59.944,1462021204,"201051344000853","219011344069620",30.43,15.30,0,322.21,396.45,66.6,62.4,0.539,385076.1,385076.1,28399,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021225,450138.00
04/30/2016 09:00,2,2.166,ACTIVE,213.51,359.18,59.944,1462021204,"201051344000685","219011344069620",30.42,14.70,0,319.21,397.05,66.7,62.5,0.575,391586.2,391586.2,33229,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021226,450139.00
04/30/2016 09:00,2,2.090,ACTIVE,213.74,359.18,59.949,1462021204,"201051344000917","219011344069620",30.59,15.80,0,318.91,395.55,64.8,60.6,0.548,388571.0,388571.0,33233,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021227,450140.00
04/30/2016 09:00,2,2.096,ACTIVE,213.29,357.38,59.928,1462021204,"201051344001145","219011344069620",30.69,14.70,0,318.30,395.85,65.2,61.0,0.539,393757.9,393757.9,33090,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021228,450141.00
04/30/2016 09:00,2,2.193,ACTIVE,213.96,359.18,59.938,1462021204,"201051344000651","219011344069620",30.36,15.00,0,320.71,396.45,67.5,63.2,0.552,385808.9,385808.9,33454,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021229,450142.00
04/30/2016 09:00,2,2.018,ACTIVE,211.70,348.06,59.970,1462021204,"274151322000088","219011344069620",29.68,16.30,0,328.82,381.12,60.7,56.7,0.411,635290.4,635290.4,22018,0,0,0,L,1151911521,0,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021230,450143.00
04/30/2016 09:00,2,1.383,ACTIVE,213.51,435.53,59.944,1462021204,"274151322000068","219011344069620",40.41,18.70,0,409.68,477.31,56.6,52.7,0.376,532245.5,532245.5,23431,0,0,0,L,1151911521,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021231,450144.00
04/30/2016 09:00,2,2.166,ACTIVE,213.29,357.68,59.886,1462021204,"201051344001135","219011344069620",30.30,14.70,0,319.81,395.25,66.5,62.3,0.544,382061.2,382061.2,33407,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021232,450145.00
04/30/2016 09:00,2,2.160,ACTIVE,213.29,357.98,59.944,1462021204,"201051344000594","219011344069620",30.83,15.30,0,319.51,393.45,67.5,63.2,0.548,389993.8,389993.8,28842,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021233,450146.00
04/30/2016 09:00,2,2.189,ACTIVE,213.74,357.98,59.933,1462021204,"201051344001203","219011344069620",30.14,16.30,0,321.61,397.35,66.8,62.6,0.552,388728.8,388728.8,33408,0,0,0,L,1122011218,0,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021234,450147.00
04/30/2016 09:00,2,2.025,ACTIVE,212.38,361.89,59.933,1462021204,"274151322000054","219011344069620",29.60,16.70,0,328.82,382.33,60.6,56.6,0.420,649172.9,649172.9,22045,0,0,0,L,1151911521,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021235,450148.00
04/30/2016 09:00,2,2.133,ACTIVE,213.96,357.38,59.959,1462021204,"201051344000867","219011344069620",30.53,16.00,0,320.11,396.15,66.0,61.8,0.535,377925.5,377925.5,28848,0,0,0,L,1122011218,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021236,450149.00
04/30/2016 09:00,2,2.133,ACTIVE,213.74,358.88,59.938,1462021204,"201051344001093","219011344069620",30.69,16.30,0,320.11,398.86,66.3,62.1,0.521,387528.6,387528.6,33281,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021237,450150.00
04/30/2016 09:00,2,2.100,ACTIVE,213.74,359.18,59.949,1462021204,"201051344000900","219011344069620",30.42,15.30,0,322.81,397.35,64.7,60.5,0.535,393337.1,393337.1,28228,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021238,450151.00
04/30/2016 09:00,2,2.133,ACTIVE,214.19,357.68,59.975,1462021204,"201051344000648","219011344069620",29.90,15.00,0,319.51,397.05,64.6,60.4,0.526,385818.6,385818.6,28536,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021239,450152.00
04/30/2016 09:00,2,2.100,ACTIVE,213.74,359.18,59.901,1462021204,"201051344000569","219011344069620",30.36,15.00,0,320.41,395.85,64.5,60.3,0.535,394604.3,394604.3,28167,0,0,0,L,1122011218,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021240,450153.00
04/30/2016 09:00,2,2.092,ACTIVE,214.19,358.28,59.938,1462021204,"201051344000983","219011344069620",30.47,15.30,0,320.11,397.05,64.6,60.4,0.544,386211.7,386211.7,28634,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021241,450154.00
04/30/2016 09:00,2,2.115,ACTIVE,214.19,357.98,59.938,1462021204,"201051344001158","219011344069620",30.14,14.70,0,321.91,398.26,64.6,60.4,0.544,380878.8,380878.8,28899,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021242,450155.00
04/30/2016 09:00,2,2.100,ACTIVE,214.41,358.88,59.944,1462021204,"201051344000576","219011344069620",30.08,15.50,0,321.91,396.45,64.0,59.9,0.526,387718.6,387718.6,28310,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021243,450156.00
04/30/2016 09:00,2,1.914,ACTIVE,212.38,354.37,59.949,1462021204,"274151322000087","219011344069620",29.54,17.50,0,329.43,384.13,57.3,53.4,0.389,623188.4,623188.4,22125,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462021244,450157.00
04/30/2016 09:15,2,2.857,ACTIVE,214.87,351.07,59.986,1462022103,"201051344000645","219011344069620",30.65,17.50,0,336.64,398.26,88.8,83.8,0.398,387356.1,387356.1,28451,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022104,450158.00
04/30/2016 09:15,2,2.477,ACTIVE,212.16,355.28,59.981,1462022103,"274151322000085","219011344069620",29.48,17.80,0,336.34,378.12,74.0,69.5,0.508,651683.6,651683.6,22059,0,0,0,L,1151911521,0,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022105,450159.00
04/30/2016 09:15,2,2.816,ACTIVE,214.64,352.27,59.949,1462022103,"201051344000633","219011344069620",30.73,16.30,0,321.31,398.56,87.7,82.7,0.415,378278.0,378278.0,28919,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022106,450160.00
04/30/2016 09:15,2,2.857,ACTIVE,214.87,351.67,60.007,1462022103,"201051344000469","219011344069620",30.85,15.00,0,316.50,398.56,89.3,84.3,0.429,379560.0,379560.0,28861,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022107,450161.00
04/30/2016 09:15,2,2.682,ACTIVE,213.51,348.06,59.975,1462022103,"201051344000646","219011344069620",30.75,15.30,0,334.84,394.35,83.6,78.7,0.398,383668.8,383668.8,33421,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022108,450162.00
04/30/2016 09:15,2,2.502,ACTIVE,211.70,355.88,59.970,1462022103,"274151322000052","219011344069620",30.45,17.80,0,335.14,379.32,77.2,72.6,0.530,662336.7,662336.7,22277,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022109,450163.00
04/30/2016 09:15,2,2.785,ACTIVE,214.41,350.47,59.954,1462022103,"201051344000585","219011344069620",30.87,15.80,0,336.04,395.85,87.1,82.1,0.407,389785.9,389785.9,33422,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022110,450164.00
04/30/2016 09:15,2,2.775,ACTIVE,213.74,349.26,59.970,1462022103,"201051344001230","219011344069620",30.71,16.70,0,334.84,390.44,86.4,81.4,0.398,387402.0,387402.0,33217,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022111,450165.00
04/30/2016 09:15,2,2.889,ACTIVE,214.64,350.47,59.970,1462022103,"201051344000582","219011344069620",30.28,15.80,0,336.94,396.15,88.7,83.6,0.407,380978.5,380978.5,33390,0,0,0,L,1122011218,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022112,450166.00
04/30/2016 09:15,2,3.043,ACTIVE,213.51,349.86,60.023,1462022103,"201051344000955","219011344069620",31.25,16.70,0,318.00,391.34,96.3,91.1,0.446,392768.7,392768.7,33331,0,0,0,L,1122011218,0,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022112,450167.00
04/30/2016 09:15,2,1.883,ACTIVE,212.38,440.94,59.986,1462022103,"274151322000094","219011344069620",40.28,19.30,0,404.87,474.00,76.2,71.7,0.526,532466.4,532466.4,23225,0,0,0,L,1151911521,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022113,450168.00
04/30/2016 09:15,2,3.215,ACTIVE,215.09,352.57,59.975,1462022103,"201051344000579","219011344069620",31.09,16.00,0,319.51,399.46,101.3,95.8,0.477,393225.4,393225.4,8935,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022114,450169.00
04/30/2016 09:15,2,3.264,ACTIVE,213.96,351.07,59.986,1462022103,"201051344000890","219011344069620",30.61,17.00,0,318.91,391.94,101.2,95.7,0.460,389923.9,389923.9,33354,0,0,0,L,1122011218,0,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022115,450170.00
04/30/2016 09:15,2,3.346,ACTIVE,214.64,352.87,59.970,1462022103,"201051344000438","219011344069620",30.91,15.80,0,318.61,395.85,104.8,99.2,0.491,392082.0,392082.0,33358,0,0,0,L,1122011218,0,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022116,450171.00
04/30/2016 09:15,2,3.324,ACTIVE,214.64,352.57,59.991,1462022103,"201051344000417","219011344069620",31.03,16.00,0,319.21,391.34,104.5,98.9,0.499,385070.2,385070.2,33513,0,0,0,L,1122011218,0,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022117,450172.00
04/30/2016 09:15,2,3.074,ACTIVE,212.38,346.56,59.975,1462022103,"274151322000083","219011344069620",30.73,18.30,0,334.54,378.72,95.8,90.5,0.371,656437.5,656437.5,22341,0,0,0,L,1151911521,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022118,450173.00
04/30/2016 09:15,2,3.580,ACTIVE,213.29,357.68,59.981,1462022103,"274151322000076","219011344069620",31.01,19.00,0,329.73,381.42,112.5,106.7,0.446,698508.1,698508.1,22336,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022119,450174.00
04/30/2016 09:15,2,3.346,ACTIVE,214.64,351.97,59.986,1462022103,"201051344000868","219011344069620",30.57,15.80,0,319.21,396.15,103.5,98.0,0.477,378622.0,378622.0,28590,0,0,0,L,1122011218,0,122.23,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022120,450175.00
04/30/2016 09:15,2,3.564,ACTIVE,212.61,360.38,60.002,1462022103,"274151322000095","219011344069620",30.97,19.00,0,329.73,380.22,111.8,106.0,0.424,691419.3,691419.3,22240,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022121,450176.00
04/30/2016 09:15,2,3.354,ACTIVE,215.09,354.37,59.986,1462022103,"201051344000988","219011344069620",30.75,16.30,0,319.81,398.86,104.5,98.9,0.482,375969.3,375969.3,28882,0,0,0,L,1122011218,0,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022122,450177.00
04/30/2016 09:15,2,3.514,ACTIVE,214.87,353.47,59.981,1462022103,"201051344001025","219011344069620",30.83,16.70,0,318.91,394.05,109.8,104.0,0.499,389667.8,389667.8,33399,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022123,450178.00
04/30/2016 09:15,2,3.236,ACTIVE,215.09,352.87,59.970,1462022103,"201051344000458","219011344069620",30.63,17.00,0,336.34,397.66,100.4,95.0,0.482,386640.0,386640.0,28803,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022123,450179.00
04/30/2016 09:15,2,3.240,ACTIVE,216.00,354.67,59.991,1462022103,"201051344000853","219011344069620",30.61,15.80,0,335.14,397.35,100.4,95.0,0.460,385093.1,385093.1,28400,0,0,0,L,1122011218,0,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022124,450180.00
04/30/2016 09:15,2,3.611,ACTIVE,214.19,354.07,59.986,1462022103,"201051344000685","219011344069620",30.95,15.80,0,319.51,393.75,113.2,107.3,0.552,391603.1,391603.1,33230,0,0,0,L,1122011218,0,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022125,450181.00
04/30/2016 09:15,2,3.455,ACTIVE,214.87,354.07,59.991,1462022103,"201051344000917","219011344069620",30.87,17.30,0,336.04,395.25,108.1,102.4,0.504,388587.5,388587.5,33234,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022126,450182.00
04/30/2016 09:15,2,3.564,ACTIVE,214.64,352.87,59.991,1462022103,"201051344001145","219011344069620",30.83,15.00,0,336.94,394.05,111.3,105.5,0.517,393774.5,393774.5,33091,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022127,450183.00
04/30/2016 09:15,2,3.695,ACTIVE,215.32,354.07,59.975,1462022103,"201051344000651","219011344069620",30.95,16.30,0,321.61,397.35,115.9,109.9,0.535,385826.1,385826.1,33455,0,0,0,L,1122011218,0,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022128,450184.00
04/30/2016 09:15,2,3.715,ACTIVE,212.61,351.97,59.986,1462022103,"274151322000088","219011344069620",29.80,18.00,0,334.24,378.72,112.1,106.3,0.420,635305.8,635305.8,22019,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022129,450185.00
04/30/2016 09:15,2,2.537,ACTIVE,213.74,441.54,59.986,1462022103,"274151322000068","219011344069620",40.85,19.80,0,406.07,478.81,106.4,100.8,0.407,532259.8,532259.8,23432,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022130,450186.00
04/30/2016 09:15,2,3.926,ACTIVE,215.09,354.37,59.991,1462022103,"201051344001135","219011344069620",30.73,16.30,0,317.70,394.95,122.2,116.0,0.570,382078.3,382078.3,33408,0,0,0,L,1122011218,0,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022131,450187.00
04/30/2016 09:15,2,3.873,ACTIVE,214.64,354.07,59.991,1462022103,"201051344000594","219011344069620",30.79,16.30,0,316.80,393.15,120.8,114.7,0.557,390011.2,390011.2,28843,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022132,450188.00
04/30/2016 09:15,2,4.074,ACTIVE,215.54,355.88,59.986,1462022103,"201051344001203","219011344069620",30.65,18.00,0,318.91,397.05,126.5,120.2,0.592,388746.1,388746.1,33409,0,0,0,L,1122011218,0,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022133,450189.00
04/30/2016 09:15,2,3.977,ACTIVE,212.61,363.09,59.986,1462022103,"274151322000054","219011344069620",29.86,19.00,0,333.93,380.52,120.2,114.0,0.464,649188.5,649188.5,22046,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022134,450190.00
04/30/2016 09:15,2,3.977,ACTIVE,215.32,354.67,59.986,1462022103,"201051344000867","219011344069620",30.83,17.30,0,320.11,395.85,124.2,118.0,0.570,377942.7,377942.7,28849,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022134,450191.00
04/30/2016 09:15,2,4.203,ACTIVE,215.54,357.08,59.981,1462022103,"201051344001093","219011344069620",30.93,17.30,0,320.41,396.45,131.7,125.2,0.592,387545.9,387545.9,33282,0,0,0,L,1122011218,0,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022135,450192.00
04/30/2016 09:15,2,3.945,ACTIVE,215.77,356.18,59.991,1462022103,"201051344000900","219011344069620",31.11,16.30,0,337.54,397.96,124.4,118.2,0.575,393354.1,393354.1,28229,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022136,450193.00
04/30/2016 09:15,2,4.062,ACTIVE,216.00,357.38,59.975,1462022103,"201051344000648","219011344069620",30.43,16.00,0,337.84,398.56,125.3,119.0,0.566,385835.7,385835.7,28537,0,0,0,L,1122011218,0,122.46,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022137,450194.00
04/30/2016 09:15,2,4.057,ACTIVE,216.22,358.28,59.986,1462022103,"201051344000569","219011344069620",30.65,15.80,0,336.64,397.96,125.9,119.6,0.597,394621.4,394621.4,28168,0,0,0,L,1122011218,0,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022138,450195.00
