ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 09:15,2,4.078,ACTIVE,216.22,357.38,59.944,1462022103,"201051344000983","219011344069620",30.85,16.30,0,336.34,397.05,127.4,121.0,0.601,386228.9,386228.9,28635,0,0,0,L,1122011218,0,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022139,450196.00
04/30/2016 09:15,2,4.184,ACTIVE,216.22,356.18,59.986,1462022103,"201051344001158","219011344069620",30.75,15.80,0,320.41,399.76,130.3,123.8,0.605,380896.2,380896.2,28900,0,0,0,L,1122011218,0,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022140,450197.00
04/30/2016 09:15,2,4.102,ACTIVE,216.22,357.98,59.986,1462022103,"201051344000576","219011344069620",30.61,17.00,0,336.34,397.96,127.1,120.7,0.570,387735.7,387735.7,28311,0,0,0,L,1122011218,0,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022141,450198.00
04/30/2016 09:15,2,3.977,ACTIVE,212.83,360.38,59.975,1462022103,"274151322000087","219011344069620",29.76,19.80,0,335.44,379.02,119.8,113.7,0.455,623203.8,623203.8,22126,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462022142,450199.00
04/30/2016 09:30,2,2.668,ACTIVE,214.87,350.47,59.959,1462023004,"201051344000645","219011344069620",29.44,21.30,0,338.14,393.45,79.5,74.9,0.358,387384.7,387384.7,28452,0,0,0,L,1122011218,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023005,450200.00
04/30/2016 09:30,2,2.369,ACTIVE,212.38,351.37,59.965,1462023004,"274151322000085","219011344069620",28.77,22.50,0,329.73,380.22,69.0,64.6,0.482,651708.8,651708.8,22060,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023006,450201.00
04/30/2016 09:30,2,2.631,ACTIVE,214.41,351.67,59.965,1462023004,"201051344000633","219011344069620",29.82,19.80,0,337.24,394.05,79.4,74.7,0.376,378306.5,378306.5,28920,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023007,450202.00
04/30/2016 09:30,2,2.664,ACTIVE,214.64,350.17,59.959,1462023004,"201051344000469","219011344069620",29.88,19.00,0,337.54,394.35,80.6,75.9,0.380,379588.7,379588.7,28862,0,0,0,L,1122011218,0,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023008,450203.00
04/30/2016 09:30,2,2.561,ACTIVE,212.83,360.69,59.991,1462023004,"201051344000646","219011344069620",29.76,19.80,0,318.30,393.45,77.2,72.5,0.663,383696.5,383696.5,33422,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023008,450204.00
04/30/2016 09:30,2,2.471,ACTIVE,212.16,351.07,59.922,1462023004,"274151322000052","219011344069620",29.26,23.00,0,327.92,380.52,73.2,68.8,0.521,662363.1,662363.1,22278,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023009,450205.00
04/30/2016 09:30,2,2.588,ACTIVE,213.74,360.69,59.975,1462023004,"201051344000585","219011344069620",29.82,21.00,0,318.61,394.65,78.2,73.5,0.658,389813.5,389813.5,33423,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023010,450206.00
04/30/2016 09:30,2,2.557,ACTIVE,213.29,359.48,59.975,1462023004,"201051344001230","219011344069620",29.78,21.00,0,319.21,391.94,77.1,72.5,0.636,387430.0,387430.0,33218,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023011,450207.00
04/30/2016 09:30,2,2.578,ACTIVE,213.96,361.29,59.991,1462023004,"201051344000582","219011344069620",29.52,19.50,0,316.50,396.45,77.1,72.5,0.632,381006.0,381006.0,33391,0,0,0,L,1122011218,0,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023012,450208.00
04/30/2016 09:30,2,2.662,ACTIVE,213.06,348.36,59.970,1462023004,"201051344000955","219011344069620",30.02,20.00,0,334.54,393.75,80.9,76.2,0.384,392797.4,392797.4,33332,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023013,450209.00
04/30/2016 09:30,2,1.584,ACTIVE,212.38,443.94,59.933,1462023004,"274151322000094","219011344069620",40.51,24.00,0,403.97,467.99,65.3,61.1,0.446,532489.8,532489.8,23226,0,0,0,L,1151911521,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023014,450210.00
04/30/2016 09:30,2,2.771,ACTIVE,214.87,351.07,59.965,1462023004,"201051344000579","219011344069620",29.96,20.00,0,338.44,394.35,84.1,79.3,0.393,393254.1,393254.1,8936,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023015,450211.00
04/30/2016 09:30,2,2.713,ACTIVE,213.29,348.06,59.954,1462023004,"201051344000890","219011344069620",29.46,20.00,0,319.81,394.05,81.0,76.2,0.367,389952.3,389952.3,33355,0,0,0,L,1122011218,0,122.46,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023016,450212.00
04/30/2016 09:30,2,2.680,ACTIVE,213.74,348.96,59.965,1462023004,"201051344000438","219011344069620",30.14,19.80,0,321.91,395.25,81.8,77.0,0.389,392110.4,392110.4,33359,0,0,0,L,1122011218,0,122.68,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023017,450213.00
04/30/2016 09:30,2,2.699,ACTIVE,213.74,350.17,59.991,1462023004,"201051344000417","219011344069620",29.52,21.00,0,317.10,393.15,80.7,76.0,0.380,385098.0,385098.0,33514,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023018,450214.00
04/30/2016 09:30,2,2.486,ACTIVE,212.38,349.86,59.981,1462023004,"274151322000083","219011344069620",29.34,23.00,0,327.62,380.22,73.9,69.4,0.521,656463.0,656463.0,22342,0,0,0,L,1151911521,0,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023019,450215.00
04/30/2016 09:30,2,2.721,ACTIVE,212.61,354.97,59.944,1462023004,"274151322000076","219011344069620",29.94,24.50,0,331.83,380.22,82.5,77.7,0.327,698536.7,698536.7,22337,0,0,0,L,1151911521,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023020,450216.00
04/30/2016 09:30,2,2.990,ACTIVE,214.41,350.77,59.959,1462023004,"201051344000868","219011344069620",29.28,19.80,0,335.14,394.65,88.8,83.8,0.407,378650.5,378650.5,28591,0,0,0,L,1122011218,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023021,450217.00
04/30/2016 09:30,2,2.674,ACTIVE,211.93,343.85,59.949,1462023004,"274151322000095","219011344069620",29.86,23.00,0,328.52,379.32,80.9,76.1,0.309,691447.0,691447.0,22241,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023022,450218.00
04/30/2016 09:30,2,3.021,ACTIVE,215.09,353.47,59.949,1462023004,"201051344000988","219011344069620",29.76,20.30,0,337.24,394.95,91.1,86.0,0.420,375998.0,375998.0,28883,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023022,450219.00
04/30/2016 09:30,2,2.936,ACTIVE,213.96,348.96,59.944,1462023004,"201051344001025","219011344069620",29.50,21.30,0,318.61,393.75,87.8,82.8,0.402,389695.8,389695.8,33400,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023023,450220.00
04/30/2016 09:30,2,3.025,ACTIVE,215.09,351.67,59.938,1462023004,"201051344000458","219011344069620",30.18,21.30,0,338.74,392.85,92.5,87.3,0.446,386668.1,386668.1,28804,0,0,0,L,1122011218,0,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023025,450221.00
04/30/2016 09:30,2,3.109,ACTIVE,215.77,354.37,59.996,1462023004,"201051344000853","219011344069620",29.84,19.80,0,338.74,394.05,94.0,88.8,0.442,385121.5,385121.5,28401,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023025,450222.00
04/30/2016 09:30,2,2.893,ACTIVE,213.74,349.56,59.954,1462023004,"201051344000685","219011344069620",30.16,19.00,0,316.50,393.45,88.4,83.4,0.429,391631.1,391631.1,33231,0,0,0,L,1122011218,0,123.14,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023026,450223.00
04/30/2016 09:30,2,2.916,ACTIVE,214.19,350.17,59.954,1462023004,"201051344000917","219011344069620",29.70,20.00,0,318.91,393.45,87.8,82.8,0.407,388614.9,388614.9,33235,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023027,450224.00
04/30/2016 09:30,2,2.904,ACTIVE,213.74,350.17,59.965,1462023004,"201051344001145","219011344069620",29.82,18.70,0,320.11,393.15,87.7,82.7,0.411,393801.9,393801.9,33092,0,0,0,L,1122011218,0,122.46,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023028,450225.00
04/30/2016 09:30,2,3.023,ACTIVE,214.41,350.77,59.970,1462023004,"201051344000651","219011344069620",29.70,20.30,0,321.91,395.55,91.0,85.9,0.420,385854.2,385854.2,33456,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023029,450226.00
04/30/2016 09:30,2,2.703,ACTIVE,211.93,351.97,59.954,1462023004,"274151322000088","219011344069620",28.65,22.30,0,330.03,379.62,78.4,73.7,0.539,635331.1,635331.1,22020,0,0,0,L,1151911521,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023030,450227.00
04/30/2016 09:30,2,1.852,ACTIVE,213.29,426.21,59.959,1462023004,"274151322000068","219011344069620",39.10,24.50,0,406.37,470.69,73.2,68.7,0.504,532283.2,532283.2,23433,0,0,0,L,1151911521,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023031,450228.00
04/30/2016 09:30,2,2.943,ACTIVE,213.96,348.36,59.970,1462023004,"201051344001135","219011344069620",29.92,19.80,0,320.11,393.15,89.3,84.2,0.415,382106.0,382106.0,33409,0,0,0,L,1122011218,0,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023032,450229.00
04/30/2016 09:30,2,3.049,ACTIVE,214.19,351.37,59.996,1462023004,"201051344000594","219011344069620",29.96,19.80,0,334.54,395.55,92.5,87.3,0.424,390039.9,390039.9,28844,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023033,450230.00
04/30/2016 09:30,2,3.002,ACTIVE,214.41,350.17,60.002,1462023004,"201051344001203","219011344069620",29.60,21.50,0,320.71,395.85,90.0,84.9,0.424,388774.5,388774.5,33410,0,0,0,L,1122011218,0,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023034,450231.00
04/30/2016 09:30,2,2.693,ACTIVE,211.93,348.96,59.933,1462023004,"274151322000054","219011344069620",28.75,23.00,0,328.82,380.52,78.3,73.7,0.530,649213.9,649213.9,22047,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023035,450232.00
04/30/2016 09:30,2,2.938,ACTIVE,214.64,351.07,59.970,1462023004,"201051344000867","219011344069620",30.00,21.50,0,337.84,393.45,89.1,84.1,0.407,377971.1,377971.1,28850,0,0,0,L,1122011218,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023036,450233.00
04/30/2016 09:30,2,2.918,ACTIVE,213.96,350.47,60.002,1462023004,"201051344001093","219011344069620",30.02,21.80,0,319.21,394.65,88.8,83.8,0.407,387574.4,387574.4,33283,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023037,450234.00
04/30/2016 09:30,2,2.955,ACTIVE,214.64,351.07,59.959,1462023004,"201051344000900","219011344069620",29.80,20.00,0,338.14,394.65,89.2,84.1,0.415,393382.6,393382.6,28230,0,0,0,L,1122011218,0,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023038,450235.00
04/30/2016 09:30,2,2.906,ACTIVE,214.64,350.77,59.965,1462023004,"201051344000648","219011344069620",30.02,19.80,0,338.74,394.05,88.5,83.5,0.411,385863.7,385863.7,28538,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023039,450236.00
04/30/2016 09:30,2,2.928,ACTIVE,214.87,351.97,59.965,1462023004,"201051344000569","219011344069620",30.08,19.80,0,337.84,393.15,89.1,84.1,0.420,394649.5,394649.5,28169,0,0,0,L,1122011218,0,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023040,450237.00
04/30/2016 09:30,2,2.992,ACTIVE,214.87,351.07,59.965,1462023004,"201051344000983","219011344069620",29.66,20.30,0,337.84,393.45,89.9,84.9,0.433,386257.0,386257.0,28636,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023040,450238.00
04/30/2016 09:30,2,3.023,ACTIVE,215.09,351.37,59.965,1462023004,"201051344001158","219011344069620",29.40,19.50,0,338.44,394.05,90.1,85.0,0.420,380924.3,380924.3,28901,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023041,450239.00
04/30/2016 09:30,2,2.959,ACTIVE,215.32,353.17,59.965,1462023004,"201051344000576","219011344069620",30.04,20.30,0,338.14,393.75,90.0,84.9,0.415,387763.7,387763.7,28312,0,0,0,L,1122011218,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023042,450240.00
04/30/2016 09:30,2,2.693,ACTIVE,212.38,351.37,59.981,1462023004,"274151322000087","219011344069620",28.73,23.80,0,329.73,379.62,78.3,73.7,0.539,623228.4,623228.4,22127,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023043,450241.00
04/30/2016 09:45,2,3.412,ACTIVE,215.54,352.57,59.981,1462023903,"201051344000645","219011344069620",29.72,22.30,0,320.71,398.56,102.8,97.2,0.468,387408.9,387408.9,28453,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023904,450242.00
04/30/2016 09:45,2,2.639,ACTIVE,212.38,350.47,59.975,1462023903,"274151322000085","219011344069620",28.86,24.00,0,327.62,379.92,77.1,72.5,0.535,651730.4,651730.4,22061,0,0,0,L,1151911521,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023905,450243.00
04/30/2016 09:45,2,3.617,ACTIVE,215.54,354.97,59.975,1462023903,"201051344000633","219011344069620",30.24,21.00,0,337.84,398.26,110.9,105.1,0.535,378330.8,378330.8,28921,0,0,0,L,1122011218,0,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023906,450244.00
04/30/2016 09:45,2,4.090,ACTIVE,216.22,356.48,59.986,1462023903,"201051344000469","219011344069620",30.16,19.30,0,337.54,399.16,125.0,118.7,0.588,379613.2,379613.2,28863,0,0,0,L,1122011218,0,122.68,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023907,450245.00
04/30/2016 09:45,2,3.617,ACTIVE,214.41,353.77,59.986,1462023903,"201051344000646","219011344069620",30.51,19.50,0,334.24,396.75,111.8,106.0,0.535,383720.5,383720.5,33423,0,0,0,L,1122011218,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023908,450246.00
04/30/2016 09:45,2,3.102,ACTIVE,212.38,351.67,59.981,1462023903,"274151322000052","219011344069620",30.47,25.30,0,328.22,379.62,95.8,90.6,0.371,662386.0,662386.0,22279,0,0,0,L,1151911521,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023909,450247.00
04/30/2016 09:45,2,4.133,ACTIVE,215.77,355.88,59.975,1462023903,"201051344000585","219011344069620",30.53,20.30,0,336.04,394.65,127.9,121.5,0.605,389837.4,389837.4,33424,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023910,450248.00
04/30/2016 09:45,2,3.939,ACTIVE,214.87,353.47,60.023,1462023903,"201051344001230","219011344069620",30.49,20.70,0,332.43,396.15,121.7,115.6,0.566,387454.0,387454.0,33219,0,0,0,L,1122011218,0,123.14,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023911,450249.00
04/30/2016 09:45,2,4.271,ACTIVE,216.22,356.18,59.991,1462023903,"201051344000582","219011344069620",30.36,20.30,0,336.64,396.15,131.4,124.9,0.601,381029.8,381029.8,33392,0,0,0,L,1122011218,0,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023912,450250.00
04/30/2016 09:45,2,4.545,ACTIVE,215.09,357.08,59.986,1462023903,"201051344000955","219011344069620",30.65,20.70,0,334.54,397.05,141.1,134.2,0.672,392822.2,392822.2,33333,0,0,0,L,1122011218,0,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023913,450251.00
04/30/2016 09:45,2,2.578,ACTIVE,212.83,436.43,59.975,1462023903,"274151322000094","219011344069620",40.18,25.80,0,406.67,468.29,105.6,100.0,0.411,532510.1,532510.1,23227,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023914,450252.00
04/30/2016 09:45,2,5.115,ACTIVE,217.80,361.59,60.018,1462023903,"201051344000579","219011344069620",30.81,20.00,0,338.74,398.86,159.7,152.2,0.756,393278.9,393278.9,8937,0,0,0,L,1122011218,0,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023915,450253.00
04/30/2016 09:45,2,4.770,ACTIVE,215.32,357.68,60.012,1462023903,"201051344000890","219011344069620",30.73,21.80,0,335.14,396.45,148.4,141.3,0.676,389976.9,389976.9,33356,0,0,0,L,1122011218,0,123.59,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023916,450254.00
04/30/2016 09:45,2,4.832,ACTIVE,216.00,357.68,59.981,1462023903,"201051344000438","219011344069620",30.91,19.80,0,336.04,396.75,151.2,144.0,0.720,392135.1,392135.1,33360,0,0,0,L,1122011218,0,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023916,450255.00
04/30/2016 09:45,2,4.854,ACTIVE,216.00,360.08,59.975,1462023903,"201051344000417","219011344069620",30.63,21.00,0,334.54,395.55,150.8,143.6,0.716,385122.1,385122.1,33515,0,0,0,L,1122011218,0,123.36,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023917,450256.00
04/30/2016 09:45,2,4.168,ACTIVE,213.06,363.09,59.975,1462023903,"274151322000083","219011344069620",30.45,24.80,0,328.22,380.22,128.4,122.1,0.504,656485.4,656485.4,22343,0,0,0,L,1151911521,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023918,450257.00
04/30/2016 09:45,2,4.703,ACTIVE,213.74,361.89,59.981,1462023903,"274151322000076","219011344069620",30.91,25.00,0,336.04,381.73,147.2,140.2,0.575,698561.5,698561.5,22338,0,0,0,L,1151911521,0,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023919,450258.00
04/30/2016 09:45,2,5.115,ACTIVE,216.45,360.38,59.986,1462023903,"201051344000868","219011344069620",30.45,20.30,0,318.91,398.26,157.8,150.4,0.716,378675.0,378675.0,28592,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023920,450259.00
04/30/2016 09:45,2,4.615,ACTIVE,213.06,366.70,59.970,1462023903,"274151322000095","219011344069620",30.89,25.50,0,333.33,380.52,144.4,137.4,0.544,691471.2,691471.2,22242,0,0,0,L,1151911521,0,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023921,450260.00
04/30/2016 09:45,2,4.988,ACTIVE,217.35,361.59,59.975,1462023903,"201051344000988","219011344069620",30.32,20.70,0,337.54,399.76,153.2,145.9,0.716,376022.6,376022.6,28884,0,0,0,L,1122011218,0,123.36,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023922,450261.00
04/30/2016 09:45,2,4.857,ACTIVE,216.22,358.58,60.018,1462023903,"201051344001025","219011344069620",30.59,21.50,0,335.14,396.75,150.4,143.3,0.694,389720.3,389720.3,33401,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023923,450262.00
04/30/2016 09:45,2,4.672,ACTIVE,217.13,359.48,59.991,1462023903,"201051344000458","219011344069620",30.34,22.30,0,318.61,397.35,143.6,136.6,0.685,386692.5,386692.5,28805,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023924,450263.00
04/30/2016 09:45,2,4.598,ACTIVE,217.58,360.08,59.944,1462023903,"201051344000853","219011344069620",29.88,20.30,0,322.51,398.86,139.3,132.5,0.650,385145.9,385145.9,28402,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023925,450264.00
04/30/2016 09:45,2,4.707,ACTIVE,215.32,358.28,59.986,1462023903,"201051344000685","219011344069620",30.55,19.50,0,335.74,395.85,145.6,138.6,0.703,391655.5,391655.5,33232,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023926,450265.00
04/30/2016 09:45,2,4.543,ACTIVE,216.22,358.88,59.970,1462023903,"201051344000917","219011344069620",30.59,21.50,0,321.31,395.25,140.8,133.9,0.654,388638.7,388638.7,33236,0,0,0,L,1122011218,0,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023926,450266.00
04/30/2016 09:45,2,4.562,ACTIVE,215.54,357.98,59.975,1462023903,"201051344001145","219011344069620",30.36,19.00,0,336.04,395.85,140.3,133.5,0.654,393825.9,393825.9,33093,0,0,0,L,1122011218,0,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023927,450267.00
04/30/2016 09:45,2,4.494,ACTIVE,216.22,357.98,59.975,1462023903,"201051344000651","219011344069620",30.57,21.00,0,337.24,395.85,139.1,132.3,0.628,385878.8,385878.8,33457,0,0,0,L,1122011218,0,124.04,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023928,450268.00
04/30/2016 09:45,2,4.268,ACTIVE,212.83,355.58,59.965,1462023903,"274151322000088","219011344069620",29.44,23.80,0,328.52,380.22,127.3,121.0,0.477,635353.1,635353.1,22021,0,0,0,L,1151911521,0,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023929,450269.00
04/30/2016 09:45,2,2.758,ACTIVE,213.74,458.07,59.965,1462023903,"274151322000068","219011344069620",42.14,25.30,0,402.77,480.01,117.8,111.8,0.446,532303.8,532303.8,23434,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023930,450270.00
04/30/2016 09:45,2,4.281,ACTIVE,215.77,357.68,59.975,1462023903,"201051344001135","219011344069620",30.99,20.30,0,334.54,395.85,134.4,127.8,0.623,382130.4,382130.4,33410,0,0,0,L,1122011218,0,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023931,450271.00
04/30/2016 09:45,2,4.176,ACTIVE,214.87,354.97,59.954,1462023903,"201051344000594","219011344069620",30.67,20.30,0,334.54,400.06,129.8,123.3,0.601,390065.0,390065.0,28845,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023932,450272.00
04/30/2016 09:45,2,4.352,ACTIVE,216.22,357.08,59.970,1462023903,"201051344001203","219011344069620",30.53,22.50,0,337.84,396.75,134.6,128.0,0.636,388799.3,388799.3,33411,0,0,0,L,1122011218,0,124.27,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023933,450273.00
04/30/2016 09:45,2,4.266,ACTIVE,213.06,363.09,59.959,1462023903,"274151322000054","219011344069620",29.42,24.00,0,327.32,381.42,127.1,120.8,0.486,649236.1,649236.1,22048,0,0,0,L,1151911521,0,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023934,450274.00
04/30/2016 09:45,2,4.047,ACTIVE,215.77,354.07,59.986,1462023903,"201051344000867","219011344069620",30.26,22.50,0,320.11,397.35,124.0,117.8,0.570,377995.7,377995.7,28851,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023935,450275.00
04/30/2016 09:45,2,4.365,ACTIVE,216.00,358.58,59.965,1462023903,"201051344001093","219011344069620",30.47,21.80,0,337.24,396.75,134.7,128.1,0.614,387599.2,387599.2,33284,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023936,450276.00
04/30/2016 09:45,2,3.838,ACTIVE,215.77,354.37,59.970,1462023903,"201051344000900","219011344069620",30.12,20.30,0,320.41,399.16,117.1,111.1,0.544,393407.3,393407.3,28231,0,0,0,L,1122011218,0,123.14,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023937,450277.00
04/30/2016 09:45,2,3.873,ACTIVE,216.22,355.58,59.938,1462023903,"201051344000648","219011344069620",30.16,20.30,0,316.80,398.56,118.3,112.2,0.544,385888.2,385888.2,28539,0,0,0,L,1122011218,0,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023938,450278.00
04/30/2016 09:45,2,3.742,ACTIVE,216.22,354.67,59.965,1462023903,"201051344000569","219011344069620",30.20,20.70,0,318.30,398.26,114.4,108.5,0.535,394673.9,394673.9,28170,0,0,0,L,1122011218,0,122.68,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023939,450279.00
04/30/2016 09:45,2,3.756,ACTIVE,216.22,354.67,59.959,1462023903,"201051344000983","219011344069620",30.49,21.30,0,321.61,397.96,116.0,110.0,0.552,386281.6,386281.6,28637,0,0,0,L,1122011218,0,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023940,450280.00
04/30/2016 09:45,2,3.922,ACTIVE,216.22,356.78,59.965,1462023903,"201051344001158","219011344069620",30.34,20.30,0,338.44,398.26,120.5,114.4,0.570,380949.0,380949.0,28902,0,0,0,L,1122011218,0,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023941,450281.00
04/30/2016 09:45,2,3.703,ACTIVE,216.45,355.58,59.959,1462023903,"201051344000576","219011344069620",30.02,21.00,0,319.81,398.56,112.5,106.7,0.530,387788.2,387788.2,28313,0,0,0,L,1122011218,0,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023942,450282.00
04/30/2016 09:45,2,4.307,ACTIVE,213.06,357.08,59.959,1462023903,"274151322000087","219011344069620",29.32,26.00,0,328.82,380.22,128.0,121.6,0.491,623250.3,623250.3,22128,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462023942,450283.00
04/30/2016 10:00,2,4.736,ACTIVE,217.35,359.18,59.933,1462024803,"201051344000645","219011344069620",29.68,24.00,0,336.64,413.89,142.4,135.5,0.645,387439.2,387439.2,28454,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024804,450284.00
04/30/2016 10:00,2,4.211,ACTIVE,213.51,362.49,59.954,1462024803,"274151322000085","219011344069620",28.96,25.50,0,330.03,388.04,123.5,117.2,0.477,651756.8,651756.8,22062,0,0,0,L,1151911521,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024805,450285.00
04/30/2016 10:00,2,4.617,ACTIVE,216.67,359.18,59.965,1462024803,"201051344000633","219011344069620",30.57,21.50,0,324.02,408.78,143.0,136.1,0.681,378361.2,378361.2,28922,0,0,0,L,1122011218,0,123.81,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024806,450286.00
04/30/2016 10:00,2,4.705,ACTIVE,217.58,360.08,59.965,1462024803,"201051344000469","219011344069620",30.12,19.50,0,337.24,414.49,143.6,136.7,0.672,379643.7,379643.7,28864,0,0,0,L,1122011218,0,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024807,450287.00
04/30/2016 10:00,2,4.488,ACTIVE,215.54,358.58,59.991,1462024803,"201051344000646","219011344069620",30.59,19.80,0,335.14,410.28,139.2,132.4,0.654,383750.2,383750.2,33424,0,0,0,L,1122011218,0,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024808,450288.00
04/30/2016 10:00,2,4.299,ACTIVE,213.51,351.97,59.959,1462024803,"274151322000052","219011344069620",30.12,25.30,0,332.43,393.75,131.1,124.6,0.517,662413.8,662413.8,22280,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024809,450289.00
04/30/2016 10:00,2,4.512,ACTIVE,216.45,360.99,59.970,1462024803,"201051344000585","219011344069620",30.42,21.80,0,337.24,408.48,139.0,132.2,0.628,389867.3,389867.3,33425,0,0,0,L,1122011218,0,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024810,450290.00
04/30/2016 10:00,2,4.541,ACTIVE,215.32,356.18,59.965,1462024803,"201051344001230","219011344069620",30.28,22.00,0,334.84,410.28,139.2,132.5,0.645,387483.6,387483.6,33220,0,0,0,L,1122011218,0,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024811,450291.00
04/30/2016 10:00,2,4.523,ACTIVE,216.67,357.98,59.970,1462024803,"201051344000582","219011344069620",29.94,21.50,0,320.71,413.29,137.1,130.4,0.601,381059.1,381059.1,33393,0,0,0,L,1122011218,0,123.81,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024811,450292.00
04/30/2016 10:00,2,4.518,ACTIVE,215.32,357.68,59.933,1462024803,"201051344000955","219011344069620",30.75,21.00,0,334.84,410.88,140.8,133.9,0.667,392852.7,392852.7,33334,0,0,0,L,1122011218,0,122.91,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024812,450293.00
04/30/2016 10:00,2,2.771,ACTIVE,213.29,450.86,59.949,1462024803,"274151322000094","219011344069620",41.41,27.00,0,398.56,475.20,116.6,110.6,0.455,532535.0,532535.0,23228,0,0,0,L,1151911521,0,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024813,450294.00
04/30/2016 10:00,2,4.613,ACTIVE,217.35,359.48,59.970,1462024803,"201051344000579","219011344069620",30.49,21.00,0,338.74,414.19,142.5,135.6,0.672,393309.7,393309.7,8938,0,0,0,L,1122011218,0,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024814,450295.00
04/30/2016 10:00,2,4.557,ACTIVE,215.32,357.98,59.965,1462024803,"201051344000890","219011344069620",30.43,22.00,0,324.62,409.68,140.4,133.6,0.650,390006.9,390006.9,33357,0,0,0,L,1122011218,0,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024815,450296.00
04/30/2016 10:00,2,4.600,ACTIVE,216.00,357.38,59.922,1462024803,"201051344000438","219011344069620",30.42,19.80,0,330.63,409.68,141.6,134.8,0.667,392165.4,392165.4,33361,0,0,0,L,1122011218,0,123.81,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024816,450297.00
04/30/2016 10:00,2,4.500,ACTIVE,215.77,357.68,59.965,1462024803,"201051344000417","219011344069620",30.51,22.00,0,336.64,408.18,139.0,132.3,0.658,385151.7,385151.7,33516,0,0,0,L,1122011218,0,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024817,450298.00
04/30/2016 10:00,2,4.225,ACTIVE,213.29,349.86,59.922,1462024803,"274151322000083","219011344069620",30.16,26.50,0,333.03,388.04,129.0,122.6,0.513,656512.6,656512.6,22344,0,0,0,L,1151911521,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024818,450299.00
04/30/2016 10:00,2,4.605,ACTIVE,214.41,367.00,59.949,1462024803,"274151322000076","219011344069620",30.81,25.80,0,335.44,397.35,143.7,136.8,0.570,698591.6,698591.6,22339,0,0,0,L,1151911521,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024819,450300.00
04/30/2016 10:00,2,4.746,ACTIVE,216.22,359.18,59.959,1462024803,"201051344000868","219011344069620",29.80,21.00,0,336.34,408.78,143.2,136.3,0.654,378705.4,378705.4,28593,0,0,0,L,1122011218,0,123.14,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024820,450301.00
04/30/2016 10:00,2,4.570,ACTIVE,213.29,347.76,59.965,1462024803,"274151322000095","219011344069620",30.65,26.80,0,330.63,391.94,141.9,135.1,0.535,691500.4,691500.4,22243,0,0,0,L,1151911521,0,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024821,450302.00
04/30/2016 10:00,2,4.805,ACTIVE,217.35,360.38,59.933,1462024803,"201051344000988","219011344069620",29.80,21.50,0,336.34,414.19,144.8,137.9,0.676,376053.2,376053.2,28885,0,0,0,L,1122011218,0,123.59,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024822,450303.00
04/30/2016 10:00,2,4.734,ACTIVE,216.45,357.68,59.996,1462024803,"201051344001025","219011344069620",30.32,22.30,0,337.24,408.78,145.4,138.5,0.658,389750.4,389750.4,33402,0,0,0,L,1122011218,0,123.36,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024823,450304.00
04/30/2016 10:00,2,4.654,ACTIVE,217.13,359.48,59.954,1462024803,"201051344000458","219011344069620",30.45,23.30,0,338.14,413.59,143.5,136.6,0.685,386722.7,386722.7,28806,0,0,0,L,1122011218,0,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024824,450305.00
04/30/2016 10:00,2,4.705,ACTIVE,217.80,360.99,59.959,1462024803,"201051344000853","219011344069620",30.06,21.30,0,338.74,414.79,143.2,136.3,0.663,385176.3,385176.3,28403,0,0,0,L,1122011218,0,124.27,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024825,450306.00
04/30/2016 10:00,2,4.807,ACTIVE,215.32,358.28,59.965,1462024803,"201051344000685","219011344069620",30.47,19.80,0,312.89,409.38,148.4,141.3,0.725,391685.4,391685.4,33233,0,0,0,L,1122011218,0,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024825,450307.00
04/30/2016 10:00,2,4.791,ACTIVE,216.67,360.08,59.959,1462024803,"201051344000917","219011344069620",30.16,22.00,0,329.73,408.18,146.2,139.2,0.681,388668.0,388668.0,33237,0,0,0,L,1122011218,0,123.59,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024826,450308.00
04/30/2016 10:00,2,4.754,ACTIVE,215.77,357.38,59.965,1462024803,"201051344001145","219011344069620",30.75,19.80,0,336.64,408.48,148.0,141.0,0.694,393855.3,393855.3,33094,0,0,0,L,1122011218,0,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024827,450309.00
04/30/2016 10:00,2,4.906,ACTIVE,216.67,360.69,59.965,1462024803,"201051344000651","219011344069620",30.08,21.50,0,337.84,412.98,149.5,142.3,0.685,385908.9,385908.9,33458,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024828,450310.00
04/30/2016 10:00,2,4.629,ACTIVE,213.29,348.36,59.970,1462024803,"274151322000088","219011344069620",29.38,25.30,0,328.52,387.74,137.7,131.0,0.521,635379.9,635379.9,22022,0,0,0,L,1151911521,0,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024829,450311.00
04/30/2016 10:00,2,3.166,ACTIVE,214.19,434.63,59.959,1462024803,"274151322000068","219011344069620",40.77,27.50,0,413.29,482.72,131.1,124.6,0.491,532328.8,532328.8,23435,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024830,450312.00
04/30/2016 10:00,2,4.820,ACTIVE,216.22,359.48,59.986,1462024803,"201051344001135","219011344069620",30.30,20.70,0,336.34,409.08,147.9,140.9,0.667,382160.3,382160.3,33411,0,0,0,L,1122011218,0,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024831,450313.00
04/30/2016 10:00,2,4.762,ACTIVE,215.77,358.58,60.002,1462024803,"201051344000594","219011344069620",30.61,21.50,0,334.54,410.58,147.6,140.5,0.681,390095.8,390095.8,28846,0,0,0,L,1122011218,0,123.14,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024832,450314.00
04/30/2016 10:00,2,4.895,ACTIVE,216.67,359.78,59.965,1462024803,"201051344001203","219011344069620",30.20,23.50,0,337.84,412.38,149.7,142.5,0.716,388829.5,388829.5,33412,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024833,450315.00
04/30/2016 10:00,2,4.725,ACTIVE,213.51,348.66,59.954,1462024803,"274151322000054","219011344069620",29.18,26.30,0,333.03,388.94,139.6,132.8,0.530,649263.0,649263.0,22049,0,0,0,L,1151911521,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024834,450316.00
04/30/2016 10:00,2,4.691,ACTIVE,216.45,357.68,59.970,1462024803,"201051344000867","219011344069620",29.74,23.00,0,324.92,407.87,141.2,134.4,0.667,378026.1,378026.1,28852,0,0,0,L,1122011218,0,123.59,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024835,450317.00
04/30/2016 10:00,2,4.842,ACTIVE,216.45,359.78,59.954,1462024803,"201051344001093","219011344069620",30.28,22.30,0,327.62,409.98,148.4,141.3,0.667,387629.3,387629.3,33285,0,0,0,L,1122011218,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024836,450318.00
04/30/2016 10:00,2,4.490,ACTIVE,216.67,358.58,59.970,1462024803,"201051344000900","219011344069620",30.14,22.30,0,336.94,412.98,137.0,130.3,0.614,393437.8,393437.8,28232,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024837,450319.00
04/30/2016 10:00,2,4.500,ACTIVE,216.90,360.08,59.981,1462024803,"201051344000648","219011344069620",30.14,22.00,0,338.44,409.68,137.4,130.7,0.632,385918.3,385918.3,28540,0,0,0,L,1122011218,0,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024838,450320.00
04/30/2016 10:00,2,4.436,ACTIVE,216.90,357.08,59.970,1462024803,"201051344000569","219011344069620",29.90,21.00,0,338.14,414.19,134.4,127.8,0.628,394704.2,394704.2,28171,0,0,0,L,1122011218,0,123.14,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024838,450321.00
04/30/2016 10:00,2,4.418,ACTIVE,216.90,357.68,59.970,1462024803,"201051344000983","219011344069620",30.43,22.00,0,337.84,412.98,136.1,129.5,0.645,386311.9,386311.9,28638,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024839,450322.00
04/30/2016 10:00,2,4.604,ACTIVE,217.13,359.18,59.970,1462024803,"201051344001158","219011344069620",29.96,20.70,0,338.14,413.29,139.7,132.9,0.654,380979.4,380979.4,28903,0,0,0,L,1122011218,0,123.59,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024840,450323.00
04/30/2016 10:00,2,4.418,ACTIVE,217.13,359.78,59.975,1462024803,"201051344000576","219011344069620",30.06,22.50,0,337.84,413.89,134.5,127.9,0.614,387818.3,387818.3,28314,0,0,0,L,1122011218,0,123.59,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024841,450324.00
04/30/2016 10:00,2,4.561,ACTIVE,213.29,363.39,59.975,1462024803,"274151322000087","219011344069620",29.24,27.80,0,328.82,387.14,135.0,128.4,0.517,623276.6,623276.6,22129,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462024842,450325.00
04/30/2016 10:15,2,4.877,ACTIVE,217.13,358.28,59.975,1462025704,"201051344000645","219011344069620",29.42,25.50,0,337.24,419.30,145.3,138.3,0.650,387475.6,387475.6,28455,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025705,450326.00
04/30/2016 10:15,2,5.074,ACTIVE,213.51,364.59,59.954,1462025704,"274151322000085","219011344069620",28.05,28.30,0,330.33,396.75,144.1,137.1,0.557,651789.1,651789.1,22063,0,0,0,L,1151911521,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025706,450327.00
04/30/2016 10:15,2,4.648,ACTIVE,216.00,359.48,59.959,1462025704,"201051344000633","219011344069620",29.56,23.50,0,337.24,419.60,139.2,132.4,0.676,378397.7,378397.7,28923,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025707,450328.00
04/30/2016 10:15,2,4.309,ACTIVE,216.67,357.38,59.949,1462025704,"201051344000469","219011344069620",29.38,21.30,0,338.14,420.50,128.2,121.8,0.605,379680.3,379680.3,28865,0,0,0,L,1122011218,0,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025708,450329.00
04/30/2016 10:15,2,4.420,ACTIVE,215.32,356.48,59.959,1462025704,"201051344000646","219011344069620",29.68,21.80,0,334.84,415.69,132.8,126.2,0.632,383786.3,383786.3,33425,0,0,0,L,1122011218,0,123.36,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025709,450330.00
04/30/2016 10:15,2,4.277,ACTIVE,213.06,356.48,59.944,1462025704,"274151322000052","219011344069620",29.68,29.00,0,333.03,399.16,128.5,122.1,0.508,662448.2,662448.2,22281,0,0,0,L,1151911521,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025709,450331.00
04/30/2016 10:15,2,4.100,ACTIVE,216.00,356.78,59.959,1462025704,"201051344000585","219011344069620",29.76,23.00,0,336.64,418.09,123.6,117.4,0.579,389903.4,389903.4,33426,0,0,0,L,1122011218,0,122.91,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025710,450332.00
04/30/2016 10:15,2,4.207,ACTIVE,214.87,354.07,59.959,1462025704,"201051344001230","219011344069620",29.54,23.30,0,334.54,415.09,125.8,119.5,0.579,387519.6,387519.6,33221,0,0,0,L,1122011218,0,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025711,450333.00
04/30/2016 10:15,2,4.027,ACTIVE,216.00,356.78,59.949,1462025704,"201051344000582","219011344069620",29.56,24.30,0,336.64,421.10,120.5,114.4,0.557,381094.8,381094.8,33394,0,0,0,L,1122011218,0,123.36,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025712,450334.00
04/30/2016 10:15,2,4.061,ACTIVE,214.87,354.37,59.949,1462025704,"201051344000955","219011344069620",29.92,23.50,0,334.84,415.99,123.0,116.8,0.579,392889.7,392889.7,33335,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025713,450335.00
04/30/2016 10:15,2,2.584,ACTIVE,212.83,431.32,59.949,1462025704,"274151322000094","219011344069620",39.98,29.50,0,407.87,478.21,104.9,99.3,0.411,532565.9,532565.9,23229,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025714,450336.00
04/30/2016 10:15,2,3.910,ACTIVE,216.00,355.58,59.954,1462025704,"201051344000579","219011344069620",29.84,22.80,0,338.14,421.10,118.1,112.1,0.561,393346.6,393346.6,8939,0,0,0,L,1122011218,0,122.91,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025715,450337.00
04/30/2016 10:15,2,3.998,ACTIVE,214.87,354.37,59.949,1462025704,"201051344000890","219011344069620",29.54,23.50,0,335.14,415.09,119.7,113.6,0.544,390043.4,390043.4,33358,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025716,450338.00
