ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 10:15,2,3.951,ACTIVE,215.32,355.88,59.944,1462025704,"201051344000438","219011344069620",30.08,22.00,0,336.04,419.60,120.3,114.2,0.566,392202.2,392202.2,33362,0,0,0,L,1122011218,0,123.36,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025717,450339.00
04/30/2016 10:15,2,3.906,ACTIVE,215.32,354.07,59.949,1462025704,"201051344000417","219011344069620",29.50,22.80,0,335.44,414.19,116.7,110.7,0.557,385187.6,385187.6,33517,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025718,450340.00
04/30/2016 10:15,2,3.781,ACTIVE,212.83,358.28,59.954,1462025704,"274151322000083","219011344069620",29.54,29.80,0,332.43,397.96,113.2,107.3,0.451,656546.1,656546.1,22345,0,0,0,L,1151911521,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025719,450341.00
04/30/2016 10:15,2,4.057,ACTIVE,213.51,348.06,59.944,1462025704,"274151322000076","219011344069620",30.22,29.00,0,334.84,403.37,124.0,117.8,0.491,698628.7,698628.7,22340,0,0,0,L,1151911521,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025720,450342.00
04/30/2016 10:15,2,4.018,ALERT,215.32,354.67,59.954,1462025704,"201051344000868","219011344069620",28.94,23.00,0,304.78,419.60,117.8,111.8,0.544,378741.6,378741.6,28594,0,0,0,L,1122011218,0,122.68,123.36,0002,19,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025722,450343.00
04/30/2016 10:15,2,3.918,ACTIVE,212.83,357.98,59.965,1462025704,"274151322000095","219011344069620",29.92,29.50,0,331.53,400.66,118.5,112.5,0.446,691536.5,691536.5,22244,0,0,0,L,1151911521,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025723,450344.00
04/30/2016 10:15,2,4.314,ACTIVE,216.22,359.48,59.949,1462025704,"201051344000988","219011344069620",28.84,23.00,0,336.94,419.90,126.1,119.8,0.605,376089.7,376089.7,28886,0,0,0,L,1122011218,0,123.14,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025724,450345.00
04/30/2016 10:15,2,3.814,ACTIVE,214.87,353.17,59.954,1462025704,"201051344001025","219011344069620",29.78,24.30,0,335.74,418.09,115.2,109.2,0.521,389786.7,389786.7,33403,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025725,450346.00
04/30/2016 10:15,2,4.395,ACTIVE,216.22,356.18,59.959,1462025704,"201051344000458","219011344069620",29.76,24.50,0,337.84,419.30,132.7,126.1,0.641,386758.8,386758.8,28807,0,0,0,L,1122011218,0,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025725,450347.00
04/30/2016 10:15,2,4.586,ACTIVE,216.90,358.58,59.949,1462025704,"201051344000853","219011344069620",29.58,22.50,0,338.14,419.00,137.5,130.8,0.650,385212.4,385212.4,28404,0,0,0,L,1122011218,0,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025726,450348.00
04/30/2016 10:15,2,3.783,ACTIVE,214.87,354.97,59.959,1462025704,"201051344000685","219011344069620",29.94,21.50,0,335.74,414.79,114.7,108.8,0.557,391721.7,391721.7,33234,0,0,0,L,1122011218,0,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025727,450349.00
04/30/2016 10:15,2,3.861,ACTIVE,215.54,355.58,59.944,1462025704,"201051344000917","219011344069620",29.34,23.80,0,336.34,417.49,114.8,108.9,0.539,388703.6,388703.6,33238,0,0,0,L,1122011218,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025728,450350.00
04/30/2016 10:15,2,3.842,ACTIVE,215.09,354.67,59.959,1462025704,"201051344001145","219011344069620",29.64,21.80,0,335.74,413.89,115.4,109.4,0.544,393891.0,393891.0,33095,0,0,0,L,1122011218,0,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025729,450351.00
04/30/2016 10:15,2,4.162,ACTIVE,215.77,356.78,59.954,1462025704,"201051344000651","219011344069620",29.70,22.80,0,336.64,420.20,125.2,118.9,0.592,385945.3,385945.3,33459,0,0,0,L,1122011218,0,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025730,450352.00
04/30/2016 10:15,2,3.801,ACTIVE,212.61,356.48,59.949,1462025704,"274151322000088","219011344069620",28.71,26.80,0,330.03,397.35,110.4,104.6,0.415,635412.6,635412.6,22023,0,0,0,L,1151911521,0,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025731,450353.00
04/30/2016 10:15,2,2.625,ACTIVE,213.74,439.74,59.954,1462025704,"274151322000068","219011344069620",40.35,29.80,0,413.29,485.42,107.7,102.0,0.411,532359.8,532359.8,23436,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025732,450354.00
04/30/2016 10:15,2,4.354,ACTIVE,215.54,355.28,59.954,1462025704,"201051344001135","219011344069620",29.76,22.80,0,335.14,418.09,131.3,124.8,0.614,382196.3,382196.3,33412,0,0,0,L,1122011218,0,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025733,450355.00
04/30/2016 10:15,2,4.689,ACTIVE,215.32,356.18,59.954,1462025704,"201051344000594","219011344069620",29.90,23.30,0,335.44,416.59,142.1,135.2,0.654,390132.7,390132.7,28847,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025734,450356.00
04/30/2016 10:15,2,4.484,ACTIVE,216.00,357.38,59.917,1462025704,"201051344001203","219011344069620",29.96,25.50,0,337.24,419.60,136.2,129.5,0.632,388865.9,388865.9,33413,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025735,450357.00
04/30/2016 10:15,2,4.195,ACTIVE,213.06,362.19,59.959,1462025704,"274151322000054","219011344069620",28.55,28.00,0,333.63,397.35,121.3,115.2,0.460,649295.9,649295.9,22050,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025736,450358.00
04/30/2016 10:15,2,5.236,ACTIVE,216.22,358.58,59.954,1462025704,"201051344000867","219011344069620",29.38,25.50,0,336.34,418.09,155.8,148.4,0.707,378062.3,378062.3,28853,0,0,0,L,1122011218,0,123.36,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025736,450359.00
04/30/2016 10:15,2,4.988,ACTIVE,216.45,358.28,59.959,1462025704,"201051344001093","219011344069620",29.48,24.00,0,336.04,419.60,149.0,141.9,0.676,387665.6,387665.6,33286,0,0,0,L,1122011218,0,123.59,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025738,450360.00
04/30/2016 10:15,2,5.812,ACTIVE,217.35,363.09,59.965,1462025704,"201051344000900","219011344069620",29.68,23.80,0,337.24,420.20,174.9,166.9,0.795,393474.3,393474.3,28233,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025739,450361.00
04/30/2016 10:15,2,5.854,ACTIVE,217.80,364.29,59.991,1462025704,"201051344000648","219011344069620",29.52,24.00,0,338.44,420.50,174.9,166.9,0.809,385954.3,385954.3,28541,0,0,0,L,1122011218,0,123.59,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025739,450362.00
04/30/2016 10:15,2,6.301,ACTIVE,218.03,363.99,59.959,1462025704,"201051344000569","219011344069620",29.08,22.80,0,337.84,419.00,185.7,177.3,0.862,394740.2,394740.2,28172,0,0,0,L,1122011218,0,123.59,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025740,450363.00
04/30/2016 10:15,2,6.283,ACTIVE,218.26,366.10,59.922,1462025704,"201051344000983","219011344069620",29.68,23.50,0,337.24,419.60,189.0,180.5,0.910,386348.1,386348.1,28639,0,0,0,L,1122011218,0,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025741,450364.00
04/30/2016 10:15,2,6.354,ACTIVE,218.71,366.10,59.949,1462025704,"201051344001158","219011344069620",29.62,21.80,0,337.84,419.90,190.6,182.0,0.888,381015.7,381015.7,28904,0,0,0,L,1122011218,0,124.27,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025742,450365.00
04/30/2016 10:15,2,6.371,ACTIVE,218.71,366.10,59.954,1462025704,"201051344000576","219011344069620",29.78,24.80,0,336.94,419.00,192.2,183.6,0.884,387854.4,387854.4,28315,0,0,0,L,1122011218,0,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025743,450366.00
04/30/2016 10:15,2,5.473,ACTIVE,213.74,354.37,59.938,1462025704,"274151322000087","219011344069620",28.27,30.80,0,328.82,395.85,156.7,149.3,0.583,623308.7,623308.7,22130,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462025744,450367.00
04/30/2016 10:30,2,6.844,ACTIVE,219.39,370.00,59.991,1462026603,"201051344000645","219011344069620",28.86,28.50,0,337.84,414.49,200.0,191.1,0.897,387519.6,387519.6,28456,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026604,450368.00
04/30/2016 10:30,2,6.416,ACTIVE,214.87,372.71,59.965,1462026603,"274151322000085","219011344069620",27.49,30.80,0,334.84,390.74,178.6,170.4,0.676,651828.2,651828.2,22064,0,0,0,L,1151911521,0,123.81,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026605,450369.00
04/30/2016 10:30,2,6.801,ACTIVE,218.48,368.20,59.959,1462026603,"201051344000633","219011344069620",29.34,25.30,0,337.54,414.79,202.1,193.1,0.955,378442.1,378442.1,28924,0,0,0,L,1122011218,0,124.49,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026606,450370.00
04/30/2016 10:30,2,6.742,ACTIVE,219.84,369.10,59.965,1462026603,"201051344000469","219011344069620",29.38,23.00,0,337.84,415.99,200.5,191.6,0.941,379724.6,379724.6,28866,0,0,0,L,1122011218,0,124.49,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026607,450371.00
04/30/2016 10:30,2,6.736,ACTIVE,217.58,365.80,59.965,1462026603,"201051344000646","219011344069620",29.70,23.30,0,335.74,415.09,202.5,193.5,0.946,383830.4,383830.4,33426,0,0,0,L,1122011218,0,124.49,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026608,450372.00
04/30/2016 10:30,2,6.469,ACTIVE,214.64,362.49,59.954,1462026603,"274151322000052","219011344069620",29.48,31.50,0,333.63,394.65,193.0,184.4,0.760,662490.4,662490.4,22282,0,0,0,L,1151911521,0,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026609,450373.00
04/30/2016 10:30,2,6.674,ACTIVE,218.71,367.90,60.002,1462026603,"201051344000585","219011344069620",29.78,23.80,0,338.14,414.49,201.3,192.4,0.924,389947.4,389947.4,33427,0,0,0,L,1122011218,0,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026609,450374.00
04/30/2016 10:30,2,6.693,ACTIVE,217.35,363.99,59.965,1462026603,"201051344001230","219011344069620",29.76,24.80,0,335.74,410.88,201.5,192.6,0.932,387563.6,387563.6,33222,0,0,0,L,1122011218,0,124.27,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026610,450375.00
04/30/2016 10:30,2,6.779,ACTIVE,219.16,367.30,59.986,1462026603,"201051344000582","219011344069620",28.96,25.80,0,337.24,415.39,198.9,190.1,0.897,381138.4,381138.4,33395,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026611,450376.00
04/30/2016 10:30,2,6.812,ACTIVE,217.35,365.49,59.975,1462026603,"201051344000955","219011344069620",30.04,24.00,0,336.34,410.88,207.2,198.1,0.972,392935.0,392935.0,33336,0,0,0,L,1122011218,0,123.81,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026612,450377.00
04/30/2016 10:30,2,4.369,ACTIVE,214.41,428.31,59.970,1462026603,"274151322000094","219011344069620",39.60,31.30,0,403.67,472.50,175.2,167.2,0.681,532604.1,532604.1,23230,0,0,0,L,1151911521,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026613,450378.00
04/30/2016 10:30,2,6.742,ACTIVE,219.61,367.00,60.002,1462026603,"201051344000579","219011344069620",29.88,24.00,0,336.04,420.20,203.8,194.8,0.955,393391.8,393391.8,8940,0,0,0,L,1122011218,0,124.72,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026614,450379.00
04/30/2016 10:30,2,6.785,ACTIVE,217.35,365.49,59.965,1462026603,"201051344000890","219011344069620",29.58,24.80,0,336.34,409.98,203.3,194.3,0.915,390088.0,390088.0,33359,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026615,450380.00
04/30/2016 10:30,2,6.777,ACTIVE,218.03,367.60,59.938,1462026603,"201051344000438","219011344069620",29.96,24.00,0,336.94,415.09,205.5,196.5,0.950,392247.2,392247.2,33363,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026616,450381.00
04/30/2016 10:30,2,6.721,ACTIVE,217.80,366.40,59.965,1462026603,"201051344000417","219011344069620",29.40,25.00,0,336.04,409.08,200.2,191.3,0.941,385231.4,385231.4,33518,0,0,0,L,1122011218,0,124.27,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026617,450382.00
04/30/2016 10:30,2,6.381,ACTIVE,213.96,351.67,59.954,1462026603,"274151322000083","219011344069620",29.22,33.80,0,333.63,393.15,188.7,180.2,0.738,656587.5,656587.5,22346,0,0,0,L,1151911521,0,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026618,450383.00
04/30/2016 10:30,2,6.822,ACTIVE,215.54,370.00,59.975,1462026603,"274151322000076","219011344069620",29.98,32.00,0,336.94,398.26,207.2,198.1,0.804,698674.2,698674.2,22341,0,0,0,L,1151911521,0,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026619,450384.00
04/30/2016 10:30,2,6.926,ACTIVE,218.26,367.00,59.975,1462026603,"201051344000868","219011344069620",28.49,25.50,0,336.64,409.68,199.8,190.9,0.902,378786.0,378786.0,28596,0,0,0,L,1122011218,0,124.04,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026620,450385.00
04/30/2016 10:30,2,6.730,ACTIVE,214.19,373.91,59.965,1462026603,"274151322000095","219011344069620",29.70,32.60,0,331.83,395.85,202.4,193.4,0.769,691581.0,691581.0,22245,0,0,0,L,1151911521,0,123.36,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026621,450386.00
04/30/2016 10:30,2,6.764,ACTIVE,219.61,369.70,59.944,1462026603,"201051344000988","219011344069620",29.32,25.00,0,337.24,415.69,201.0,192.0,0.928,376134.5,376134.5,28887,0,0,0,L,1122011218,0,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026622,450387.00
04/30/2016 10:30,2,6.725,ACTIVE,218.48,367.00,59.996,1462026603,"201051344001025","219011344069620",29.48,25.80,0,337.54,414.19,200.7,191.8,0.897,389831.4,389831.4,33404,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026622,450388.00
04/30/2016 10:30,2,6.725,ACTIVE,219.39,367.00,59.981,1462026603,"201051344000458","219011344069620",29.20,27.00,0,338.44,415.09,198.9,190.1,0.946,386803.1,386803.1,28808,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026623,450389.00
04/30/2016 10:30,2,6.699,ACTIVE,219.84,368.80,60.007,1462026603,"201051344000853","219011344069620",29.34,24.50,0,339.04,415.09,199.0,190.2,0.928,385256.8,385256.8,28405,0,0,0,L,1122011218,0,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026624,450390.00
04/30/2016 10:30,2,6.607,ACTIVE,217.35,365.49,59.959,1462026603,"201051344000685","219011344069620",29.82,23.80,0,336.34,409.98,199.5,190.6,0.963,391766.6,391766.6,33235,0,0,0,L,1122011218,0,124.94,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026625,450391.00
04/30/2016 10:30,2,6.520,ACTIVE,218.48,364.29,59.965,1462026603,"201051344000917","219011344069620",29.64,25.80,0,337.24,414.19,195.7,187.0,0.910,388747.6,388747.6,33239,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026626,450392.00
04/30/2016 10:30,2,6.588,ACTIVE,217.13,364.89,59.959,1462026603,"201051344001145","219011344069620",29.32,23.30,0,336.04,409.68,195.6,186.9,0.906,393935.2,393935.2,33096,0,0,0,L,1122011218,0,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026627,450393.00
04/30/2016 10:30,2,6.650,ACTIVE,218.71,367.00,59.970,1462026603,"201051344000651","219011344069620",29.56,24.80,0,338.44,415.39,199.2,190.3,0.902,385990.2,385990.2,33460,0,0,0,L,1122011218,0,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026628,450394.00
04/30/2016 10:30,2,6.275,ACTIVE,214.41,363.09,59.949,1462026603,"274151322000088","219011344069620",28.03,29.00,0,333.33,392.55,178.1,170.0,0.672,635452.8,635452.8,22024,0,0,0,L,1151911521,0,123.81,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026629,450395.00
04/30/2016 10:30,2,4.172,ACTIVE,215.54,453.86,59.959,1462026603,"274151322000068","219011344069620",40.87,31.00,0,403.07,476.41,170.0,162.2,0.650,532398.5,532398.5,23437,0,0,0,L,1151911521,0,123.81,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026630,450396.00
04/30/2016 10:30,2,6.602,ACTIVE,218.26,366.10,59.970,1462026603,"201051344001135","219011344069620",29.84,24.30,0,336.94,415.39,199.3,190.5,0.915,382240.9,382240.9,33413,0,0,0,L,1122011218,0,124.72,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026631,450397.00
04/30/2016 10:30,2,6.705,ACTIVE,217.58,366.10,59.970,1462026603,"201051344000594","219011344069620",29.96,25.00,0,334.84,411.78,203.6,194.5,0.946,390178.3,390178.3,28848,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026632,450398.00
04/30/2016 10:30,2,6.773,ACTIVE,218.71,365.19,59.944,1462026603,"201051344001203","219011344069620",29.22,27.30,0,338.74,414.49,200.5,191.6,0.928,388911.0,388911.0,33414,0,0,0,L,1122011218,0,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026633,450399.00
04/30/2016 10:30,2,6.270,ACTIVE,214.64,373.01,59.949,1462026603,"274151322000054","219011344069620",28.29,31.00,0,334.24,392.55,179.5,171.3,0.676,649336.4,649336.4,22051,0,0,0,L,1151911521,0,123.59,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026634,450400.00
04/30/2016 10:30,2,6.768,ACTIVE,218.48,364.89,59.981,1462026603,"201051344000867","219011344069620",29.06,27.80,0,336.64,409.08,199.3,190.5,0.906,378106.9,378106.9,28854,0,0,0,L,1122011218,0,124.49,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026635,450401.00
04/30/2016 10:30,2,6.639,ACTIVE,218.48,368.50,59.970,1462026603,"201051344001093","219011344069620",29.76,26.00,0,337.24,415.39,200.1,191.2,0.902,387710.6,387710.6,33287,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026635,450402.00
04/30/2016 10:30,2,6.852,ACTIVE,219.16,367.60,59.970,1462026603,"201051344000900","219011344069620",29.04,25.80,0,336.94,415.69,201.4,192.5,0.915,393519.2,393519.2,28234,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026636,450403.00
04/30/2016 10:30,2,6.752,ACTIVE,218.93,368.50,59.944,1462026603,"201051344000648","219011344069620",29.04,26.30,0,337.84,415.69,198.4,189.6,0.906,385998.7,385998.7,28542,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026637,450404.00
04/30/2016 10:30,2,6.697,ACTIVE,219.39,367.90,59.965,1462026603,"201051344000569","219011344069620",29.22,24.50,0,337.24,413.89,198.2,189.4,0.915,394784.5,394784.5,28173,0,0,0,L,1122011218,0,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026638,450405.00
04/30/2016 10:30,2,6.744,ACTIVE,219.61,369.70,59.970,1462026603,"201051344000983","219011344069620",29.20,25.50,0,337.54,414.19,199.3,190.4,0.932,386392.6,386392.6,28640,0,0,0,L,1122011218,0,124.94,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026639,450406.00
04/30/2016 10:30,2,6.736,ACTIVE,219.84,369.10,59.965,1462026603,"201051344001158","219011344069620",29.34,24.00,0,338.44,415.39,200.1,191.2,0.928,381060.5,381060.5,28905,0,0,0,L,1122011218,0,124.72,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026640,450407.00
04/30/2016 10:30,2,6.775,ACTIVE,219.39,367.60,59.996,1462026603,"201051344000576","219011344069620",28.90,27.00,0,338.44,415.09,198.4,189.6,0.910,387898.6,387898.6,28316,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026641,450408.00
04/30/2016 10:30,2,6.240,ACTIVE,214.87,356.48,59.965,1462026603,"274151322000087","219011344069620",28.11,35.80,0,335.44,391.94,177.6,169.5,0.667,623348.5,623348.5,22131,0,0,0,L,1151911521,0,123.81,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462026642,450409.00
04/30/2016 10:45,2,7.562,ACTIVE,220.29,370.00,60.007,1462027503,"201051344000645","219011344069620",29.58,27.80,0,339.04,425.91,226.5,216.7,0.981,387559.5,387559.5,28457,0,0,0,L,1122011218,0,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027504,450410.00
04/30/2016 10:45,2,6.957,ACTIVE,215.09,377.82,60.007,1462027503,"274151322000085","219011344069620",27.95,30.50,0,336.04,400.06,196.7,187.9,0.742,651863.7,651863.7,22065,0,0,0,L,1151911521,0,124.04,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027505,450411.00
04/30/2016 10:45,2,7.574,ACTIVE,219.16,370.30,60.002,1462027503,"201051344000633","219011344069620",29.90,25.50,0,337.84,428.31,229.4,219.5,1.065,378482.2,378482.2,28925,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027506,450412.00
04/30/2016 10:45,2,7.566,ACTIVE,220.74,373.91,59.996,1462027503,"201051344000469","219011344069620",29.80,22.00,0,337.84,427.71,228.3,218.4,1.056,379764.7,379764.7,28867,0,0,0,L,1122011218,0,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027507,450413.00
04/30/2016 10:45,2,7.453,ACTIVE,218.03,370.90,59.959,1462027503,"201051344000646","219011344069620",30.47,22.00,0,335.74,429.52,229.9,219.9,1.043,383870.6,383870.6,33427,0,0,0,L,1122011218,0,124.72,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027508,450414.00
04/30/2016 10:45,2,7.160,ACTIVE,215.09,380.22,60.007,1462027503,"274151322000052","219011344069620",29.64,30.50,0,334.84,404.57,214.9,205.5,0.840,662528.6,662528.6,22283,0,0,0,L,1151911521,0,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027509,450415.00
04/30/2016 10:45,2,7.498,ACTIVE,219.39,372.11,60.007,1462027503,"201051344000585","219011344069620",30.14,22.50,0,337.24,426.51,228.7,218.8,1.039,389987.6,389987.6,33428,0,0,0,L,1122011218,0,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027510,450416.00
04/30/2016 10:45,2,7.523,ACTIVE,217.58,367.90,60.023,1462027503,"201051344001230","219011344069620",30.06,23.30,0,335.14,426.51,228.9,219.0,1.039,387603.4,387603.4,33223,0,0,0,L,1122011218,0,124.72,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027511,450417.00
04/30/2016 10:45,2,7.461,ACTIVE,219.39,372.41,60.028,1462027503,"201051344000582","219011344069620",29.96,26.00,0,337.84,428.31,226.4,216.6,1.012,381177.8,381177.8,33396,0,0,0,L,1122011218,0,125.17,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027512,450418.00
04/30/2016 10:45,2,7.678,ACTIVE,218.26,370.00,59.996,1462027503,"201051344000955","219011344069620",30.40,22.80,0,335.74,427.41,236.3,226.2,1.100,392976.0,392976.0,33337,0,0,0,L,1122011218,0,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027513,450419.00
04/30/2016 10:45,2,4.957,ACTIVE,214.87,454.16,59.986,1462027503,"274151322000094","219011344069620",40.55,31.30,0,409.68,480.01,204.8,195.8,0.800,532638.6,532638.6,23231,0,0,0,L,1151911521,0,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027514,450420.00
04/30/2016 10:45,2,7.568,ACTIVE,220.97,374.51,60.018,1462027503,"201051344000579","219011344069620",30.22,24.00,0,339.04,427.11,231.4,221.4,1.096,393432.5,393432.5,8941,0,0,0,L,1122011218,0,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027514,450421.00
04/30/2016 10:45,2,7.783,ACTIVE,217.80,371.21,59.996,1462027503,"201051344000890","219011344069620",29.78,24.30,0,336.04,427.11,234.9,224.8,1.052,390128.3,390128.3,33360,0,0,0,L,1122011218,0,124.72,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027515,450422.00
04/30/2016 10:45,2,7.787,ACTIVE,218.93,370.60,60.002,1462027503,"201051344000438","219011344069620",30.55,23.00,0,337.24,428.61,240.8,230.5,1.109,392288.0,392288.0,33364,0,0,0,L,1122011218,0,125.40,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027516,450423.00
04/30/2016 10:45,2,7.779,ACTIVE,218.48,369.10,60.028,1462027503,"201051344000417","219011344069620",29.94,23.80,0,336.34,426.81,235.8,225.7,1.096,385271.2,385271.2,33519,0,0,0,L,1122011218,0,124.49,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027517,450424.00
04/30/2016 10:45,2,7.475,ACTIVE,214.64,380.82,59.986,1462027503,"274151322000083","219011344069620",29.52,32.20,0,334.84,403.97,223.4,213.7,0.906,656625.0,656625.0,22347,0,0,0,L,1151911521,0,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027518,450425.00
04/30/2016 10:45,2,7.910,ACTIVE,216.00,367.00,59.986,1462027503,"274151322000076","219011344069620",30.57,31.00,0,334.84,405.47,244.8,234.4,0.959,698715.5,698715.5,22342,0,0,0,L,1151911521,0,123.59,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027519,450426.00
04/30/2016 10:45,2,8.021,ACTIVE,219.39,371.81,59.991,1462027503,"201051344000868","219011344069620",29.54,23.80,0,336.94,428.31,240.0,229.7,1.083,378826.1,378826.1,28597,0,0,0,L,1122011218,0,124.72,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027520,450427.00
04/30/2016 10:45,2,7.977,ACTIVE,214.87,364.29,59.996,1462027503,"274151322000095","219011344069620",29.70,32.60,0,334.84,406.67,239.6,229.4,0.902,691621.2,691621.2,22246,0,0,0,L,1151911521,0,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027521,450428.00
04/30/2016 10:45,2,8.217,ACTIVE,221.19,375.71,59.996,1462027503,"201051344000988","219011344069620",29.78,24.30,0,337.84,427.11,247.6,237.0,1.127,376174.8,376174.8,28888,0,0,0,L,1122011218,0,125.40,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027522,450429.00
04/30/2016 10:45,2,8.240,ACTIVE,219.39,372.11,59.986,1462027503,"201051344001025","219011344069620",29.76,25.30,0,337.54,428.61,248.2,237.7,1.096,389871.9,389871.9,33405,0,0,0,L,1122011218,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027523,450430.00
04/30/2016 10:45,2,8.264,ACTIVE,221.42,373.31,60.023,1462027503,"201051344000458","219011344069620",29.70,26.80,0,338.74,427.11,248.4,237.8,1.162,386843.1,386843.1,28809,0,0,0,L,1122011218,0,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027524,450431.00
04/30/2016 10:45,2,8.268,ACTIVE,221.87,377.22,59.986,1462027503,"201051344000853","219011344069620",29.68,23.80,0,339.95,428.91,248.5,237.9,1.145,385296.8,385296.8,28406,0,0,0,L,1122011218,0,126.07,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027525,450432.00
04/30/2016 10:45,2,8.344,ACTIVE,218.03,372.11,59.996,1462027503,"201051344000685","219011344069620",30.02,22.50,0,336.04,426.81,253.5,242.7,1.207,391807.1,391807.1,33236,0,0,0,L,1122011218,0,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027526,450433.00
04/30/2016 10:45,2,8.264,ACTIVE,219.84,372.11,59.986,1462027503,"201051344000917","219011344069620",30.00,25.30,0,337.24,427.41,251.0,240.3,1.162,388787.2,388787.2,33240,0,0,0,L,1122011218,0,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027526,450434.00
04/30/2016 10:45,2,8.318,ACTIVE,218.26,371.51,59.944,1462027503,"201051344001145","219011344069620",30.08,22.00,0,336.04,428.31,253.4,242.6,1.153,393975.1,393975.1,33097,0,0,0,L,1122011218,0,124.94,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027527,450435.00
04/30/2016 10:45,2,8.035,ACTIVE,220.29,372.41,59.991,1462027503,"201051344000651","219011344069620",31.29,24.00,0,338.44,426.81,254.4,243.6,1.149,386030.8,386030.8,33461,0,0,0,L,1122011218,0,126.07,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027528,450436.00
04/30/2016 10:45,2,7.924,ACTIVE,215.09,379.92,59.996,1462027503,"274151322000088","219011344069620",28.35,28.30,0,335.44,402.46,227.4,217.6,0.853,635489.1,635489.1,22025,0,0,0,L,1151911521,0,124.04,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027529,450437.00
04/30/2016 10:45,2,5.227,ACTIVE,216.00,449.05,59.981,1462027503,"274151322000068","219011344069620",41.57,30.30,0,407.57,481.51,220.1,210.5,0.835,532433.3,532433.3,23438,0,0,0,L,1151911521,0,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027530,450438.00
04/30/2016 10:45,2,8.080,ACTIVE,219.84,373.91,59.991,1462027503,"201051344001135","219011344069620",31.07,23.30,0,337.24,427.71,254.1,243.4,1.158,382281.4,382281.4,33414,0,0,0,L,1122011218,0,125.40,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027531,450439.00
04/30/2016 10:45,2,8.014,ACTIVE,218.93,373.01,59.991,1462027503,"201051344000594","219011344069620",31.25,25.00,0,334.54,427.71,253.1,242.4,1.153,390219.5,390219.5,28849,0,0,0,L,1122011218,0,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027532,450440.00
04/30/2016 10:45,2,8.154,ACTIVE,220.29,373.01,59.986,1462027503,"201051344001203","219011344069620",30.81,26.50,0,338.74,428.61,254.2,243.4,1.193,388951.6,388951.6,33415,0,0,0,L,1122011218,0,126.07,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027533,450441.00
04/30/2016 10:45,2,7.887,ACTIVE,215.54,359.78,59.975,1462027503,"274151322000054","219011344069620",28.47,31.30,0,335.44,402.77,227.4,217.6,0.862,649372.8,649372.8,22052,0,0,0,L,1151911521,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027534,450442.00
04/30/2016 10:45,2,8.123,ACTIVE,219.84,372.11,59.996,1462027503,"201051344000867","219011344069620",30.00,27.50,0,337.24,427.71,246.6,236.1,1.118,378147.2,378147.2,28855,0,0,0,L,1122011218,0,125.17,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027535,450443.00
04/30/2016 10:45,2,8.316,ACTIVE,220.06,374.51,59.959,1462027503,"201051344001093","219011344069620",30.08,26.00,0,336.94,428.31,253.2,242.4,1.140,387751.0,387751.0,33288,0,0,0,L,1122011218,0,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027536,450444.00
04/30/2016 10:45,2,7.926,ACTIVE,220.52,374.51,59.996,1462027503,"201051344000900","219011344069620",29.80,25.80,0,337.84,426.81,239.1,228.9,1.047,393559.8,393559.8,28235,0,0,0,L,1122011218,0,125.62,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027536,450445.00
04/30/2016 10:45,2,7.953,ACTIVE,220.29,372.71,60.012,1462027503,"201051344000648","219011344069620",29.68,25.80,0,338.74,428.01,238.8,228.5,1.061,386038.7,386038.7,28543,0,0,0,L,1122011218,0,124.94,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027537,450446.00
04/30/2016 10:45,2,7.750,ACTIVE,220.74,371.81,59.996,1462027503,"201051344000569","219011344069620",29.70,24.80,0,337.84,426.81,233.1,223.0,1.043,394824.4,394824.4,28174,0,0,0,L,1122011218,0,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027538,450447.00
04/30/2016 10:45,2,7.871,ACTIVE,220.97,372.71,59.991,1462027503,"201051344000983","219011344069620",29.54,25.50,0,337.84,427.71,235.3,225.2,1.083,386432.7,386432.7,28641,0,0,0,L,1122011218,0,125.62,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027539,450448.00
04/30/2016 10:45,2,8.051,ACTIVE,221.19,373.91,59.981,1462027503,"201051344001158","219011344069620",29.52,23.50,0,338.44,427.11,240.4,230.1,1.118,381100.8,381100.8,28906,0,0,0,L,1122011218,0,125.40,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027540,450449.00
04/30/2016 10:45,2,7.826,ACTIVE,220.74,373.61,59.996,1462027503,"201051344000576","219011344069620",29.34,26.30,0,338.44,427.11,232.5,222.5,1.056,387938.6,387938.6,28317,0,0,0,L,1122011218,0,125.40,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027541,450450.00
04/30/2016 10:45,2,7.562,ACTIVE,214.87,356.18,59.981,1462027503,"274151322000087","219011344069620",28.45,36.50,0,336.34,400.36,217.8,208.3,0.831,623384.3,623384.3,22132,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462027542,450451.00
04/30/2016 11:00,2,6.051,ACTIVE,218.26,364.59,59.981,1462028404,"201051344000645","219011344069620",29.60,28.00,0,318.61,425.61,181.4,173.2,0.822,387597.2,387597.2,28458,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028405,450452.00
04/30/2016 11:00,2,5.174,ACTIVE,213.96,350.47,59.970,1462028404,"274151322000085","219011344069620",28.45,30.00,0,330.33,400.36,149.0,141.9,0.579,651897.0,651897.0,22066,0,0,0,L,1151911521,0,123.36,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028406,450453.00
04/30/2016 11:00,2,6.543,ACTIVE,217.80,365.19,59.981,1462028404,"201051344000633","219011344069620",30.00,25.50,0,317.40,427.71,198.6,189.7,0.937,378520.2,378520.2,28926,0,0,0,L,1122011218,0,124.04,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028406,450454.00
04/30/2016 11:00,2,6.188,ACTIVE,218.71,366.70,59.949,1462028404,"201051344000469","219011344069620",29.60,22.50,0,318.30,426.81,185.4,177.0,0.866,379802.5,379802.5,28868,0,0,0,L,1122011218,0,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028407,450455.00
04/30/2016 11:00,2,6.449,ACTIVE,216.90,365.49,60.002,1462028404,"201051344000646","219011344069620",30.81,21.30,0,317.40,428.01,201.2,192.3,0.955,383908.3,383908.3,33428,0,0,0,L,1122011218,0,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028408,450456.00
04/30/2016 11:00,2,6.898,ACTIVE,214.19,352.27,59.959,1462028404,"274151322000052","219011344069620",29.74,29.30,0,328.52,403.67,207.7,198.6,0.818,662564.1,662564.1,22284,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028409,450457.00
04/30/2016 11:00,2,6.945,ACTIVE,218.93,366.40,60.028,1462028404,"201051344000585","219011344069620",29.92,22.30,0,319.21,426.81,210.6,201.3,0.977,390025.4,390025.4,33429,0,0,0,L,1122011218,0,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028410,450458.00
04/30/2016 11:00,2,7.537,ACTIVE,217.35,368.20,59.959,1462028404,"201051344001230","219011344069620",30.22,22.80,0,318.00,426.81,230.7,220.7,1.056,387640.6,387640.6,33224,0,0,0,L,1122011218,0,124.27,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028411,450459.00
04/30/2016 11:00,2,7.680,ACTIVE,219.39,370.00,59.928,1462028404,"201051344000582","219011344069620",30.04,25.00,0,318.61,429.52,233.7,223.6,1.039,381214.9,381214.9,33397,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028412,450460.00
04/30/2016 11:00,2,7.613,ACTIVE,217.80,367.90,59.912,1462028404,"201051344000955","219011344069620",30.43,22.50,0,318.30,427.11,234.5,224.4,1.083,393014.3,393014.3,33338,0,0,0,L,1122011218,0,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028413,450461.00
04/30/2016 11:00,2,4.049,ACTIVE,213.96,435.23,59.959,1462028404,"274151322000094","219011344069620",40.31,30.50,0,335.74,481.21,164.2,156.6,0.636,532670.7,532670.7,23232,0,0,0,L,1151911521,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028414,450462.00
04/30/2016 11:00,2,7.041,ACTIVE,219.61,367.90,59.975,1462028404,"201051344000579","219011344069620",30.34,23.80,0,318.61,427.41,216.3,206.9,1.008,393470.8,393470.8,8942,0,0,0,L,1122011218,0,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028415,450463.00
04/30/2016 11:00,2,6.191,ACTIVE,216.67,361.29,59.959,1462028404,"201051344000890","219011344069620",30.14,24.30,0,318.61,427.41,188.7,180.2,0.857,390166.1,390166.1,33361,0,0,0,L,1122011218,0,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028415,450464.00
04/30/2016 11:00,2,5.303,ACTIVE,216.67,358.88,60.007,1462028404,"201051344000438","219011344069620",30.55,22.50,0,318.61,428.61,163.9,156.3,0.756,392326.1,392326.1,33365,0,0,0,L,1122011218,0,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028416,450465.00
04/30/2016 11:00,2,4.914,ACTIVE,216.00,357.98,59.922,1462028404,"201051344000417","219011344069620",30.08,23.00,0,318.91,428.01,149.5,142.4,0.703,385308.5,385308.5,33520,0,0,0,L,1122011218,0,123.36,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028417,450466.00
04/30/2016 11:00,2,5.350,ACTIVE,213.51,352.57,59.981,1462028404,"274151322000083","219011344069620",30.20,31.80,0,328.52,402.77,163.6,156.0,0.654,656659.6,656659.6,22348,0,0,0,L,1151911521,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028418,450467.00
04/30/2016 11:00,2,5.613,ACTIVE,214.41,355.88,59.965,1462028404,"274151322000076","219011344069620",30.45,30.30,0,330.63,406.67,173.1,165.1,0.681,698753.6,698753.6,22343,0,0,0,L,1151911521,0,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028419,450468.00
04/30/2016 11:00,2,5.004,ACTIVE,216.45,359.78,59.981,1462028404,"201051344000868","219011344069620",29.36,24.00,0,317.70,427.71,148.9,141.8,0.681,378863.8,378863.8,28598,0,0,0,L,1122011218,0,123.14,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028420,450469.00
04/30/2016 11:00,2,5.439,ACTIVE,213.51,352.57,59.944,1462028404,"274151322000095","219011344069620",30.26,32.00,0,330.33,406.67,166.6,158.8,0.632,691658.4,691658.4,22247,0,0,0,L,1151911521,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028421,450470.00
04/30/2016 11:00,2,4.494,ACTIVE,216.90,358.58,59.996,1462028404,"201051344000988","219011344069620",29.68,24.30,0,318.00,426.81,135.1,128.5,0.641,376212.4,376212.4,28889,0,0,0,L,1122011218,0,123.36,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028422,450471.00
04/30/2016 11:00,2,5.018,ACTIVE,216.67,359.78,59.970,1462028404,"201051344001025","219011344069620",30.22,24.30,0,321.61,427.71,153.6,146.3,0.698,389909.6,389909.6,33406,0,0,0,L,1122011218,0,123.59,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028423,450472.00
04/30/2016 11:00,2,4.387,ACTIVE,216.90,357.38,59.954,1462028404,"201051344000458","219011344069620",29.72,26.00,0,318.00,426.51,132.1,125.6,0.645,386880.5,386880.5,28810,0,0,0,L,1122011218,0,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028424,450473.00
04/30/2016 11:00,2,4.426,ACTIVE,217.35,358.58,59.965,1462028404,"201051344000853","219011344069620",29.38,23.80,0,321.91,429.82,131.8,125.3,0.623,385334.2,385334.2,28407,0,0,0,L,1122011218,0,124.04,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028425,450474.00
04/30/2016 11:00,2,5.504,ACTIVE,216.22,361.89,59.996,1462028404,"201051344000685","219011344069620",31.09,21.50,0,317.40,427.71,173.3,165.4,0.835,391844.6,391844.6,33237,0,0,0,L,1122011218,0,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028426,450475.00
04/30/2016 11:00,2,5.668,ACTIVE,217.80,364.59,60.002,1462028404,"201051344000917","219011344069620",30.99,25.00,0,318.30,427.71,178.1,170.0,0.849,388823.9,388823.9,33241,0,0,0,L,1122011218,0,124.04,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028427,450476.00
04/30/2016 11:00,2,6.576,ACTIVE,217.13,364.29,59.981,1462028404,"201051344001145","219011344069620",30.30,21.80,0,318.30,427.11,201.8,192.8,0.928,394011.9,394011.9,33098,0,0,0,L,1122011218,0,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028428,450477.00
04/30/2016 11:00,2,6.734,ACTIVE,218.71,368.20,59.981,1462028404,"201051344000651","219011344069620",30.53,23.30,0,318.30,427.11,208.3,199.1,0.946,386068.5,386068.5,33462,0,0,0,L,1122011218,0,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028428,450478.00
04/30/2016 11:00,2,7.139,ACTIVE,214.41,373.01,59.996,1462028404,"274151322000088","219011344069620",28.73,28.30,0,330.33,401.26,207.8,198.6,0.782,635522.6,635522.6,22026,0,0,0,L,1151911521,0,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028429,450479.00
04/30/2016 11:00,2,4.971,ACTIVE,215.54,452.66,59.975,1462028404,"274151322000068","219011344069620",41.17,30.00,0,336.64,482.12,207.2,198.1,0.787,532465.4,532465.4,23439,0,0,0,L,1151911521,0,123.81,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028430,450480.00
