ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 11:00,2,7.338,ACTIVE,218.71,367.00,59.933,1462028404,"201051344001135","219011344069620",30.14,22.80,0,318.91,428.91,223.8,214.1,1.030,382318.8,382318.8,33415,0,0,0,L,1122011218,0,124.72,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028431,450481.00
04/30/2016 11:00,2,7.191,ACTIVE,217.58,367.00,59.970,1462028404,"201051344000594","219011344069620",30.02,25.00,0,315.60,427.41,218.7,209.1,0.994,390257.7,390257.7,28850,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028432,450482.00
04/30/2016 11:00,2,7.994,ACTIVE,219.39,371.21,59.928,1462028404,"201051344001203","219011344069620",29.82,26.80,0,320.11,428.01,241.4,231.0,1.118,388989.1,388989.1,33416,0,0,0,L,1122011218,0,125.85,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028433,450483.00
04/30/2016 11:00,2,7.459,ACTIVE,214.87,358.88,59.975,1462028404,"274151322000054","219011344069620",28.53,29.30,0,328.22,401.86,215.2,205.8,0.826,649406.5,649406.5,22053,0,0,0,L,1151911521,0,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028434,450484.00
04/30/2016 11:00,2,7.793,ACTIVE,218.93,370.00,59.970,1462028404,"201051344000867","219011344069620",29.52,26.50,0,317.70,424.41,232.9,222.9,1.056,378184.5,378184.5,28856,0,0,0,L,1122011218,0,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028435,450485.00
04/30/2016 11:00,2,7.850,ACTIVE,219.16,370.00,60.028,1462028404,"201051344001093","219011344069620",29.92,24.50,0,319.51,428.61,237.7,227.5,1.069,387788.1,387788.1,33289,0,0,0,L,1122011218,0,125.17,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028436,450486.00
04/30/2016 11:00,2,7.752,ACTIVE,220.06,370.60,59.996,1462028404,"201051344000900","219011344069620",29.82,25.50,0,319.21,425.31,234.1,224.0,1.069,393597.2,393597.2,28236,0,0,0,L,1122011218,0,125.17,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028437,450487.00
04/30/2016 11:00,2,7.732,ACTIVE,219.84,372.11,59.986,1462028404,"201051344000648","219011344069620",29.64,25.80,0,317.40,424.71,232.1,222.1,1.078,386075.8,386075.8,28544,0,0,0,L,1122011218,0,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028438,450488.00
04/30/2016 11:00,2,7.713,ACTIVE,220.52,368.80,59.928,1462028404,"201051344000569","219011344069620",29.36,24.80,0,319.81,423.81,229.2,219.3,1.047,394861.3,394861.3,28175,0,0,0,L,1122011218,0,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028439,450489.00
04/30/2016 11:00,2,7.891,ACTIVE,220.74,371.81,59.959,1462028404,"201051344000983","219011344069620",29.70,25.30,0,319.21,425.01,237.4,227.2,1.109,386469.8,386469.8,28642,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028440,450490.00
04/30/2016 11:00,2,8.029,ACTIVE,220.97,374.21,59.986,1462028404,"201051344001158","219011344069620",29.66,23.80,0,318.91,424.41,241.4,231.1,1.105,381138.0,381138.0,28907,0,0,0,L,1122011218,0,125.17,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028440,450491.00
04/30/2016 11:00,2,7.938,ACTIVE,220.52,376.62,59.981,1462028404,"201051344000576","219011344069620",29.58,26.30,0,318.00,424.11,237.9,227.7,1.100,387975.5,387975.5,28318,0,0,0,L,1122011218,0,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028441,450492.00
04/30/2016 11:00,2,7.480,ACTIVE,214.87,356.78,59.991,1462028404,"274151322000087","219011344069620",28.61,34.80,0,330.63,400.66,216.6,207.2,0.835,623417.4,623417.4,22133,0,0,0,L,1151911521,0,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462028442,450493.00
04/30/2016 11:15,2,7.662,ACTIVE,219.61,369.10,59.954,1462029303,"201051344000645","219011344069620",28.77,30.80,0,330.33,429.22,223.2,213.5,1.003,387645.9,387645.9,28459,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029304,450494.00
04/30/2016 11:15,2,7.117,ACTIVE,214.64,356.48,59.965,1462029303,"274151322000085","219011344069620",27.37,32.20,0,325.22,400.06,197.1,188.3,0.756,651940.3,651940.3,22067,0,0,0,L,1151911521,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029305,450495.00
04/30/2016 11:15,2,7.660,ACTIVE,218.48,368.80,59.991,1462029303,"201051344000633","219011344069620",28.96,27.50,0,326.42,425.91,224.6,214.9,1.047,378569.3,378569.3,28927,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029306,450496.00
04/30/2016 11:15,2,7.670,ACTIVE,220.06,371.21,59.996,1462029303,"201051344000469","219011344069620",28.82,24.00,0,331.53,425.31,223.8,214.1,1.034,379851.5,379851.5,28869,0,0,0,L,1122011218,0,124.49,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029307,450497.00
04/30/2016 11:15,2,7.559,ACTIVE,217.58,368.50,59.965,1462029303,"201051344000646","219011344069620",29.38,23.00,0,324.92,425.91,224.9,215.1,1.047,383957.6,383957.6,33429,0,0,0,L,1122011218,0,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029308,450498.00
04/30/2016 11:15,2,7.109,ACTIVE,214.64,378.42,59.965,1462029303,"274151322000052","219011344069620",29.64,33.00,0,322.51,402.46,213.2,203.9,0.835,662610.7,662610.7,22285,0,0,0,L,1151911521,0,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029309,450499.00
04/30/2016 11:15,2,7.582,ACTIVE,218.93,368.80,59.944,1462029303,"201051344000585","219011344069620",29.30,24.30,0,327.32,424.41,224.9,215.2,1.039,390074.6,390074.6,33430,0,0,0,L,1122011218,0,124.49,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029310,450500.00
04/30/2016 11:15,2,7.463,ACTIVE,217.35,365.80,60.028,1462029303,"201051344001230","219011344069620",29.54,24.80,0,325.22,422.90,223.2,213.5,1.016,387689.4,387689.4,33225,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029311,450501.00
04/30/2016 11:15,2,7.453,ACTIVE,219.16,368.80,60.012,1462029303,"201051344000582","219011344069620",29.34,27.30,0,323.11,426.51,221.3,211.7,0.990,381263.4,381263.4,33398,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029312,450502.00
04/30/2016 11:15,2,7.580,ACTIVE,217.80,368.50,59.938,1462029303,"201051344000955","219011344069620",29.74,24.80,0,325.82,425.91,228.3,218.5,1.030,393064.4,393064.4,33339,0,0,0,L,1122011218,0,124.04,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029313,450503.00
04/30/2016 11:15,2,4.777,ACTIVE,214.41,443.64,59.981,1462029303,"274151322000094","219011344069620",40.43,32.80,0,405.77,478.21,192.6,184.0,0.747,532713.3,532713.3,23233,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029314,450504.00
04/30/2016 11:15,2,7.580,ACTIVE,220.06,370.90,59.970,1462029303,"201051344000579","219011344069620",29.60,25.80,0,331.83,426.51,227.3,217.4,1.047,393520.4,393520.4,8943,0,0,0,L,1122011218,0,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029314,450505.00
04/30/2016 11:15,2,7.512,ACTIVE,217.35,367.00,59.928,1462029303,"201051344000890","219011344069620",29.50,25.50,0,324.32,423.50,224.4,214.6,1.021,390215.4,390215.4,33362,0,0,0,L,1122011218,0,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029315,450506.00
04/30/2016 11:15,2,7.488,ACTIVE,218.26,368.50,60.002,1462029303,"201051344000438","219011344069620",29.94,24.30,0,325.52,426.51,226.9,217.1,1.047,392375.9,392375.9,33366,0,0,0,L,1122011218,0,124.94,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029316,450507.00
04/30/2016 11:15,2,7.469,ACTIVE,217.80,367.30,59.944,1462029303,"201051344000417","219011344069620",29.36,25.50,0,325.52,424.71,222.0,212.4,1.039,385357.2,385357.2,33521,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029317,450508.00
04/30/2016 11:15,2,7.131,ACTIVE,214.19,353.17,59.975,1462029303,"274151322000083","219011344069620",29.10,35.00,0,320.41,402.16,209.9,200.7,0.835,656705.5,656705.5,22349,0,0,0,L,1151911521,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029318,450509.00
04/30/2016 11:15,2,7.623,ACTIVE,215.32,384.73,59.981,1462029303,"274151322000076","219011344069620",29.84,34.80,0,324.92,405.77,230.1,220.2,0.928,698803.9,698803.9,22344,0,0,0,L,1151911521,0,123.59,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029319,450510.00
04/30/2016 11:15,2,7.734,ACTIVE,218.48,369.70,60.007,1462029303,"201051344000868","219011344069620",28.59,26.00,0,325.22,426.21,223.7,214.0,1.012,378912.8,378912.8,28599,0,0,0,L,1122011218,0,124.27,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029320,450511.00
04/30/2016 11:15,2,7.574,ACTIVE,213.96,361.29,59.975,1462029303,"274151322000095","219011344069620",29.46,35.20,0,320.41,405.47,225.9,216.2,0.849,691707.8,691707.8,22248,0,0,0,L,1151911521,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029321,450512.00
04/30/2016 11:15,2,7.789,ACTIVE,220.06,371.81,60.002,1462029303,"201051344000988","219011344069620",28.55,26.50,0,329.73,429.82,225.2,215.5,1.034,376261.6,376261.6,28890,0,0,0,L,1122011218,0,124.72,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029322,450513.00
04/30/2016 11:15,2,7.656,ACTIVE,218.71,370.00,59.933,1462029303,"201051344001025","219011344069620",29.28,26.80,0,325.22,425.01,227.0,217.2,1.030,389959.3,389959.3,33407,0,0,0,L,1122011218,0,124.49,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029323,450514.00
04/30/2016 11:15,2,7.568,ACTIVE,219.84,370.60,60.007,1462029303,"201051344000458","219011344069620",29.24,28.00,0,331.53,424.71,224.3,214.6,1.056,386929.3,386929.3,28811,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029324,450515.00
04/30/2016 11:15,2,7.652,ACTIVE,220.52,372.41,59.944,1462029303,"201051344000853","219011344069620",28.92,26.50,0,330.93,428.31,224.1,214.4,1.043,385383.1,385383.1,28408,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029325,450516.00
04/30/2016 11:15,2,7.645,ACTIVE,217.58,370.30,59.991,1462029303,"201051344000685","219011344069620",29.46,23.80,0,325.22,423.81,227.9,218.0,1.083,391894.4,391894.4,33238,0,0,0,L,1122011218,0,124.94,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029326,450517.00
04/30/2016 11:15,2,7.562,ACTIVE,218.71,370.60,59.986,1462029303,"201051344000917","219011344069620",29.16,26.00,0,330.33,424.71,223.4,213.7,1.039,388872.7,388872.7,33242,0,0,0,L,1122011218,0,124.72,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029326,450518.00
04/30/2016 11:15,2,7.311,ACTIVE,217.35,365.19,59.996,1462029303,"201051344001145","219011344069620",30.30,23.80,0,323.72,423.20,224.5,214.7,1.016,394061.0,394061.0,33099,0,0,0,L,1122011218,0,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029327,450519.00
04/30/2016 11:15,2,7.697,ACTIVE,219.16,369.70,60.007,1462029303,"201051344000651","219011344069620",29.16,26.30,0,331.83,425.61,227.3,217.5,1.030,386118.2,386118.2,33463,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029328,450520.00
04/30/2016 11:15,2,7.129,ACTIVE,214.41,364.59,59.991,1462029303,"274151322000088","219011344069620",28.03,31.50,0,320.11,400.36,202.1,193.1,0.760,635567.0,635567.0,22027,0,0,0,L,1151911521,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029329,450521.00
04/30/2016 11:15,2,4.777,ACTIVE,215.54,442.44,59.975,1462029303,"274151322000068","219011344069620",40.83,32.40,0,409.38,487.53,195.0,186.3,0.747,532508.3,532508.3,23440,0,0,0,L,1151911521,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029330,450522.00
04/30/2016 11:15,2,7.541,ACTIVE,218.71,367.60,59.917,1462029303,"201051344001135","219011344069620",29.50,25.00,0,324.92,425.31,225.2,215.5,1.034,382368.1,382368.1,33416,0,0,0,L,1122011218,0,124.72,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029331,450523.00
04/30/2016 11:15,2,7.707,ACTIVE,217.58,368.80,60.018,1462029303,"201051344000594","219011344069620",29.42,27.00,0,324.62,426.81,229.5,219.6,1.047,390308.0,390308.0,28851,0,0,0,L,1122011218,0,123.81,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029332,450524.00
04/30/2016 11:15,2,7.662,ACTIVE,218.93,370.90,59.928,1462029303,"201051344001203","219011344069620",29.16,27.50,0,327.02,427.11,226.4,216.6,1.047,389038.8,389038.8,33417,0,0,0,L,1122011218,0,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029333,450525.00
04/30/2016 11:15,2,7.234,ACTIVE,214.64,376.31,60.002,1462029303,"274151322000054","219011344069620",27.67,32.40,0,324.62,401.56,202.7,193.7,0.769,649451.0,649451.0,22054,0,0,0,L,1151911521,0,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029334,450526.00
04/30/2016 11:15,2,7.701,ACTIVE,218.71,367.60,59.922,1462029303,"201051344000867","219011344069620",28.80,29.30,0,324.32,425.91,224.7,214.9,1.021,378233.7,378233.7,28857,0,0,0,L,1122011218,0,124.72,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029335,450527.00
04/30/2016 11:15,2,7.590,ACTIVE,218.93,368.50,60.012,1462029303,"201051344001093","219011344069620",29.28,26.00,0,328.22,425.91,224.9,215.2,1.016,387837.3,387837.3,33290,0,0,0,L,1122011218,0,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029335,450528.00
04/30/2016 11:15,2,7.680,ACTIVE,219.61,370.30,60.002,1462029303,"201051344000900","219011344069620",28.94,27.80,0,331.23,426.81,225.1,215.3,1.003,393646.7,393646.7,28237,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029336,450529.00
04/30/2016 11:15,2,7.496,ACTIVE,219.39,367.90,59.996,1462029303,"201051344000648","219011344069620",29.36,27.50,0,324.62,426.51,222.8,213.1,1.034,386124.6,386124.6,28545,0,0,0,L,1122011218,0,124.49,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029337,450530.00
04/30/2016 11:15,2,7.619,ACTIVE,219.84,371.81,59.981,1462029303,"201051344000569","219011344069620",28.73,26.00,0,331.23,425.61,221.6,212.0,1.003,394910.0,394910.0,28176,0,0,0,L,1122011218,0,124.72,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029338,450531.00
04/30/2016 11:15,2,7.551,ACTIVE,220.06,372.41,59.959,1462029303,"201051344000983","219011344069620",29.10,27.30,0,331.83,425.61,222.5,212.8,1.034,386518.7,386518.7,28643,0,0,0,L,1122011218,0,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029339,450532.00
04/30/2016 11:15,2,7.637,ACTIVE,220.29,370.60,60.012,1462029303,"201051344001158","219011344069620",28.98,25.50,0,330.63,429.82,224.0,214.3,1.025,381187.0,381187.0,28908,0,0,0,L,1122011218,0,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029340,450533.00
04/30/2016 11:15,2,7.621,ACTIVE,219.84,370.30,59.981,1462029303,"201051344000576","219011344069620",28.51,29.00,0,331.83,425.31,219.8,210.2,0.999,388024.2,388024.2,28319,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029341,450534.00
04/30/2016 11:15,2,7.012,ACTIVE,214.41,368.50,59.991,1462029303,"274151322000087","219011344069620",27.81,36.50,0,320.71,400.66,197.4,188.6,0.760,623461.2,623461.2,22134,0,0,0,L,1151911521,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462029342,450535.00
04/30/2016 11:30,2,8.012,ACTIVE,220.06,371.21,59.954,1462030204,"201051344000645","219011344069620",28.69,31.80,0,339.34,425.61,232.8,222.8,1.047,387699.6,387699.6,28460,0,0,0,L,1122011218,0,125.17,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030205,450536.00
04/30/2016 11:30,2,7.500,ACTIVE,214.87,362.79,59.975,1462030204,"274151322000085","219011344069620",26.86,33.30,0,330.63,398.56,203.8,194.8,0.773,651987.2,651987.2,22068,0,0,0,L,1151911521,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030206,450537.00
04/30/2016 11:30,2,7.996,ACTIVE,218.93,371.81,59.981,1462030204,"201051344000633","219011344069620",29.10,28.30,0,337.24,426.21,235.6,225.5,1.109,378623.6,378623.6,28928,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030206,450538.00
04/30/2016 11:30,2,7.932,ACTIVE,220.52,371.21,59.996,1462030204,"201051344000469","219011344069620",29.18,24.50,0,338.74,425.91,234.2,224.1,1.078,379905.5,379905.5,28870,0,0,0,L,1122011218,0,124.72,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030207,450539.00
04/30/2016 11:30,2,7.773,ACTIVE,218.03,369.70,60.012,1462030204,"201051344000646","219011344069620",29.90,24.50,0,333.63,426.51,235.1,225.0,1.087,384011.9,384011.9,33430,0,0,0,L,1122011218,0,124.72,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030208,450540.00
04/30/2016 11:30,2,7.543,ACTIVE,214.41,354.37,60.023,1462030204,"274151322000052","219011344069620",29.22,34.30,0,333.63,402.46,223.0,213.3,0.875,662661.9,662661.9,22286,0,0,0,L,1151911521,0,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030209,450541.00
04/30/2016 11:30,2,7.875,ACTIVE,219.39,371.21,59.970,1462030204,"201051344000585","219011344069620",29.54,24.80,0,335.44,424.71,235.4,225.3,1.083,390129.0,390129.0,33431,0,0,0,L,1122011218,0,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030210,450542.00
04/30/2016 11:30,2,7.822,ACTIVE,217.58,366.10,60.018,1462030204,"201051344001230","219011344069620",29.46,25.30,0,333.93,420.50,233.3,223.3,1.052,387743.2,387743.2,33226,0,0,0,L,1122011218,0,124.49,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030211,450543.00
04/30/2016 11:30,2,7.791,ACTIVE,219.39,372.11,60.018,1462030204,"201051344000582","219011344069620",29.36,28.00,0,335.14,425.91,231.5,221.5,1.047,381316.8,381316.8,33399,0,0,0,L,1122011218,0,124.94,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030212,450544.00
04/30/2016 11:30,2,7.867,ACTIVE,217.58,368.50,59.922,1462030204,"201051344000955","219011344069620",29.94,25.30,0,334.24,421.40,238.5,228.3,1.127,393119.5,393119.5,33340,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030213,450545.00
04/30/2016 11:30,2,4.990,ACTIVE,214.41,435.53,59.986,1462030204,"274151322000094","219011344069620",40.24,33.80,0,406.37,477.91,203.1,194.1,0.791,532760.0,532760.0,23234,0,0,0,L,1151911521,0,122.91,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030214,450546.00
04/30/2016 11:30,2,7.930,ACTIVE,220.52,369.70,60.012,1462030204,"201051344000579","219011344069620",29.74,26.00,0,338.44,427.11,238.6,228.4,1.140,393575.6,393575.6,8944,0,0,0,L,1122011218,0,124.94,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030215,450547.00
04/30/2016 11:30,2,7.961,ACTIVE,217.58,369.10,59.981,1462030204,"201051344000890","219011344069620",29.14,26.30,0,334.24,421.10,234.6,224.5,1.061,390269.6,390269.6,33363,0,0,0,L,1122011218,0,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030216,450548.00
04/30/2016 11:30,2,7.918,ACTIVE,218.71,368.80,60.012,1462030204,"201051344000438","219011344069620",29.60,25.80,0,334.84,425.61,237.2,227.0,1.083,392430.8,392430.8,33367,0,0,0,L,1122011218,0,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030217,450549.00
04/30/2016 11:30,2,7.719,ACTIVE,218.26,370.90,59.944,1462030204,"201051344000417","219011344069620",29.60,26.00,0,334.24,419.60,231.2,221.3,1.083,385410.9,385410.9,33522,0,0,0,L,1122011218,0,124.27,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030218,450550.00
04/30/2016 11:30,2,7.465,ACTIVE,214.19,360.99,59.970,1462030204,"274151322000083","219011344069620",28.94,36.50,0,332.13,401.86,218.6,209.0,0.866,656755.9,656755.9,22350,0,0,0,L,1151911521,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030219,450551.00
04/30/2016 11:30,2,7.934,ACTIVE,215.32,378.72,59.996,1462030204,"274151322000076","219011344069620",29.72,35.40,0,335.14,406.67,238.7,228.4,0.941,698859.0,698859.0,22345,0,0,0,L,1151911521,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030220,450552.00
04/30/2016 11:30,2,8.037,ACTIVE,218.71,370.90,60.007,1462030204,"201051344000868","219011344069620",28.57,27.80,0,335.14,425.61,232.6,222.6,1.043,378966.7,378966.7,28600,0,0,0,L,1122011218,0,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030221,450553.00
04/30/2016 11:30,2,7.816,ACTIVE,214.19,376.31,59.991,1462030204,"274151322000095","219011344069620",29.54,37.00,0,330.33,405.77,233.9,223.9,0.888,691761.9,691761.9,22249,0,0,0,L,1151911521,0,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030222,450554.00
04/30/2016 11:30,2,8.055,ACTIVE,220.52,375.11,59.970,1462030204,"201051344000988","219011344069620",28.65,26.50,0,338.14,425.91,233.6,223.5,1.056,376315.8,376315.8,28891,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030223,450555.00
04/30/2016 11:30,2,7.924,ACTIVE,219.16,368.50,59.938,1462030204,"201051344001025","219011344069620",29.26,27.80,0,335.74,425.01,234.6,224.5,1.056,390013.9,390013.9,33408,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030224,450556.00
04/30/2016 11:30,2,7.930,ACTIVE,220.29,372.11,59.996,1462030204,"201051344000458","219011344069620",28.94,29.50,0,338.74,426.21,232.6,222.5,1.096,386983.4,386983.4,28812,0,0,0,L,1122011218,0,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030225,450557.00
04/30/2016 11:30,2,7.957,ACTIVE,220.97,372.71,59.986,1462030204,"201051344000853","219011344069620",28.82,26.00,0,339.65,428.01,232.3,222.3,1.078,385437.0,385437.0,28409,0,0,0,L,1122011218,0,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030225,450558.00
04/30/2016 11:30,2,7.885,ACTIVE,217.58,370.00,60.007,1462030204,"201051344000685","219011344069620",29.70,24.30,0,334.54,420.50,237.2,227.1,1.131,391949.1,391949.1,33239,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030226,450559.00
04/30/2016 11:30,2,7.846,ACTIVE,219.39,371.21,59.949,1462030204,"201051344000917","219011344069620",29.34,28.00,0,334.84,425.31,233.2,223.2,1.083,388926.4,388926.4,33243,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030227,450560.00
04/30/2016 11:30,2,7.846,ACTIVE,217.80,369.40,60.002,1462030204,"201051344001145","219011344069620",29.60,24.50,0,334.24,420.80,235.2,225.1,1.083,394115.0,394115.0,33100,0,0,0,L,1122011218,0,124.27,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030228,450561.00
04/30/2016 11:30,2,7.955,ACTIVE,219.39,371.81,59.922,1462030204,"201051344000651","219011344069620",29.44,27.00,0,337.84,425.61,237.1,226.9,1.069,386172.9,386172.9,33464,0,0,0,L,1122011218,0,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030229,450562.00
04/30/2016 11:30,2,7.498,ACTIVE,214.41,363.39,59.981,1462030204,"274151322000088","219011344069620",27.59,32.60,0,330.63,399.76,209.4,200.2,0.782,635615.2,635615.2,22028,0,0,0,L,1151911521,0,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030230,450563.00
04/30/2016 11:30,2,4.977,ACTIVE,215.32,455.97,59.965,1462030204,"274151322000068","219011344069620",40.91,33.30,0,401.26,480.61,205.6,196.5,0.787,532555.4,532555.4,23441,0,0,0,L,1151911521,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030231,450564.00
04/30/2016 11:30,2,7.902,ACTIVE,218.93,371.81,59.981,1462030204,"201051344001135","219011344069620",29.42,25.30,0,334.84,425.31,235.4,225.3,1.074,382422.5,382422.5,33417,0,0,0,L,1122011218,0,124.94,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030232,450565.00
04/30/2016 11:30,2,8.014,ACTIVE,218.03,370.00,59.959,1462030204,"201051344000594","219011344069620",29.60,28.30,0,333.93,427.41,240.3,230.0,1.083,390363.4,390363.4,28852,0,0,0,L,1122011218,0,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030233,450566.00
04/30/2016 11:30,2,8.068,ACTIVE,219.39,371.81,60.018,1462030204,"201051344001203","219011344069620",28.82,29.80,0,336.64,425.91,235.5,225.4,1.083,389093.2,389093.2,33418,0,0,0,L,1122011218,0,125.62,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030234,450567.00
04/30/2016 11:30,2,7.512,ACTIVE,214.64,377.82,59.975,1462030204,"274151322000054","219011344069620",27.59,33.50,0,329.13,400.66,209.9,200.7,0.791,649499.4,649499.4,22055,0,0,0,L,1151911521,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030235,450568.00
04/30/2016 11:30,2,7.971,ACTIVE,218.93,370.00,60.034,1462030204,"201051344000867","219011344069620",28.86,29.50,0,335.44,425.31,233.0,223.0,1.065,378287.7,378287.7,28858,0,0,0,L,1122011218,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030235,450569.00
04/30/2016 11:30,2,7.871,ACTIVE,218.93,370.60,59.938,1462030204,"201051344001093","219011344069620",29.18,27.80,0,335.74,425.61,232.5,222.5,1.039,387891.2,387891.2,33291,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030236,450570.00
04/30/2016 11:30,2,8.072,ACTIVE,219.84,371.51,59.959,1462030204,"201051344000900","219011344069620",28.63,28.80,0,337.84,425.91,233.9,223.8,1.052,393701.0,393701.0,28238,0,0,0,L,1122011218,0,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030237,450571.00
04/30/2016 11:30,2,7.893,ACTIVE,219.61,371.51,59.986,1462030204,"201051344000648","219011344069620",29.08,29.00,0,339.34,427.11,232.4,222.4,1.056,386178.3,386178.3,28546,0,0,0,L,1122011218,0,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030238,450572.00
04/30/2016 11:30,2,7.904,ACTIVE,220.29,374.81,59.928,1462030204,"201051344000569","219011344069620",28.94,27.00,0,337.84,426.81,231.8,221.8,1.069,394963.6,394963.6,28177,0,0,0,L,1122011218,0,124.49,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030239,450573.00
04/30/2016 11:30,2,7.988,ACTIVE,220.29,369.70,59.933,1462030204,"201051344000983","219011344069620",28.78,28.00,0,338.44,427.11,232.8,222.7,1.083,386572.5,386572.5,28644,0,0,0,L,1122011218,0,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030240,450574.00
04/30/2016 11:30,2,8.018,ACTIVE,220.52,370.90,59.991,1462030204,"201051344001158","219011344069620",28.94,26.80,0,338.44,426.21,235.0,224.9,1.078,381241.2,381241.2,28909,0,0,0,L,1122011218,0,124.94,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030241,450575.00
04/30/2016 11:30,2,7.938,ACTIVE,220.29,373.91,59.959,1462030204,"201051344000576","219011344069620",28.75,30.00,0,339.04,425.61,231.2,221.2,1.056,388077.6,388077.6,28320,0,0,0,L,1122011218,0,124.94,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030242,450576.00
04/30/2016 11:30,2,7.443,ACTIVE,214.41,373.91,59.991,1462030204,"274151322000087","219011344069620",27.27,38.20,0,329.73,399.76,205.5,196.4,0.778,623508.6,623508.6,22135,0,0,0,L,1151911521,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462030243,450577.00
04/30/2016 11:45,2,8.834,ACTIVE,220.74,376.31,59.949,1462031103,"201051344000645","219011344069620",28.21,32.60,0,338.74,427.71,252.3,241.6,1.109,387756.2,387756.2,28461,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031104,450578.00
04/30/2016 11:45,2,8.195,ACTIVE,214.87,352.57,59.959,1462031103,"274151322000085","219011344069620",26.54,35.60,0,335.74,401.26,220.3,210.7,0.849,652036.5,652036.5,22069,0,0,0,L,1151911521,0,123.81,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031105,450579.00
04/30/2016 11:45,2,8.457,ACTIVE,219.61,371.81,59.996,1462031103,"201051344000633","219011344069620",29.58,28.80,0,337.54,428.61,253.0,242.2,1.171,378680.7,378680.7,28929,0,0,0,L,1122011218,0,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031106,450580.00
04/30/2016 11:45,2,8.658,ACTIVE,221.42,375.11,59.986,1462031103,"201051344000469","219011344069620",28.80,25.50,0,337.54,428.61,252.3,241.6,1.167,379962.5,379962.5,28871,0,0,0,L,1122011218,0,125.17,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031107,450581.00
04/30/2016 11:45,2,8.326,ACTIVE,218.48,371.21,60.002,1462031103,"201051344000646","219011344069620",30.14,25.00,0,333.33,429.22,254.1,243.3,1.176,384069.2,384069.2,33431,0,0,0,L,1122011218,0,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031108,450582.00
04/30/2016 11:45,2,8.270,ACTIVE,215.32,385.03,60.002,1462031103,"274151322000052","219011344069620",29.06,35.40,0,333.93,406.37,243.1,232.7,0.959,662716.2,662716.2,22287,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031109,450583.00
04/30/2016 11:45,2,8.311,ACTIVE,220.06,372.71,59.986,1462031103,"201051344000585","219011344069620",30.22,25.30,0,337.24,427.71,254.1,243.3,1.171,390186.4,390186.4,33432,0,0,0,L,1122011218,0,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031110,450584.00
04/30/2016 11:45,2,8.549,ACTIVE,218.26,371.21,59.981,1462031103,"201051344001230","219011344069620",29.38,26.30,0,333.93,426.51,254.3,243.6,1.153,387799.9,387799.9,33227,0,0,0,L,1122011218,0,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031111,450585.00
04/30/2016 11:45,2,8.523,ACTIVE,220.06,373.01,60.002,1462031103,"201051344000582","219011344069620",29.16,30.30,0,337.54,430.12,251.5,240.8,1.123,381373.0,381373.0,33400,0,0,0,L,1122011218,0,125.40,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031112,450586.00
04/30/2016 11:45,2,8.076,ACTIVE,218.71,370.60,59.970,1462031103,"201051344000955","219011344069620",31.13,27.00,0,334.54,428.31,254.2,243.4,1.189,393177.4,393177.4,33341,0,0,0,L,1122011218,0,124.72,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031113,450587.00
04/30/2016 11:45,2,5.623,ACTIVE,215.09,439.43,59.954,1462031103,"274151322000094","219011344069620",39.44,35.40,0,397.96,476.41,224.4,214.6,0.875,532809.4,532809.4,23235,0,0,0,L,1151911521,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031113,450588.00
04/30/2016 11:45,2,8.080,ACTIVE,221.64,371.81,59.954,1462031103,"201051344000579","219011344069620",31.09,27.30,0,339.04,428.31,254.1,243.3,1.202,393633.6,393633.6,8945,0,0,0,L,1122011218,0,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031114,450589.00
04/30/2016 11:45,2,8.316,ACTIVE,218.48,370.30,59.996,1462031103,"201051344000890","219011344069620",30.26,26.80,0,334.54,428.31,254.8,244.0,1.145,390326.7,390326.7,33364,0,0,0,L,1122011218,0,124.94,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031115,450590.00
04/30/2016 11:45,2,7.984,ACTIVE,219.39,372.11,59.986,1462031103,"201051344000438","219011344069620",31.31,26.00,0,334.24,429.52,253.2,242.5,1.180,392488.5,392488.5,33368,0,0,0,L,1122011218,0,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031116,450591.00
04/30/2016 11:45,2,8.396,ACTIVE,219.16,370.00,59.991,1462031103,"201051344000417","219011344069620",29.96,26.50,0,334.84,428.61,254.6,243.8,1.176,385467.3,385467.3,33523,0,0,0,L,1122011218,0,124.94,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031117,450592.00
04/30/2016 11:45,2,8.219,ACTIVE,214.87,357.08,59.954,1462031103,"274151322000083","219011344069620",28.67,38.80,0,331.83,405.47,238.6,228.3,0.906,656809.2,656809.2,22351,0,0,0,L,1151911521,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031118,450593.00
04/30/2016 11:45,2,8.018,ACTIVE,216.22,385.93,59.970,1462031103,"274151322000076","219011344069620",31.33,37.50,0,332.13,406.67,254.0,243.2,0.999,698917.0,698917.0,22346,0,0,0,L,1151911521,0,124.04,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031119,450594.00
04/30/2016 11:45,2,8.432,ACTIVE,219.84,371.51,59.933,1462031103,"201051344000868","219011344069620",29.78,28.80,0,335.14,428.91,254.2,243.4,1.140,379023.4,379023.4,28601,0,0,0,L,1122011218,0,124.72,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031120,450595.00
04/30/2016 11:45,2,8.178,ACTIVE,214.87,362.79,59.981,1462031103,"274151322000095","219011344069620",30.81,39.00,0,331.83,409.38,254.7,243.9,0.986,691818.9,691818.9,22250,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031121,450596.00
04/30/2016 11:45,2,8.275,ACTIVE,221.64,374.21,59.938,1462031103,"201051344000988","219011344069620",30.38,27.30,0,337.54,432.52,254.3,243.5,1.153,376373.0,376373.0,28892,0,0,0,L,1122011218,0,125.62,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031122,450597.00
04/30/2016 11:45,2,8.088,ACTIVE,219.84,370.60,59.991,1462031103,"201051344001025","219011344069620",31.17,28.50,0,336.34,429.52,255.1,244.3,1.127,390071.4,390071.4,33409,0,0,0,L,1122011218,0,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031123,450598.00
04/30/2016 11:45,2,8.148,ACTIVE,221.42,372.41,59.991,1462031103,"201051344000458","219011344069620",30.85,29.80,0,337.54,429.52,254.7,243.9,1.202,387040.4,387040.4,28813,0,0,0,L,1122011218,0,125.62,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031124,450599.00
04/30/2016 11:45,2,8.217,ACTIVE,221.87,374.81,59.986,1462031103,"201051344000853","219011344069620",30.61,27.30,0,338.44,431.02,254.7,243.9,1.167,385493.9,385493.9,28410,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031125,450600.00
04/30/2016 11:45,2,5.344,ACTIVE,216.22,360.38,59.975,1462031103,"201051344000685","219011344069620",30.67,25.30,0,333.93,427.41,165.7,158.0,0.791,392006.7,392006.7,33240,0,0,0,L,1122011218,0,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031126,450601.00
04/30/2016 11:45,2,4.414,ACTIVE,216.45,357.08,59.949,1462031103,"201051344000917","219011344069620",30.10,29.00,0,336.94,428.31,134.4,127.8,0.605,388982.9,388982.9,33244,0,0,0,L,1122011218,0,123.59,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031127,450602.00
04/30/2016 11:45,2,3.377,ACTIVE,215.09,354.37,59.938,1462031103,"201051344001145","219011344069620",30.12,25.50,0,334.24,427.71,103.1,97.6,0.477,394171.9,394171.9,33101,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031128,450603.00
04/30/2016 11:45,2,3.447,ACTIVE,215.77,353.77,59.996,1462031103,"201051344000651","219011344069620",29.94,27.50,0,338.14,428.91,104.3,98.8,0.473,386230.3,386230.3,33465,0,0,0,L,1122011218,0,123.81,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031129,450604.00
04/30/2016 11:45,2,3.781,ACTIVE,212.83,354.67,59.949,1462031103,"274151322000088","219011344069620",27.08,33.30,0,333.33,403.67,103.7,98.2,0.389,635665.8,635665.8,22029,0,0,0,L,1151911521,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031130,450605.00
04/30/2016 11:45,2,2.895,ACTIVE,214.19,421.10,59.944,1462031103,"274151322000068","219011344069620",39.12,34.00,0,405.47,485.72,114.4,108.5,0.438,532605.2,532605.2,23442,0,0,0,L,1151911521,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031131,450606.00
04/30/2016 11:45,2,4.234,ACTIVE,216.00,354.97,59.986,1462031103,"201051344001135","219011344069620",28.41,26.30,0,334.84,429.22,122.2,116.1,0.588,382479.5,382479.5,33418,0,0,0,L,1122011218,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031132,450607.00
04/30/2016 11:45,2,4.068,ACTIVE,215.09,354.37,59.975,1462031103,"201051344000594","219011344069620",29.64,28.80,0,333.63,428.61,122.3,116.1,0.583,390421.3,390421.3,28853,0,0,0,L,1122011218,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031133,450608.00
04/30/2016 11:45,2,4.727,ACTIVE,216.90,357.38,59.981,1462031103,"201051344001203","219011344069620",28.84,30.80,0,338.14,428.91,138.1,131.3,0.636,389150.2,389150.2,33419,0,0,0,L,1122011218,0,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031134,450609.00
04/30/2016 11:45,2,6.053,ACTIVE,214.64,371.21,59.954,1462031103,"274151322000054","219011344069620",27.65,35.60,0,333.03,403.67,169.7,161.9,0.650,649549.9,649549.9,22056,0,0,0,L,1151911521,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031135,450610.00
04/30/2016 11:45,2,4.701,ACTIVE,217.13,356.48,59.944,1462031103,"201051344000867","219011344069620",28.92,31.30,0,335.74,428.91,137.5,130.8,0.623,378344.3,378344.3,28859,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031136,450611.00
04/30/2016 11:45,2,6.699,ACTIVE,218.93,365.19,59.981,1462031103,"201051344001093","219011344069620",28.55,28.80,0,335.44,429.22,193.8,185.1,0.897,387947.6,387947.6,33292,0,0,0,L,1122011218,0,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031137,450612.00
04/30/2016 11:45,2,5.836,ACTIVE,218.71,362.49,59.944,1462031103,"201051344000900","219011344069620",27.33,29.50,0,338.14,428.31,161.8,154.2,0.742,393757.9,393757.9,28239,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031138,450613.00
04/30/2016 11:45,2,7.906,ACTIVE,220.29,371.81,59.975,1462031103,"201051344000648","219011344069620",27.81,30.30,0,338.44,429.52,222.7,213.1,1.030,386234.7,386234.7,28547,0,0,0,L,1122011218,0,124.72,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031139,450614.00
04/30/2016 11:45,2,8.283,ACTIVE,221.19,374.21,59.954,1462031103,"201051344000569","219011344069620",28.92,27.80,0,337.84,429.22,242.6,232.3,1.127,395019.9,395019.9,28178,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031139,450615.00
04/30/2016 11:45,2,8.215,ACTIVE,221.64,375.11,59.912,1462031103,"201051344000983","219011344069620",30.67,28.80,0,338.14,428.31,254.6,243.8,1.176,386628.9,386628.9,28645,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031140,450616.00
04/30/2016 11:45,2,8.162,ACTIVE,221.64,373.61,59.938,1462031103,"201051344001158","219011344069620",30.79,26.50,0,338.44,428.01,254.2,243.5,1.167,381298.1,381298.1,28910,0,0,0,L,1122011218,0,125.62,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031141,450617.00
04/30/2016 11:45,2,8.350,ACTIVE,221.19,372.11,59.981,1462031103,"201051344000576","219011344069620",30.06,31.00,0,338.14,428.91,254.1,243.3,1.149,388133.6,388133.6,28321,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031142,450618.00
04/30/2016 11:45,2,7.629,ACTIVE,215.09,369.40,59.938,1462031103,"274151322000087","219011344069620",27.35,39.80,0,333.33,402.16,211.3,202.0,0.795,623558.2,623558.2,22136,0,0,0,L,1151911521,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462031143,450619.00
04/30/2016 12:00,2,5.219,ACTIVE,217.80,360.38,60.007,1462032003,"201051344000645","219011344069620",28.55,33.80,0,338.44,428.31,150.8,143.7,0.685,387811.6,387811.6,28462,0,0,0,L,1122011218,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032004,450620.00
04/30/2016 12:00,2,4.125,ACTIVE,213.74,348.96,59.991,1462032003,"274151322000085","219011344069620",27.31,34.80,0,333.33,403.37,114.0,108.1,0.433,652085.6,652085.6,22070,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032005,450621.00
04/30/2016 12:00,2,4.748,ACTIVE,216.67,358.28,59.981,1462032003,"201051344000633","219011344069620",29.14,28.80,0,337.84,429.82,140.2,133.4,0.658,378736.3,378736.3,28930,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032006,450622.00
