ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 12:00,2,4.594,ACTIVE,217.35,358.28,59.986,1462032003,"201051344000469","219011344069620",28.92,24.80,0,338.14,429.22,134.5,127.9,0.636,380018.0,380018.0,28872,0,0,0,L,1122011218,0,123.36,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032007,450623.00
04/30/2016 12:00,2,4.080,ACTIVE,215.54,354.97,60.023,1462032003,"201051344000646","219011344069620",29.70,24.50,0,330.63,429.82,122.8,116.6,0.579,384124.8,384124.8,33432,0,0,0,L,1122011218,0,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032008,450624.00
04/30/2016 12:00,2,4.061,ACTIVE,213.51,349.86,59.981,1462032003,"274151322000052","219011344069620",29.26,34.30,0,332.73,407.57,120.3,114.2,0.473,662770.4,662770.4,22288,0,0,0,L,1151911521,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032009,450625.00
04/30/2016 12:00,2,4.189,ACTIVE,216.45,356.78,60.012,1462032003,"201051344000585","219011344069620",29.32,25.30,0,337.84,427.41,124.4,118.1,0.579,390242.0,390242.0,33433,0,0,0,L,1122011218,0,123.36,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032010,450626.00
04/30/2016 12:00,2,3.996,ACTIVE,215.54,354.07,59.965,1462032003,"201051344001230","219011344069620",29.60,26.80,0,331.23,427.71,119.9,113.8,0.557,387855.2,387855.2,33228,0,0,0,L,1122011218,0,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032011,450627.00
04/30/2016 12:00,2,4.102,ACTIVE,216.67,357.68,60.007,1462032003,"201051344000582","219011344069620",29.40,30.50,0,337.54,431.62,122.1,116.0,0.548,381428.1,381428.1,33401,0,0,0,L,1122011218,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032012,450628.00
04/30/2016 12:00,2,4.330,ACTIVE,215.77,356.48,59.959,1462032003,"201051344000955","219011344069620",29.84,26.30,0,333.33,428.31,131.0,124.5,0.623,393233.0,393233.0,33342,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032013,450629.00
04/30/2016 12:00,2,3.629,ACTIVE,214.19,425.31,59.981,1462032003,"274151322000094","219011344069620",39.54,34.00,0,386.23,476.71,145.6,138.6,0.575,532858.8,532858.8,23236,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032014,450630.00
04/30/2016 12:00,2,4.535,ACTIVE,217.35,360.08,59.949,1462032003,"201051344000579","219011344069620",29.62,26.80,0,337.84,432.52,136.1,129.4,0.645,393689.2,393689.2,8946,0,0,0,L,1122011218,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032015,450631.00
04/30/2016 12:00,2,5.406,ACTIVE,216.22,360.08,59.965,1462032003,"201051344000890","219011344069620",29.76,27.00,0,333.33,428.61,162.9,155.4,0.738,390382.0,390382.0,33365,0,0,0,L,1122011218,0,124.04,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032015,450632.00
04/30/2016 12:00,2,5.203,ACTIVE,216.90,360.99,59.949,1462032003,"201051344000438","219011344069620",30.04,26.00,0,337.54,428.91,158.2,150.8,0.738,392543.9,392543.9,33369,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032016,450633.00
04/30/2016 12:00,2,4.975,ACTIVE,216.67,359.18,59.970,1462032003,"201051344000417","219011344069620",29.74,26.30,0,334.24,429.22,149.7,142.5,0.712,385522.3,385522.3,33524,0,0,0,L,1122011218,0,123.59,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032017,450634.00
04/30/2016 12:00,2,5.613,ACTIVE,213.96,369.40,59.970,1462032003,"274151322000083","219011344069620",29.50,37.00,0,331.83,408.48,167.6,159.9,0.658,656862.4,656862.4,22352,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032018,450635.00
04/30/2016 12:00,2,5.689,ACTIVE,215.09,367.90,59.949,1462032003,"274151322000076","219011344069620",30.10,34.80,0,333.03,406.07,173.4,165.5,0.689,698972.6,698972.6,22347,0,0,0,L,1151911521,0,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032019,450636.00
04/30/2016 12:00,2,4.742,ACTIVE,216.67,358.88,59.996,1462032003,"201051344000868","219011344069620",28.82,28.80,0,336.64,429.22,138.4,131.6,0.636,379078.4,379078.4,28602,0,0,0,L,1122011218,0,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032020,450637.00
04/30/2016 12:00,2,6.236,ACTIVE,213.96,370.60,59.922,1462032003,"274151322000095","219011344069620",29.84,37.50,0,330.93,408.48,188.7,180.2,0.712,691874.1,691874.1,22251,0,0,0,L,1151911521,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032021,450638.00
04/30/2016 12:00,2,5.037,ACTIVE,217.80,360.08,59.981,1462032003,"201051344000988","219011344069620",28.96,26.50,0,337.54,432.52,147.8,140.7,0.698,376428.1,376428.1,28893,0,0,0,L,1122011218,0,123.81,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032022,450639.00
04/30/2016 12:00,2,5.158,ACTIVE,217.35,360.99,60.002,1462032003,"201051344001025","219011344069620",29.68,27.50,0,337.84,429.22,155.0,147.7,0.707,390126.6,390126.6,33410,0,0,0,L,1122011218,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032023,450640.00
04/30/2016 12:00,2,5.162,ACTIVE,218.03,361.29,59.965,1462032003,"201051344000458","219011344069620",29.28,30.50,0,338.74,431.92,153.1,145.9,0.729,387095.4,387095.4,28814,0,0,0,L,1122011218,0,124.27,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032024,450641.00
04/30/2016 12:00,2,5.330,ACTIVE,218.93,363.69,59.912,1462032003,"201051344000853","219011344069620",28.82,26.50,0,338.74,432.82,155.7,148.4,0.729,385548.8,385548.8,28411,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032024,450642.00
04/30/2016 12:00,2,7.361,ACTIVE,217.58,365.49,59.907,1462032003,"201051344000685","219011344069620",29.94,25.00,0,333.63,427.41,223.1,213.4,1.056,392062.0,392062.0,33241,0,0,0,L,1122011218,0,124.94,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032025,450643.00
04/30/2016 12:00,2,7.455,ACTIVE,218.93,367.60,59.959,1462032003,"201051344000917","219011344069620",29.48,28.80,0,336.34,428.31,222.3,212.7,1.034,389037.8,389037.8,33245,0,0,0,L,1122011218,0,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032026,450644.00
04/30/2016 12:00,2,7.291,ACTIVE,217.80,366.70,59.981,1462032003,"201051344001145","219011344069620",29.84,25.00,0,335.14,428.31,220.4,210.8,1.030,394227.0,394227.0,33102,0,0,0,L,1122011218,0,124.49,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032027,450645.00
04/30/2016 12:00,2,7.229,ACTIVE,219.39,368.50,59.986,1462032003,"201051344000651","219011344069620",29.64,28.30,0,338.14,428.91,217.0,207.6,0.977,386285.5,386285.5,33466,0,0,0,L,1122011218,0,125.62,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032028,450646.00
04/30/2016 12:00,2,7.842,ACTIVE,214.87,357.68,59.944,1462032003,"274151322000088","219011344069620",27.61,32.00,0,331.83,404.87,219.2,209.7,0.831,635716.1,635716.1,22030,0,0,0,L,1151911521,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032029,450647.00
04/30/2016 12:00,2,5.389,ACTIVE,215.77,456.87,59.975,1462032003,"274151322000068","219011344069620",40.65,33.00,0,404.27,479.41,222.3,212.6,0.844,532655.0,532655.0,23443,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032030,450648.00
04/30/2016 12:00,2,8.023,ACTIVE,220.06,375.41,59.907,1462032003,"201051344001135","219011344069620",30.00,26.30,0,337.54,428.91,243.4,233.0,1.109,382534.7,382534.7,33419,0,0,0,L,1122011218,0,125.62,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032031,450649.00
04/30/2016 12:00,2,8.041,ACTIVE,218.48,372.41,59.970,1462032003,"201051344000594","219011344069620",29.56,28.00,0,333.33,429.82,240.6,230.3,1.087,390476.8,390476.8,28854,0,0,0,L,1122011218,0,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032032,450650.00
04/30/2016 12:00,2,8.160,ACTIVE,220.06,371.51,59.975,1462032003,"201051344001203","219011344069620",29.18,30.30,0,338.44,428.91,241.1,230.7,1.105,389205.4,389205.4,33420,0,0,0,L,1122011218,0,126.07,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032033,450651.00
04/30/2016 12:00,2,8.758,ACTIVE,215.54,361.29,59.965,1462032003,"274151322000054","219011344069620",27.41,35.00,0,333.33,405.47,243.0,232.6,0.937,649600.4,649600.4,22057,0,0,0,L,1151911521,0,123.81,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032034,450652.00
04/30/2016 12:00,2,8.018,ACTIVE,219.61,370.30,59.981,1462032003,"201051344000867","219011344069620",28.82,31.50,0,337.54,429.52,234.2,224.1,1.069,378399.3,378399.3,28860,0,0,0,L,1122011218,0,125.17,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032035,450653.00
04/30/2016 12:00,2,8.035,ACTIVE,219.84,370.30,59.965,1462032003,"201051344001093","219011344069620",31.23,28.00,0,336.94,428.91,253.9,243.2,1.153,388002.7,388002.7,33293,0,0,0,L,1122011218,0,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032036,450654.00
04/30/2016 12:00,2,8.361,ACTIVE,221.19,374.21,59.933,1462032003,"201051344000900","219011344069620",30.14,30.00,0,338.14,428.31,254.9,244.1,1.114,393813.0,393813.0,28240,0,0,0,L,1122011218,0,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032037,450655.00
04/30/2016 12:00,2,8.000,ACTIVE,221.19,373.31,59.928,1462032003,"201051344000648","219011344069620",31.45,30.80,0,338.44,430.72,254.9,244.1,1.149,386289.6,386289.6,28548,0,0,0,L,1122011218,0,125.17,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032038,450656.00
04/30/2016 12:00,2,8.084,ACTIVE,221.42,372.71,59.954,1462032003,"201051344000569","219011344069620",31.13,27.80,0,338.14,430.72,254.6,243.8,1.162,395074.7,395074.7,28179,0,0,0,L,1122011218,0,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032039,450657.00
04/30/2016 12:00,2,8.102,ACTIVE,221.87,373.01,59.975,1462032003,"201051344000983","219011344069620",30.97,28.80,0,337.24,431.32,253.8,243.0,1.180,386683.9,386683.9,28646,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032040,450658.00
04/30/2016 12:00,2,7.953,ACTIVE,222.10,373.61,59.965,1462032003,"201051344001158","219011344069620",31.61,26.50,0,337.54,433.12,254.4,243.7,1.171,381353.3,381353.3,28911,0,0,0,L,1122011218,0,125.62,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032041,450659.00
04/30/2016 12:00,2,8.111,ACTIVE,221.64,371.21,59.901,1462032003,"201051344000576","219011344069620",31.05,32.20,0,338.44,433.42,254.4,243.6,1.153,388188.4,388188.4,28322,0,0,0,L,1122011218,0,125.85,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032041,450660.00
04/30/2016 12:00,2,7.539,ACTIVE,215.32,380.52,59.970,1462032003,"274151322000087","219011344069620",27.06,39.30,0,333.03,405.17,205.8,196.7,0.760,623607.8,623607.8,22137,0,0,0,L,1151911521,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032042,450661.00
04/30/2016 12:15,2,3.096,ALERT,215.77,351.67,60.007,1462032903,"201051344000645","219011344069620",28.51,32.20,0,303.28,525.70,89.4,84.4,0.411,387853.1,387853.1,28463,0,0,0,L,1122011218,0,123.36,123.36,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032905,450662.00
04/30/2016 12:15,2,2.732,ACTIVE,213.29,353.77,59.954,1462032903,"274151322000085","219011344069620",27.63,34.00,0,330.63,407.27,76.4,71.8,0.530,652123.8,652123.8,22071,0,0,0,L,1151911521,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032906,450663.00
04/30/2016 12:15,2,2.971,ALERT,215.32,352.87,59.965,1462032903,"201051344000633","219011344069620",29.18,28.50,0,300.87,522.69,87.8,82.8,0.415,378777.9,378777.9,28931,0,0,0,L,1122011218,0,123.14,123.36,0400,25,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032908,450664.00
04/30/2016 12:15,2,2.980,ALERT,215.54,352.27,59.975,1462032903,"201051344000469","219011344069620",28.63,24.80,0,302.37,522.39,86.5,81.6,0.411,380059.6,380059.6,28873,0,0,0,L,1122011218,0,122.46,123.59,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032910,450665.00
04/30/2016 12:15,2,2.848,ALERT,214.41,350.77,59.970,1462032903,"201051344000646","219011344069620",29.72,22.50,0,301.77,526.00,85.7,80.8,0.402,384166.9,384166.9,33433,0,0,0,L,1122011218,0,123.14,122.23,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032912,450666.00
04/30/2016 12:15,2,2.748,ACTIVE,213.06,351.07,59.975,1462032903,"274151322000052","219011344069620",28.96,33.30,0,329.73,407.57,80.6,75.9,0.314,662811.9,662811.9,22289,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032913,450667.00
04/30/2016 12:15,2,2.863,ALERT,215.32,351.37,60.023,1462032903,"201051344000585","219011344069620",29.74,23.80,0,303.88,524.20,86.2,81.3,0.398,390284.2,390284.2,33434,0,0,0,L,1122011218,0,122.91,122.91,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032914,450668.00
04/30/2016 12:15,2,2.746,ALERT,214.41,349.26,59.970,1462032903,"201051344001230","219011344069620",29.26,24.50,0,303.28,523.29,81.5,76.7,0.376,387896.9,387896.9,33229,0,0,0,L,1122011218,0,123.14,122.01,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032916,450669.00
04/30/2016 12:15,2,2.795,ALERT,215.54,351.07,59.970,1462032903,"201051344000582","219011344069620",29.10,28.30,0,303.28,519.99,82.4,77.6,0.380,381469.8,381469.8,33402,0,0,0,L,1122011218,0,123.14,122.91,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032918,450670.00
04/30/2016 12:15,2,2.869,ALERT,214.41,350.47,59.996,1462032903,"201051344000955","219011344069620",29.56,24.50,0,302.37,529.61,85.9,81.0,0.407,393275.5,393275.5,33343,0,0,0,L,1122011218,0,122.46,122.46,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032920,450671.00
04/30/2016 12:15,2,0.238,ALERT,213.06,473.70,60.007,1462032903,"274151322000094","219011344069620",45.38,28.00,0,301.77,523.59,11.3,9.0,0.057,532876.7,532876.7,23237,0,0,0,L,1151911521,0,122.23,122.91,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032922,450672.00
04/30/2016 12:15,2,2.875,ALERT,215.54,351.97,60.012,1462032903,"201051344000579","219011344069620",29.46,26.30,0,303.28,528.40,85.8,80.9,0.402,393731.2,393731.2,8947,0,0,0,L,1122011218,0,122.91,122.91,0400,19,0,0,0,0,0,0,1,1061,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032924,450673.00
04/30/2016 12:15,2,2.811,ALERT,214.41,349.56,60.018,1462032903,"201051344000890","219011344069620",29.52,25.50,0,302.68,524.50,84.1,79.3,0.380,390424.2,390424.2,33366,0,0,0,L,1122011218,0,123.14,121.78,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032925,450674.00
04/30/2016 12:15,2,2.816,ALERT,215.09,351.07,60.007,1462032903,"201051344000438","219011344069620",29.96,24.30,0,302.37,524.50,85.5,80.6,0.402,392586.4,392586.4,33370,0,0,0,L,1122011218,0,123.36,122.46,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032928,450675.00
04/30/2016 12:15,2,2.840,ALERT,214.87,351.07,59.949,1462032903,"201051344000417","219011344069620",29.14,25.00,0,302.37,518.18,83.8,79.0,0.398,385564.3,385564.3,33525,0,0,0,L,1122011218,0,122.91,122.46,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032929,450676.00
04/30/2016 12:15,2,2.709,ACTIVE,212.83,349.26,59.954,1462032903,"274151322000083","219011344069620",28.94,36.30,0,330.93,407.57,79.3,74.7,0.314,656903.5,656903.5,22353,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032930,450677.00
04/30/2016 12:15,2,2.865,ALERT,213.74,356.18,59.970,1462032903,"274151322000076","219011344069620",29.92,33.30,0,305.08,521.49,86.8,81.8,0.340,699015.5,699015.5,22348,0,0,0,L,1151911521,0,122.68,123.14,0400,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032932,450678.00
04/30/2016 12:15,2,2.867,ALERT,215.09,351.07,59.970,1462032903,"201051344000868","219011344069620",28.77,26.80,0,303.28,521.19,83.6,78.7,0.384,379120.1,379120.1,28603,0,0,0,L,1122011218,0,122.68,123.36,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032934,450679.00
04/30/2016 12:15,2,2.842,ACTIVE,213.06,345.66,59.959,1462032903,"274151322000095","219011344069620",29.56,35.60,0,330.33,414.79,85.1,80.2,0.318,691917.0,691917.0,22252,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032935,450680.00
04/30/2016 12:15,2,2.883,ALERT,215.32,353.47,59.949,1462032903,"201051344000988","219011344069620",28.65,26.00,0,300.57,522.99,83.7,78.8,0.398,376469.8,376469.8,28894,0,0,0,L,1122011218,0,122.68,123.36,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032937,450681.00
04/30/2016 12:15,2,2.887,ALERT,215.09,350.17,59.991,1462032903,"201051344001025","219011344069620",29.38,26.30,0,302.68,520.89,85.9,81.0,0.389,390168.8,390168.8,33411,0,0,0,L,1122011218,0,122.91,122.68,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032938,450682.00
04/30/2016 12:15,2,2.855,ALERT,215.32,351.07,59.991,1462032903,"201051344000458","219011344069620",29.16,29.00,0,302.98,520.29,84.3,79.4,0.411,387137.1,387137.1,28815,0,0,0,L,1122011218,0,122.91,123.14,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032940,450683.00
04/30/2016 12:15,2,2.881,ALERT,216.00,352.27,59.981,1462032903,"201051344000853","219011344069620",28.84,26.00,0,302.98,522.39,84.2,79.3,0.393,385590.3,385590.3,28412,0,0,0,L,1122011218,0,123.59,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032942,450684.00
04/30/2016 12:15,2,2.885,ALERT,214.87,351.67,59.986,1462032903,"201051344000685","219011344069620",29.58,23.50,0,302.37,515.18,86.4,81.5,0.424,392104.3,392104.3,33242,0,0,0,L,1122011218,0,123.59,122.23,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032944,450685.00
04/30/2016 12:15,2,2.832,ALERT,215.32,350.77,59.991,1462032903,"201051344000917","219011344069620",29.22,27.30,0,302.68,522.09,83.9,79.0,0.384,389079.2,389079.2,33246,0,0,0,L,1122011218,0,123.14,122.91,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032946,450686.00
04/30/2016 12:15,2,2.857,ALERT,214.87,350.47,59.996,1462032903,"201051344001145","219011344069620",29.58,23.50,0,302.68,521.79,85.6,80.7,0.398,394268.9,394268.9,33103,0,0,0,L,1122011218,0,122.91,122.23,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032948,450687.00
04/30/2016 12:15,2,2.957,ALERT,215.54,351.67,59.991,1462032903,"201051344000651","219011344069620",29.64,26.30,0,302.37,527.50,88.8,83.8,0.411,386327.7,386327.7,33467,0,0,0,L,1122011218,0,123.59,122.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032949,450688.00
04/30/2016 12:15,2,2.883,ACTIVE,212.83,353.77,59.959,1462032903,"274151322000088","219011344069620",27.97,30.80,0,329.43,406.37,81.6,76.9,0.301,635755.1,635755.1,22031,0,0,0,L,1151911521,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032950,450689.00
04/30/2016 12:15,2,0.252,ALERT,213.96,478.51,59.954,1462032903,"274151322000068","219011344069620",45.90,26.00,0,302.37,522.39,12.1,9.7,0.053,532672.1,532672.1,23444,0,0,0,L,1151911521,0,122.91,122.91,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032952,450690.00
04/30/2016 12:15,2,3.039,ALERT,215.09,351.37,59.938,1462032903,"201051344001135","219011344069620",29.80,25.30,0,302.37,516.68,91.7,86.6,0.429,382576.8,382576.8,33420,0,0,0,L,1122011218,0,123.14,122.46,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032954,450691.00
04/30/2016 12:15,2,3.080,ALERT,214.87,352.27,59.954,1462032903,"201051344000594","219011344069620",29.70,27.30,0,302.68,527.50,92.7,87.5,0.429,390518.9,390518.9,28855,0,0,0,L,1122011218,0,122.68,122.68,0400,21,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032956,450692.00
04/30/2016 12:15,2,3.123,ALERT,215.54,351.97,59.938,1462032903,"201051344001203","219011344069620",29.42,29.30,0,302.68,518.49,93.1,88.0,0.438,389247.3,389247.3,33421,0,0,0,L,1122011218,0,123.81,122.68,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032958,450693.00
04/30/2016 12:15,2,3.092,ACTIVE,213.29,346.56,60.002,1462032903,"274151322000054","219011344069620",28.37,32.00,0,328.22,407.87,88.9,83.9,0.340,649639.5,649639.5,22058,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032959,450694.00
04/30/2016 12:15,2,3.150,ALERT,215.54,351.67,59.965,1462032903,"201051344000867","219011344069620",29.22,30.00,0,302.37,521.49,93.3,88.1,0.429,378440.7,378440.7,28861,0,0,0,L,1122011218,0,123.36,122.91,0400,24,0,0,0,0,0,0,1,1058,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032960,450695.00
04/30/2016 12:15,2,3.152,ALERT,215.54,353.17,59.907,1462032903,"201051344001093","219011344069620",29.72,26.80,0,306.28,523.90,94.9,89.7,0.429,388044.2,388044.2,33294,0,0,0,L,1122011218,0,123.36,122.91,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032962,450696.00
04/30/2016 12:15,2,3.209,ALERT,215.77,353.47,59.933,1462032903,"201051344000900","219011344069620",29.24,28.80,0,303.28,516.98,95.1,89.8,0.442,393854.7,393854.7,28241,0,0,0,L,1122011218,0,123.36,123.14,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032964,450697.00
04/30/2016 12:15,2,3.238,ALERT,216.00,353.77,59.949,1462032903,"201051344000648","219011344069620",29.66,28.80,0,303.28,519.99,97.3,92.0,0.442,386331.1,386331.1,28549,0,0,0,L,1122011218,0,122.91,123.59,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032966,450698.00
04/30/2016 12:15,2,3.359,ALERT,216.00,354.37,59.954,1462032903,"201051344000569","219011344069620",28.75,26.50,0,304.48,520.59,97.8,92.5,0.455,395116.0,395116.0,28180,0,0,0,L,1122011218,0,122.68,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032968,450699.00
04/30/2016 12:15,2,3.455,ALERT,216.22,353.77,59.944,1462032903,"201051344000983","219011344069620",29.14,27.00,0,304.18,524.50,102.1,96.6,0.491,386725.4,386725.4,28647,0,0,0,L,1122011218,0,123.36,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032969,450700.00
04/30/2016 12:15,2,3.600,ALERT,216.45,354.37,59.970,1462032903,"201051344001158","219011344069620",29.18,25.50,0,302.07,518.79,106.5,100.9,0.504,381394.8,381394.8,28912,0,0,0,L,1122011218,0,123.14,123.36,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032971,450701.00
04/30/2016 12:15,2,3.598,ALERT,216.67,357.98,59.991,1462032903,"201051344000576","219011344069620",29.10,30.30,0,304.48,519.99,106.1,100.5,0.495,388229.5,388229.5,28323,0,0,0,L,1122011218,0,123.59,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032973,450702.00
04/30/2016 12:15,2,5.281,ACTIVE,214.19,366.70,59.949,1462032903,"274151322000087","219011344069620",28.77,36.80,0,329.73,409.08,154.0,146.7,0.583,623646.2,623646.2,22138,0,0,0,L,1151911521,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462032974,450703.00
04/30/2016 12:30,2,5.623,ACTIVE,218.48,364.59,59.991,1462033803,"201051344000645","219011344069620",29.72,28.80,0,320.11,426.81,169.2,161.4,0.760,387882.2,387882.2,28465,0,0,0,L,1122011218,0,124.49,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033805,450704.00
04/30/2016 12:30,2,7.002,ACTIVE,214.64,371.21,59.949,1462033803,"274151322000085","219011344069620",28.61,30.50,0,331.53,405.47,202.7,193.7,0.778,652150.6,652150.6,22072,0,0,0,L,1151911521,0,123.81,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033805,450705.00
04/30/2016 12:30,2,5.850,ACTIVE,218.26,364.89,59.991,1462033803,"201051344000633","219011344069620",30.42,24.80,0,320.11,429.52,180.2,172.1,0.857,378807.4,378807.4,28933,0,0,0,L,1122011218,0,124.27,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033806,450706.00
04/30/2016 12:30,2,6.389,ACTIVE,219.84,369.40,59.959,1462033803,"201051344000469","219011344069620",30.53,21.80,0,318.00,431.92,197.6,188.8,0.915,380088.9,380088.9,28875,0,0,0,L,1122011218,0,124.27,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033807,450707.00
04/30/2016 12:30,2,7.896,ACTIVE,218.48,371.21,59.991,1462033803,"201051344000646","219011344069620",30.63,20.30,0,317.40,436.13,244.8,234.3,1.127,384196.8,384196.8,33435,0,0,0,L,1122011218,0,125.17,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033808,450708.00
04/30/2016 12:30,2,7.328,ACTIVE,214.87,379.62,59.991,1462033803,"274151322000052","219011344069620",30.20,28.50,0,328.52,407.27,223.9,214.2,0.893,662840.6,662840.6,22290,0,0,0,L,1151911521,0,122.68,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033809,450709.00
04/30/2016 12:30,2,7.553,ACTIVE,219.84,370.90,59.970,1462033803,"201051344000585","219011344069620",30.83,21.00,0,318.00,432.22,235.7,225.5,1.096,390314.3,390314.3,33436,0,0,0,L,1122011218,0,125.17,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033810,450710.00
04/30/2016 12:30,2,7.574,ACTIVE,218.03,368.50,60.012,1462033803,"201051344001230","219011344069620",30.43,22.00,0,318.30,431.32,233.3,223.3,1.061,387926.1,387926.1,33231,0,0,0,L,1122011218,0,124.94,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033811,450711.00
04/30/2016 12:30,2,7.480,ACTIVE,219.61,373.01,59.986,1462033803,"201051344000582","219011344069620",29.98,25.50,0,319.21,429.82,227.1,217.3,1.012,381499.2,381499.2,33404,0,0,0,L,1122011218,0,125.40,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033812,450712.00
04/30/2016 12:30,2,7.514,ACTIVE,218.26,370.00,60.002,1462033803,"201051344000955","219011344069620",30.34,22.50,0,320.41,435.83,230.7,220.8,1.065,393305.8,393305.8,33345,0,0,0,L,1122011218,0,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033813,450713.00
04/30/2016 12:30,2,0.262,ALERT,214.64,500.75,59.965,1462033803,"274151322000094","219011344069620",48.23,26.00,0,304.18,521.19,13.1,10.7,0.071,532888.8,532888.8,23239,0,0,0,L,1151911521,0,123.14,123.81,0001,26,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033814,450714.00
04/30/2016 12:30,2,7.533,ACTIVE,221.19,373.31,59.991,1462033803,"201051344000579","219011344069620",30.42,23.80,0,322.51,432.22,232.0,222.0,1.078,393761.2,393761.2,8949,0,0,0,L,1122011218,0,125.40,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033815,450715.00
04/30/2016 12:30,2,7.930,ACTIVE,218.26,370.30,59.981,1462033803,"201051344000890","219011344069620",30.24,22.50,0,320.11,431.32,243.1,232.7,1.100,390454.3,390454.3,33368,0,0,0,L,1122011218,0,125.17,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033816,450716.00
04/30/2016 12:30,2,8.141,ACTIVE,219.39,373.01,59.981,1462033803,"201051344000438","219011344069620",30.79,22.50,0,320.41,437.63,253.7,242.9,1.149,392616.8,392616.8,33372,0,0,0,L,1122011218,0,125.62,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033817,450717.00
04/30/2016 12:30,2,8.143,ACTIVE,218.93,374.51,59.986,1462033803,"201051344000417","219011344069620",30.12,22.30,0,319.21,430.42,248.5,238.0,1.171,385594.2,385594.2,33527,0,0,0,L,1122011218,0,124.94,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033818,450718.00
04/30/2016 12:30,2,7.818,ACTIVE,214.41,380.82,59.965,1462033803,"274151322000083","219011344069620",29.88,33.00,0,329.43,407.87,236.6,226.4,0.928,656932.1,656932.1,22354,0,0,0,L,1151911521,0,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033819,450719.00
04/30/2016 12:30,2,7.877,ACTIVE,215.77,375.71,59.959,1462033803,"274151322000076","219011344069620",32.08,30.00,0,331.53,416.89,255.3,244.5,1.003,699046.5,699046.5,22350,0,0,0,L,1151911521,0,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033820,450720.00
04/30/2016 12:30,2,8.426,ACTIVE,219.84,376.31,59.981,1462033803,"201051344000868","219011344069620",29.74,24.50,0,319.21,428.61,253.8,243.0,1.105,379149.7,379149.7,28605,0,0,0,L,1122011218,0,124.72,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033821,450721.00
04/30/2016 12:30,2,8.160,ACTIVE,214.64,354.67,59.970,1462033803,"274151322000095","219011344069620",30.57,32.00,0,329.13,416.59,252.4,241.7,0.946,691947.5,691947.5,22253,0,0,0,L,1151911521,0,123.81,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033822,450722.00
04/30/2016 12:30,2,7.947,ACTIVE,221.87,377.22,59.986,1462033803,"201051344000988","219011344069620",31.71,23.80,0,319.21,432.82,254.8,244.0,1.153,376499.4,376499.4,28896,0,0,0,L,1122011218,0,125.62,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033823,450723.00
04/30/2016 12:30,2,7.766,ACTIVE,220.06,371.21,59.965,1462033803,"201051344001025","219011344069620",32.40,24.00,0,321.31,433.42,254.6,243.8,1.105,390199.2,390199.2,33413,0,0,0,L,1122011218,0,125.40,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033824,450724.00
04/30/2016 12:30,2,7.936,ACTIVE,221.64,373.91,59.965,1462033803,"201051344000458","219011344069620",31.53,27.00,0,317.70,430.72,253.1,242.4,1.189,387166.7,387166.7,28817,0,0,0,L,1122011218,0,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033825,450725.00
04/30/2016 12:30,2,7.998,ACTIVE,222.32,376.62,59.970,1462033803,"201051344000853","219011344069620",31.43,23.80,0,324.32,432.52,254.5,243.7,1.180,385619.9,385619.9,28414,0,0,0,L,1122011218,0,126.30,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033825,450726.00
04/30/2016 12:30,2,7.891,ACTIVE,218.48,370.60,59.975,1462033803,"201051344000685","219011344069620",31.81,21.30,0,318.00,434.02,253.9,243.2,1.202,392134.6,392134.6,33244,0,0,0,L,1122011218,0,125.62,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033826,450727.00
04/30/2016 12:30,2,8.020,ACTIVE,219.84,374.81,59.965,1462033803,"201051344000917","219011344069620",31.27,24.80,0,320.11,430.42,253.7,242.9,1.167,389108.9,389108.9,33248,0,0,0,L,1122011218,0,125.40,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033827,450728.00
04/30/2016 12:30,2,7.666,ACTIVE,218.48,371.21,60.023,1462033803,"201051344001145","219011344069620",30.69,21.30,0,319.51,432.52,238.1,227.9,1.083,394298.8,394298.8,33105,0,0,0,L,1122011218,0,124.94,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033828,450729.00
04/30/2016 12:30,2,7.924,ACTIVE,219.84,373.01,59.975,1462033803,"201051344000651","219011344069620",30.93,23.30,0,321.91,430.42,247.9,237.4,1.105,386358.2,386358.2,33469,0,0,0,L,1122011218,0,126.07,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033829,450730.00
04/30/2016 12:30,2,4.352,ACTIVE,213.74,364.29,59.959,1462033803,"274151322000088","219011344069620",28.78,28.80,0,330.93,406.07,126.6,120.3,0.473,635782.7,635782.7,22032,0,0,0,L,1151911521,0,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033830,450731.00
04/30/2016 12:30,2,0.266,ALERT,214.41,487.83,59.954,1462033803,"274151322000068","219011344069620",46.84,24.50,0,304.78,523.59,12.5,10.2,0.057,532686.7,532686.7,23446,0,0,0,L,1151911521,0,123.14,123.59,0001,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033832,450732.00
04/30/2016 12:30,2,4.486,ACTIVE,216.22,357.68,59.970,1462033803,"201051344001135","219011344069620",30.87,22.50,0,320.71,433.42,140.0,133.2,0.645,382607.3,382607.3,33422,0,0,0,L,1122011218,0,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033833,450733.00
04/30/2016 12:30,2,6.023,ACTIVE,218.03,367.00,59.981,1462033803,"201051344000594","219011344069620",31.01,25.30,0,318.30,436.13,188.5,180.0,0.822,390549.5,390549.5,28857,0,0,0,L,1122011218,0,124.04,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033834,450734.00
04/30/2016 12:30,2,3.619,ACTIVE,215.77,354.97,59.975,1462033803,"201051344001203","219011344069620",30.47,26.00,0,319.21,430.72,111.5,105.7,0.526,389277.6,389277.6,33423,0,0,0,L,1122011218,0,124.04,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033835,450735.00
04/30/2016 12:30,2,2.793,ACTIVE,212.83,354.67,59.970,1462033803,"274151322000054","219011344069620",28.82,30.00,0,329.13,407.27,81.5,76.7,0.309,649667.3,649667.3,22059,0,0,0,L,1151911521,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033835,450736.00
04/30/2016 12:30,2,3.893,ACTIVE,216.45,357.08,59.970,1462033803,"201051344000867","219011344069620",30.45,27.30,0,319.51,428.91,120.0,113.9,0.539,378470.8,378470.8,28863,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033836,450737.00
04/30/2016 12:30,2,2.924,ACTIVE,215.09,352.57,59.970,1462033803,"201051344001093","219011344069620",30.22,23.80,0,320.11,429.82,89.5,84.4,0.407,388074.0,388074.0,33296,0,0,0,L,1122011218,0,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033837,450738.00
04/30/2016 12:30,2,3.785,ACTIVE,216.22,356.48,59.938,1462033803,"201051344000900","219011344069620",30.38,27.00,0,321.91,427.71,116.5,110.5,0.530,393884.6,393884.6,28243,0,0,0,L,1122011218,0,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033838,450739.00
04/30/2016 12:30,2,3.232,ACTIVE,216.00,354.37,59.970,1462033803,"201051344000648","219011344069620",30.26,26.50,0,319.51,428.31,99.1,93.7,0.455,386360.9,386360.9,28551,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033839,450740.00
04/30/2016 12:30,2,3.180,ACTIVE,215.77,353.47,59.970,1462033803,"201051344000569","219011344069620",30.00,25.00,0,319.51,429.82,96.5,91.2,0.438,395145.6,395145.6,28182,0,0,0,L,1122011218,0,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033840,450741.00
04/30/2016 12:30,2,2.934,ACTIVE,215.54,352.27,59.975,1462033803,"201051344000983","219011344069620",30.18,24.80,0,320.41,428.91,89.7,84.6,0.415,386755.2,386755.2,28649,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033841,450742.00
04/30/2016 12:30,2,2.887,ACTIVE,215.77,352.57,59.986,1462033803,"201051344001158","219011344069620",29.18,23.50,0,319.81,430.42,85.3,80.4,0.402,381424.5,381424.5,28914,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033842,450743.00
04/30/2016 12:30,2,2.873,ACTIVE,215.77,353.17,59.959,1462033803,"201051344000576","219011344069620",29.38,27.50,0,320.11,432.82,85.5,80.6,0.398,388259.0,388259.0,28325,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033843,450744.00
04/30/2016 12:30,2,2.475,ACTIVE,212.83,350.17,59.975,1462033803,"274151322000087","219011344069620",28.57,35.20,0,329.13,407.87,71.5,67.1,0.499,623673.2,623673.2,22139,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462033843,450745.00
04/30/2016 12:45,2,3.107,ALERT,216.22,354.37,59.991,1462034703,"201051344000645","219011344069620",28.61,28.80,0,305.68,525.10,90.0,84.9,0.415,387922.7,387922.7,28466,0,0,0,L,1122011218,0,123.59,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034705,450746.00
04/30/2016 12:45,2,3.732,ACTIVE,213.96,359.18,59.959,1462034703,"274151322000085","219011344069620",28.13,30.80,0,330.63,406.97,106.5,100.8,0.411,652188.3,652188.3,22073,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034706,450747.00
04/30/2016 12:45,2,3.268,ACTIVE,216.00,356.48,59.991,1462034703,"201051344000633","219011344069620",29.22,24.30,0,323.11,431.92,96.8,91.5,0.464,378848.1,378848.1,28934,0,0,0,L,1122011218,0,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034707,450748.00
04/30/2016 12:45,2,3.666,ALERT,216.67,357.38,59.970,1462034703,"201051344000469","219011344069620",28.47,21.30,0,305.08,521.19,106.1,100.5,0.535,380129.2,380129.2,28876,0,0,0,L,1122011218,0,123.14,124.04,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034709,450749.00
04/30/2016 12:45,2,6.602,ALERT,217.35,365.19,59.991,1462034703,"201051344000646","219011344069620",29.90,21.00,0,305.38,528.10,200.1,191.2,0.941,384237.0,384237.0,33436,0,0,0,L,1122011218,0,124.49,123.59,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034711,450750.00
04/30/2016 12:45,2,8.135,ACTIVE,215.32,363.09,59.970,1462034703,"274151322000052","219011344069620",30.85,30.00,0,329.73,408.48,254.2,243.5,1.008,662880.0,662880.0,22291,0,0,0,L,1151911521,0,123.14,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034712,450751.00
04/30/2016 12:45,2,7.857,ALERT,220.52,370.00,59.991,1462034703,"201051344000585","219011344069620",32.08,21.50,0,310.19,522.99,255.0,244.2,1.180,390354.6,390354.6,33437,0,0,0,L,1122011218,0,125.40,125.17,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034714,450752.00
04/30/2016 12:45,2,7.686,ALERT,218.48,372.11,59.965,1462034703,"201051344001230","219011344069620",32.80,23.00,0,306.58,519.69,254.2,243.4,1.167,387966.0,387966.0,33232,0,0,0,L,1122011218,0,125.17,123.81,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034715,450753.00
04/30/2016 12:45,2,7.670,ALERT,220.74,376.62,59.933,1462034703,"201051344000582","219011344069620",32.64,25.50,0,307.18,522.39,253.1,242.4,1.145,381539.1,381539.1,33405,0,0,0,L,1122011218,0,125.85,125.17,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034717,450754.00
04/30/2016 12:45,2,7.215,ALERT,218.93,381.12,59.959,1462034703,"201051344000955","219011344069620",33.79,22.00,0,305.98,530.81,246.4,235.9,1.136,393346.2,393346.2,33346,0,0,0,L,1122011218,0,124.72,124.49,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034719,450755.00
04/30/2016 12:45,2,0.264,ALERT,215.54,498.35,59.975,1462034703,"274151322000094","219011344069620",48.03,24.00,0,303.88,536.22,12.5,10.1,0.066,532897.4,532897.4,23241,0,0,0,L,1151911521,0,123.36,124.27,0001,24,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034721,450756.00
04/30/2016 12:45,2,7.340,ALERT,222.10,378.12,59.970,1462034703,"201051344000579","219011344069620",33.50,23.80,0,306.58,528.40,248.5,237.9,1.145,393801.8,393801.8,8950,0,0,0,L,1122011218,0,126.07,126.07,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034723,450757.00
04/30/2016 12:45,2,7.441,ALERT,218.93,376.92,59.965,1462034703,"201051344000890","219011344069620",33.18,22.80,0,306.88,528.10,250.2,239.5,1.127,390494.9,390494.9,33369,0,0,0,L,1122011218,0,125.40,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034725,450758.00
04/30/2016 12:45,2,7.359,ALERT,219.61,377.82,59.975,1462034703,"201051344000438","219011344069620",33.56,22.00,0,306.28,521.49,249.8,239.2,1.140,392657.4,392657.4,33373,0,0,0,L,1122011218,0,125.62,124.72,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034726,450759.00
04/30/2016 12:45,2,7.539,ALERT,219.16,374.21,59.965,1462034703,"201051344000417","219011344069620",32.92,22.00,0,305.98,518.18,251.0,240.3,1.167,385634.8,385634.8,33528,0,0,0,L,1122011218,0,124.94,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034728,450760.00
04/30/2016 12:45,2,8.008,ACTIVE,215.09,375.71,59.965,1462034703,"274151322000083","219011344069620",31.43,32.80,0,327.62,406.97,254.3,243.5,0.968,656971.8,656971.8,22355,0,0,0,L,1151911521,0,123.36,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034729,450761.00
04/30/2016 12:45,2,7.299,ALERT,216.00,367.90,59.965,1462034703,"274151322000076","219011344069620",32.56,30.80,0,303.88,528.70,240.4,230.1,0.950,699087.7,699087.7,22351,0,0,0,L,1151911521,0,123.59,124.49,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034731,450762.00
04/30/2016 12:45,2,7.859,ACTIVE,220.29,373.31,59.965,1462034703,"201051344000868","219011344069620",31.79,24.80,0,321.31,431.02,251.8,241.1,1.136,379191.1,379191.1,28606,0,0,0,L,1122011218,0,125.17,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034732,450763.00
04/30/2016 12:45,2,7.709,ALERT,215.09,393.75,59.954,1462034703,"274151322000095","219011344069620",32.68,32.40,0,304.48,527.20,255.6,244.8,0.963,691988.3,691988.3,22254,0,0,0,L,1151911521,0,123.81,123.81,0400,20,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034734,450764.00
