ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 12:45,2,7.916,ALERT,222.10,375.41,59.959,1462034703,"201051344000988","219011344069620",31.77,23.30,0,303.58,520.89,253.9,243.2,1.131,376540.7,376540.7,28897,0,0,0,L,1122011218,0,125.85,126.30,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034736,450765.00
04/30/2016 12:45,2,7.766,ALERT,220.29,372.41,59.959,1462034703,"201051344001025","219011344069620",32.50,24.00,0,305.98,521.49,254.9,244.1,1.145,390240.4,390240.4,33414,0,0,0,L,1122011218,0,125.40,124.94,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034737,450766.00
04/30/2016 12:45,2,7.729,ALERT,222.10,374.51,59.986,1462034703,"201051344000458","219011344069620",32.38,26.80,0,305.98,522.39,252.6,241.9,1.184,387207.9,387207.9,28818,0,0,0,L,1122011218,0,126.07,126.30,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034739,450767.00
04/30/2016 12:45,2,7.771,ALERT,222.55,373.91,59.970,1462034703,"201051344000853","219011344069620",32.26,23.80,0,305.68,526.00,253.1,242.3,1.145,385661.5,385661.5,28415,0,0,0,L,1122011218,0,126.53,126.30,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034741,450768.00
04/30/2016 12:45,2,8.008,ALERT,218.48,371.51,59.959,1462034703,"201051344000685","219011344069620",31.53,22.00,0,305.38,516.38,255.1,244.2,1.207,392175.5,392175.5,33245,0,0,0,L,1122011218,0,125.62,124.04,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034743,450769.00
04/30/2016 12:45,2,7.684,ALERT,220.29,369.40,59.965,1462034703,"201051344000917","219011344069620",32.64,25.50,0,305.68,526.30,253.2,242.5,1.171,389149.4,389149.4,33249,0,0,0,L,1122011218,0,125.62,125.17,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034745,450770.00
04/30/2016 12:45,2,7.584,ALERT,218.93,372.41,59.970,1462034703,"201051344001145","219011344069620",33.00,21.50,0,306.28,526.90,252.7,242.0,1.153,394339.7,394339.7,33106,0,0,0,L,1122011218,0,125.17,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034746,450771.00
04/30/2016 12:45,2,7.492,ALERT,220.74,373.01,59.949,1462034703,"201051344000651","219011344069620",32.92,23.80,0,305.68,526.60,249.9,239.3,1.105,386399.6,386399.6,33470,0,0,0,L,1122011218,0,126.30,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034748,450772.00
04/30/2016 12:45,2,8.361,ACTIVE,215.09,386.83,59.944,1462034703,"274151322000088","219011344069620",30.00,28.80,0,330.63,406.97,253.4,242.7,0.941,635822.4,635822.4,22033,0,0,0,L,1151911521,0,124.27,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034749,450773.00
04/30/2016 12:45,2,0.275,ALERT,216.22,500.75,59.965,1462034703,"274151322000068","219011344069620",48.11,22.80,0,304.78,540.43,13.5,11.1,0.066,532693.8,532693.8,23448,0,0,0,L,1151911521,0,124.27,124.49,0001,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034751,450774.00
04/30/2016 12:45,2,7.572,ALERT,220.06,376.01,59.965,1462034703,"201051344001135","219011344069620",33.04,23.00,0,306.58,516.68,252.2,241.5,1.153,382648.9,382648.9,33423,0,0,0,L,1122011218,0,125.62,124.94,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034753,450775.00
04/30/2016 12:45,2,7.354,ALERT,219.61,378.12,59.970,1462034703,"201051344000594","219011344069620",33.32,24.80,0,311.09,524.20,247.3,236.8,1.100,390591.5,390591.5,28858,0,0,0,L,1122011218,0,124.94,124.94,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034755,450776.00
04/30/2016 12:45,2,7.449,ALERT,220.29,371.81,60.007,1462034703,"201051344001203","219011344069620",32.80,25.30,0,306.58,520.89,247.3,236.7,1.167,389318.7,389318.7,33424,0,0,0,L,1122011218,0,126.30,124.72,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034756,450777.00
04/30/2016 12:45,2,8.609,ACTIVE,215.32,365.80,59.938,1462034703,"274151322000054","219011344069620",28.01,32.00,0,329.13,407.87,244.2,233.8,0.924,649707.5,649707.5,22060,0,0,0,L,1151911521,0,123.81,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034757,450778.00
04/30/2016 12:45,2,7.891,ALERT,220.52,370.90,59.959,1462034703,"201051344000867","219011344069620",31.81,26.50,0,309.89,520.89,253.3,242.5,1.136,378512.7,378512.7,28864,0,0,0,L,1122011218,0,125.62,125.40,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034759,450779.00
04/30/2016 12:45,2,7.811,ALERT,220.29,373.01,59.944,1462034703,"201051344001093","219011344069620",32.18,24.30,0,307.18,522.39,254.2,243.5,1.149,388115.5,388115.5,33297,0,0,0,L,1122011218,0,125.85,124.94,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034761,450780.00
04/30/2016 12:45,2,7.848,ALERT,221.42,373.01,59.938,1462034703,"201051344000900","219011344069620",32.03,26.30,0,305.68,520.29,254.2,243.5,1.131,393926.6,393926.6,28244,0,0,0,L,1122011218,0,125.85,125.85,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034763,450781.00
04/30/2016 12:45,2,7.787,ACTIVE,221.19,373.31,59.986,1462034703,"201051344000648","219011344069620",32.20,26.50,0,322.51,432.22,253.4,242.7,1.145,386403.4,386403.4,28552,0,0,0,L,1122011218,0,125.17,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034764,450782.00
04/30/2016 12:45,2,7.850,ALERT,221.64,373.31,59.959,1462034703,"201051344000569","219011344069620",31.95,25.30,0,306.58,521.79,253.3,242.6,1.176,395187.9,395187.9,28183,0,0,0,L,1122011218,0,125.40,126.30,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034766,450783.00
04/30/2016 12:45,2,7.967,ALERT,221.87,374.21,59.986,1462034703,"201051344000983","219011344069620",31.65,24.80,0,306.28,527.20,255.0,244.2,1.184,386797.8,386797.8,28650,0,0,0,L,1122011218,0,126.07,125.85,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034768,450784.00
04/30/2016 12:45,2,7.684,ALERT,222.10,372.71,59.959,1462034703,"201051344001158","219011344069620",32.54,23.80,0,305.38,518.79,252.7,242.0,1.149,381466.7,381466.7,28915,0,0,0,L,1122011218,0,125.85,125.85,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034769,450785.00
04/30/2016 12:45,2,7.875,ALERT,221.87,374.21,59.959,1462034703,"201051344000576","219011344069620",31.93,27.50,0,305.98,519.99,254.3,243.6,1.136,388301.3,388301.3,28326,0,0,0,L,1122011218,0,125.85,125.85,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034771,450786.00
04/30/2016 12:45,2,8.672,ACTIVE,215.54,388.64,59.954,1462034703,"274151322000087","219011344069620",29.06,37.00,0,330.33,409.38,254.5,243.7,0.977,623713.8,623713.8,22140,0,0,0,L,1151911521,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462034772,450787.00
04/30/2016 13:00,2,8.158,ACTIVE,221.19,372.41,59.981,1462035603,"201051344000645","219011344069620",30.81,31.50,0,333.93,432.82,254.1,243.3,1.131,387978.3,387978.3,28468,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035604,450788.00
04/30/2016 13:00,2,9.328,ACTIVE,215.32,388.64,59.975,1462035603,"274151322000085","219011344069620",26.24,35.20,0,331.83,407.57,247.8,237.2,0.937,652240.0,652240.0,22074,0,0,0,L,1151911521,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035605,450789.00
04/30/2016 13:00,2,8.000,ACTIVE,220.06,375.11,59.981,1462035603,"201051344000633","219011344069620",31.37,28.00,0,333.63,429.82,253.4,242.7,1.136,378903.9,378903.9,28935,0,0,0,L,1122011218,0,125.17,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035606,450790.00
04/30/2016 13:00,2,8.051,ACTIVE,222.10,374.81,59.954,1462035603,"201051344000469","219011344069620",31.15,24.30,0,336.34,432.82,253.5,242.8,1.153,380185.2,380185.2,28878,0,0,0,L,1122011218,0,125.40,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035607,450791.00
04/30/2016 13:00,2,7.684,ALERT,218.93,370.30,59.986,1462035603,"201051344000646","219011344069620",32.26,24.00,0,309.59,525.10,250.8,240.1,1.193,384292.5,384292.5,33438,0,0,0,L,1122011218,0,125.40,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035609,450792.00
04/30/2016 13:00,2,8.074,ACTIVE,215.32,358.28,59.944,1462035603,"274151322000052","219011344069620",31.17,35.00,0,332.73,407.57,254.5,243.7,0.981,662935.4,662935.4,22292,0,0,0,L,1151911521,0,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035610,450793.00
04/30/2016 13:00,2,7.688,ALERT,220.06,369.70,59.981,1462035603,"201051344000585","219011344069620",32.16,24.00,0,311.09,521.79,249.8,239.2,1.145,390410.3,390410.3,33439,0,0,0,L,1122011218,0,125.40,125.17,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035611,450794.00
04/30/2016 13:00,2,7.670,ALERT,218.48,366.10,59.986,1462035603,"201051344001230","219011344069620",32.24,25.50,0,309.89,522.69,249.9,239.3,1.149,388021.3,388021.3,33234,0,0,0,L,1122011218,0,125.17,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035613,450795.00
04/30/2016 13:00,2,8.047,ACTIVE,220.52,373.31,59.981,1462035603,"201051344000582","219011344069620",31.27,29.30,0,334.54,430.72,254.6,243.8,1.131,381594.8,381594.8,33407,0,0,0,L,1122011218,0,125.85,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035614,450796.00
04/30/2016 13:00,2,7.479,ACTIVE,218.93,372.41,59.986,1462035603,"201051344000955","219011344069620",32.68,25.80,0,337.24,434.02,246.8,236.2,1.140,393402.0,393402.0,33348,0,0,0,L,1122011218,0,124.94,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035615,450797.00
04/30/2016 13:00,2,6.012,ALERT,215.54,465.58,59.970,1462035603,"274151322000094","219011344069620",40.77,31.80,0,389.54,520.59,247.1,236.6,0.972,532930.6,532930.6,23243,0,0,0,L,1151911521,0,123.14,124.49,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035617,450798.00
04/30/2016 13:00,2,7.637,ACTIVE,222.10,372.41,59.959,1462035603,"201051344000579","219011344069620",32.26,25.80,0,337.84,434.63,249.1,238.5,1.149,393857.6,393857.6,8952,0,0,0,L,1122011218,0,125.85,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035618,450799.00
04/30/2016 13:00,2,7.840,ACTIVE,218.71,369.70,59.970,1462035603,"201051344000890","219011344069620",31.83,25.50,0,336.04,431.02,252.2,241.5,1.131,390550.5,390550.5,33371,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035619,450800.00
04/30/2016 13:00,2,7.637,ACTIVE,219.39,372.11,59.986,1462035603,"201051344000438","219011344069620",32.36,24.30,0,337.24,433.12,249.6,239.0,1.193,392713.0,392713.0,33375,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035620,450801.00
04/30/2016 13:00,2,8.008,ACTIVE,219.16,371.81,59.975,1462035603,"201051344000417","219011344069620",31.41,25.80,0,334.24,428.91,254.1,243.3,1.167,385690.3,385690.3,33530,0,0,0,L,1122011218,0,125.17,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035621,450802.00
04/30/2016 13:00,2,6.443,ALERT,214.64,370.60,59.991,1462035603,"274151322000083","219011344069620",28.61,38.20,0,304.18,529.61,186.5,178.1,0.742,657026.0,657026.0,22356,0,0,0,L,1151911521,0,123.14,123.59,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035623,450803.00
04/30/2016 13:00,2,7.113,ACTIVE,215.77,370.30,59.975,1462035603,"274151322000076","219011344069620",29.18,35.60,0,332.73,413.89,209.8,200.6,0.818,699143.4,699143.4,22353,0,0,0,L,1151911521,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035623,450804.00
04/30/2016 13:00,2,8.143,ACTIVE,219.84,368.20,59.944,1462035603,"201051344000868","219011344069620",30.53,27.80,0,333.93,429.22,251.4,240.7,1.131,379246.5,379246.5,28607,0,0,0,L,1122011218,0,124.94,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035624,450805.00
04/30/2016 13:00,2,6.076,ALERT,214.41,369.70,59.975,1462035603,"274151322000095","219011344069620",29.14,37.30,0,304.78,525.40,179.2,171.0,0.681,692043.4,692043.4,22256,0,0,0,L,1151911521,0,123.59,123.14,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035626,450806.00
04/30/2016 13:00,2,7.025,ACTIVE,220.29,373.91,59.975,1462035603,"201051344000988","219011344069620",29.10,26.00,0,336.04,433.12,206.9,197.8,0.946,376596.1,376596.1,28899,0,0,0,L,1122011218,0,124.94,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035627,450807.00
04/30/2016 13:00,2,5.445,ACTIVE,217.13,361.59,60.007,1462035603,"201051344001025","219011344069620",28.96,26.50,0,337.24,429.82,159.7,152.2,0.729,390295.7,390295.7,33416,0,0,0,L,1122011218,0,124.04,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035628,450808.00
04/30/2016 13:00,2,5.639,ACTIVE,218.93,363.69,59.975,1462035603,"201051344000458","219011344069620",28.96,29.50,0,336.04,431.92,165.4,157.7,0.778,387263.2,387263.2,28820,0,0,0,L,1122011218,0,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035629,450809.00
04/30/2016 13:00,2,5.246,ACTIVE,218.93,363.39,59.981,1462035603,"201051344000853","219011344069620",28.41,27.00,0,336.04,434.33,150.8,143.7,0.707,385716.7,385716.7,28417,0,0,0,L,1122011218,0,124.72,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035630,450810.00
04/30/2016 13:00,2,6.525,ACTIVE,217.13,365.19,59.986,1462035603,"201051344000685","219011344069620",29.40,24.30,0,335.14,429.82,194.2,185.6,0.937,392230.6,392230.6,33247,0,0,0,L,1122011218,0,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035631,450811.00
04/30/2016 13:00,2,6.391,ACTIVE,218.26,365.49,59.975,1462035603,"201051344000917","219011344069620",28.94,28.30,0,334.84,428.61,187.3,178.9,0.879,389204.3,389204.3,33251,0,0,0,L,1122011218,0,124.72,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035632,450812.00
04/30/2016 13:00,2,6.424,ACTIVE,217.35,364.29,59.981,1462035603,"201051344001145","219011344069620",28.98,25.00,0,336.94,430.72,188.3,179.8,0.866,394394.5,394394.5,33108,0,0,0,L,1122011218,0,124.27,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035633,450813.00
04/30/2016 13:00,2,5.984,ACTIVE,218.26,366.40,59.991,1462035603,"201051344000651","219011344069620",28.77,26.50,0,333.03,428.61,174.3,166.3,0.800,386454.5,386454.5,33472,0,0,0,L,1122011218,0,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035634,450814.00
04/30/2016 13:00,2,6.766,ACTIVE,214.41,375.11,59.975,1462035603,"274151322000088","219011344069620",26.52,32.80,0,329.43,406.67,181.9,173.6,0.681,635874.3,635874.3,22034,0,0,0,L,1151911521,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035635,450815.00
04/30/2016 13:00,2,0.268,ALERT,215.54,487.83,59.970,1462035603,"274151322000068","219011344069620",46.78,26.50,0,385.63,537.12,12.3,10.0,0.057,532706.3,532706.3,23450,0,0,0,L,1151911521,0,123.81,124.04,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035637,450816.00
04/30/2016 13:00,2,6.748,ACTIVE,218.71,367.90,59.965,1462035603,"201051344001135","219011344069620",28.92,25.50,0,335.14,429.22,197.5,188.7,0.884,382703.7,382703.7,33425,0,0,0,L,1122011218,0,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035638,450817.00
04/30/2016 13:00,2,6.643,ALERT,217.80,366.10,59.986,1462035603,"201051344000594","219011344069620",28.94,27.30,0,310.19,523.90,194.6,185.9,0.884,390645.7,390645.7,28860,0,0,0,L,1122011218,0,123.81,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035640,450818.00
04/30/2016 13:00,2,5.375,ACTIVE,217.58,361.59,60.028,1462035603,"201051344001203","219011344069620",28.33,28.00,0,336.94,429.22,154.1,146.8,0.712,389373.3,389373.3,33426,0,0,0,L,1122011218,0,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035641,450819.00
04/30/2016 13:00,2,6.988,ACTIVE,214.87,374.51,59.996,1462035603,"274151322000054","219011344069620",27.47,35.00,0,328.82,407.27,194.7,186.0,0.742,649759.4,649759.4,22061,0,0,0,L,1151911521,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035642,450820.00
04/30/2016 13:00,2,5.191,ACTIVE,217.35,360.99,59.986,1462035603,"201051344000867","219011344069620",28.05,30.30,0,336.04,429.82,147.4,140.4,0.676,378567.3,378567.3,28866,0,0,0,L,1122011218,0,124.04,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035642,450821.00
04/30/2016 13:00,2,5.605,ACTIVE,218.48,363.99,59.986,1462035603,"201051344001093","219011344069620",29.28,26.80,0,333.33,428.31,166.3,158.6,0.756,388169.8,388169.8,33299,0,0,0,L,1122011218,0,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035643,450822.00
04/30/2016 13:00,2,5.492,ALERT,218.48,363.39,60.028,1462035603,"201051344000900","219011344069620",28.39,28.30,0,312.59,518.18,158.0,150.6,0.729,393980.8,393980.8,28246,0,0,0,L,1122011218,0,124.49,124.49,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035645,450823.00
04/30/2016 13:00,2,8.316,ACTIVE,220.74,372.11,59.986,1462035603,"201051344000648","219011344069620",27.15,29.30,0,336.94,430.42,228.8,218.9,1.034,386457.7,386457.7,28553,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035646,450824.00
04/30/2016 13:00,2,9.133,ACTIVE,221.64,375.71,59.975,1462035603,"201051344000569","219011344069620",28.11,27.00,0,336.94,432.52,260.3,249.3,1.202,395242.2,395242.2,28185,0,0,0,L,1122011218,0,125.40,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035647,450825.00
04/30/2016 13:00,2,7.916,ACTIVE,221.87,371.21,59.981,1462035603,"201051344000983","219011344069620",31.57,27.50,0,336.94,431.32,252.4,241.7,1.167,386852.1,386852.1,28652,0,0,0,L,1122011218,0,125.85,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035648,450826.00
04/30/2016 13:00,2,7.756,ACTIVE,222.10,372.71,60.023,1462035603,"201051344001158","219011344069620",31.87,26.50,0,338.14,432.22,250.5,239.9,1.136,381521.0,381521.0,28917,0,0,0,L,1122011218,0,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035649,450827.00
04/30/2016 13:00,2,8.812,ACTIVE,215.32,357.98,59.986,1462035603,"274151322000087","219011344069620",26.72,40.40,0,330.63,409.68,238.2,228.0,0.910,623764.4,623764.4,22141,0,0,0,L,1151911521,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035651,450828.00
04/30/2016 13:00,2,8.385,ACTIVE,221.19,373.01,59.986,1462035603,"201051344000576","219011344069620",29.46,30.50,0,333.33,433.12,249.9,239.3,1.131,388355.6,388355.6,28328,0,0,0,L,1122011218,1,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462035652,450829.00
04/30/2016 13:15,2,8.219,ACTIVE,221.64,376.01,59.965,1462036503,"201051344000645","219011344069620",30.59,31.30,0,336.04,431.62,254.3,243.6,1.123,388021.2,388021.2,28469,0,0,0,L,1122011218,0,126.07,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036504,450830.00
04/30/2016 13:15,2,8.523,ACTIVE,215.32,360.08,59.970,1462036503,"274151322000085","219011344069620",27.06,34.80,0,321.01,407.27,233.3,223.2,0.888,652280.2,652280.2,22075,0,0,0,L,1151911521,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036505,450831.00
04/30/2016 13:15,2,8.068,ACTIVE,220.29,372.71,59.959,1462036503,"201051344000633","219011344069620",31.17,27.80,0,335.44,431.32,254.3,243.5,1.198,378947.1,378947.1,28936,0,0,0,L,1122011218,0,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036506,450832.00
04/30/2016 13:15,2,8.145,ACTIVE,222.32,375.11,60.012,1462036503,"201051344000469","219011344069620",30.85,24.80,0,338.14,431.32,254.3,243.5,1.180,380228.2,380228.2,28879,0,0,0,L,1122011218,0,125.85,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036507,450833.00
04/30/2016 13:15,2,7.904,ACTIVE,218.93,370.00,59.970,1462036503,"201051344000646","219011344069620",31.87,22.50,0,325.22,437.33,254.9,244.1,1.176,384335.7,384335.7,33440,0,0,0,L,1122011218,0,125.40,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036508,450834.00
04/30/2016 13:15,2,8.660,ALERT,215.54,360.08,59.981,1462036503,"274151322000052","219011344069620",28.92,34.00,0,303.28,528.70,253.6,242.9,0.981,662977.4,662977.4,22293,0,0,0,L,1151911521,0,123.14,124.27,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036510,450835.00
04/30/2016 13:15,2,7.918,ALERT,220.29,373.61,59.975,1462036503,"201051344000585","219011344069620",31.75,22.80,0,309.29,522.09,254.2,243.5,1.167,390453.2,390453.2,33441,0,0,0,L,1122011218,0,125.40,125.17,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036511,450836.00
04/30/2016 13:15,2,8.021,ACTIVE,218.48,369.40,59.965,1462036503,"201051344001230","219011344069620",31.35,24.80,0,318.00,433.12,254.6,243.8,1.158,388064.3,388064.3,33236,0,0,0,L,1122011218,0,125.17,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036512,450837.00
04/30/2016 13:15,2,8.084,ALERT,220.29,372.71,59.981,1462036503,"201051344000582","219011344069620",31.11,27.80,0,309.59,520.89,254.2,243.4,1.167,381637.5,381637.5,33408,0,0,0,L,1122011218,0,125.62,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036514,450838.00
04/30/2016 13:15,2,7.855,ALERT,218.71,371.51,59.986,1462036503,"201051344000955","219011344069620",32.01,24.80,0,306.58,526.60,254.4,243.6,1.189,393444.9,393444.9,33349,0,0,0,L,1122011218,0,124.72,124.49,0002,20,0,0,0,0,0,0,1,1040,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036516,450839.00
04/30/2016 13:15,2,0.254,ALERT,215.32,491.73,59.970,1462036503,"274151322000094","219011344069620",47.35,25.00,0,302.68,525.70,12.7,10.3,0.066,532942.0,532942.0,23245,0,0,0,L,1151911521,0,123.36,124.27,0001,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036518,450840.00
04/30/2016 13:15,2,7.922,ALERT,222.32,375.41,59.970,1462036503,"201051344000579","219011344069620",31.75,25.80,0,313.80,525.10,254.4,243.6,1.167,393900.8,393900.8,8953,0,0,0,L,1122011218,0,126.07,125.85,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036519,450841.00
04/30/2016 13:15,2,8.012,ALERT,218.48,370.30,59.981,1462036503,"201051344000890","219011344069620",31.37,24.80,0,307.18,524.20,254.4,243.6,1.131,390593.5,390593.5,33372,0,0,0,L,1122011218,0,125.17,123.59,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036521,450842.00
04/30/2016 13:15,2,7.877,ALERT,219.16,373.91,60.023,1462036503,"201051344000438","219011344069620",31.97,23.80,0,307.48,522.09,254.7,243.9,1.153,392756.1,392756.1,33376,0,0,0,L,1122011218,0,125.40,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036523,450843.00
04/30/2016 13:15,2,8.045,ALERT,218.93,369.10,59.959,1462036503,"201051344000417","219011344069620",31.25,24.50,0,306.28,518.18,254.2,243.5,1.193,385733.5,385733.5,33531,0,0,0,L,1122011218,0,124.94,124.27,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036525,450844.00
04/30/2016 13:15,2,8.648,ALERT,215.09,382.93,59.965,1462036503,"274151322000083","219011344069620",28.86,38.20,0,303.28,534.72,252.6,241.9,0.994,657068.0,657068.0,22358,0,0,0,L,1151911521,0,123.36,124.04,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036527,450845.00
04/30/2016 13:15,2,7.779,ALERT,216.22,365.19,59.975,1462036503,"274151322000076","219011344069620",32.24,35.00,0,303.58,532.31,253.0,242.2,0.986,699187.3,699187.3,22354,0,0,0,L,1151911521,0,123.59,124.49,0400,22,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036528,450846.00
04/30/2016 13:15,2,7.998,ACTIVE,220.29,373.31,59.975,1462036503,"201051344000868","219011344069620",31.01,26.80,0,336.64,431.32,251.3,240.7,1.114,379289.8,379289.8,28608,0,0,0,L,1122011218,0,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036530,450847.00
04/30/2016 13:15,2,7.971,ALERT,214.87,357.38,59.959,1462036503,"274151322000095","219011344069620",31.63,36.50,0,304.18,531.71,253.9,243.1,0.968,692086.7,692086.7,22258,0,0,0,L,1151911521,0,123.59,123.81,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036531,450848.00
04/30/2016 13:15,2,8.174,ACTIVE,222.10,376.01,59.991,1462036503,"201051344000988","219011344069620",30.73,26.50,0,335.44,435.53,254.4,243.6,1.158,376639.5,376639.5,28900,0,0,0,L,1122011218,0,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036532,450849.00
04/30/2016 13:15,2,8.004,ALERT,219.84,369.40,59.981,1462036503,"201051344001025","219011344069620",31.49,25.50,0,308.69,521.19,255.2,244.3,1.127,390339.3,390339.3,33417,0,0,0,L,1122011218,0,125.40,124.72,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036534,450850.00
04/30/2016 13:15,2,8.123,ACTIVE,221.87,375.11,60.002,1462036503,"201051344000458","219011344069620",30.99,29.00,0,337.84,432.22,254.7,243.9,1.184,387306.8,387306.8,28821,0,0,0,L,1122011218,0,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036535,450851.00
04/30/2016 13:15,2,8.193,ACTIVE,222.55,377.52,60.002,1462036503,"201051344000853","219011344069620",30.67,26.80,0,340.25,434.63,254.6,243.8,1.171,385760.2,385760.2,28418,0,0,0,L,1122011218,0,126.53,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036536,450852.00
04/30/2016 13:15,2,7.906,ALERT,218.48,370.90,59.970,1462036503,"201051344000685","219011344069620",31.87,23.30,0,305.98,515.18,255.0,244.2,1.229,392274.3,392274.3,33248,0,0,0,L,1122011218,0,125.62,123.81,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036538,450853.00
04/30/2016 13:15,2,8.000,ALERT,220.06,368.80,60.018,1462036503,"201051344000917","219011344069620",31.37,27.30,0,306.88,520.29,254.3,243.5,1.176,389247.6,389247.6,33252,0,0,0,L,1122011218,0,125.40,124.94,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036540,450854.00
04/30/2016 13:15,2,7.867,ALERT,218.48,371.51,59.986,1462036503,"201051344001145","219011344069620",31.77,23.50,0,306.58,522.69,252.9,242.1,1.140,394437.7,394437.7,33109,0,0,0,L,1122011218,0,124.94,124.04,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036541,450855.00
04/30/2016 13:15,2,7.961,ALERT,220.06,373.31,59.949,1462036503,"201051344000651","219011344069620",31.59,25.50,0,309.29,527.50,254.4,243.7,1.131,386498.0,386498.0,33473,0,0,0,L,1122011218,0,126.07,124.49,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036543,450856.00
04/30/2016 13:15,2,8.609,ACTIVE,215.32,388.64,59.944,1462036503,"274151322000088","219011344069620",27.63,32.60,0,330.03,406.97,240.6,230.3,0.897,635916.2,635916.2,22035,0,0,0,L,1151911521,0,124.04,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036544,450857.00
04/30/2016 13:15,2,0.271,ALERT,216.00,493.84,59.954,1462036503,"274151322000068","219011344069620",47.47,22.50,0,304.18,524.50,12.8,10.4,0.057,532709.2,532709.2,23452,0,0,0,L,1151911521,0,123.81,124.49,0001,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036546,450858.00
04/30/2016 13:15,2,7.936,ALERT,219.84,372.71,59.970,1462036503,"201051344001135","219011344069620",31.67,24.80,0,309.29,516.38,254.0,243.2,1.149,382747.4,382747.4,33426,0,0,0,L,1122011218,0,125.40,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036548,450859.00
04/30/2016 13:15,2,7.900,ACTIVE,219.39,371.81,59.954,1462036503,"201051344000594","219011344069620",31.89,26.50,0,335.74,435.53,254.7,243.9,1.145,390690.1,390690.1,28862,0,0,0,L,1122011218,0,124.94,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036549,450860.00
04/30/2016 13:15,2,8.031,ALERT,220.29,370.30,59.954,1462036503,"201051344001203","219011344069620",31.29,27.50,0,309.59,517.58,254.2,243.5,1.162,389417.2,389417.2,33427,0,0,0,L,1122011218,0,126.07,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036551,450861.00
04/30/2016 13:15,2,8.662,ACTIVE,215.32,374.81,59.991,1462036503,"274151322000054","219011344069620",27.59,34.50,0,328.82,407.87,241.9,231.5,0.941,649801.6,649801.6,22062,0,0,0,L,1151911521,0,123.59,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036551,450862.00
04/30/2016 13:15,2,8.160,ACTIVE,220.52,374.21,59.938,1462036503,"201051344000867","219011344069620",30.81,29.50,0,336.94,430.12,254.5,243.7,1.145,378611.4,378611.4,28867,0,0,0,L,1122011218,0,125.62,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036553,450863.00
04/30/2016 13:15,2,8.080,ALERT,220.06,373.91,59.959,1462036503,"201051344001093","219011344069620",31.13,26.00,0,309.29,519.09,254.8,244.0,1.145,388213.6,388213.6,33300,0,0,0,L,1122011218,0,125.62,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036554,450864.00
04/30/2016 13:15,2,8.186,ACTIVE,221.19,376.01,59.954,1462036503,"201051344000900","219011344069620",30.71,29.50,0,334.84,431.32,254.3,243.5,1.136,394025.1,394025.1,28248,0,0,0,L,1122011218,0,125.85,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036555,450865.00
04/30/2016 13:15,2,8.154,ALERT,221.19,375.71,59.933,1462036503,"201051344000648","219011344069620",30.79,28.50,0,311.39,519.39,253.9,243.2,1.149,386501.5,386501.5,28554,0,0,0,L,1122011218,0,125.17,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036557,450866.00
04/30/2016 13:15,2,8.236,ACTIVE,221.87,374.21,59.954,1462036503,"201051344000569","219011344069620",30.45,27.30,0,337.24,431.62,254.1,243.3,1.158,395286.3,395286.3,28186,0,0,0,L,1122011218,0,125.40,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036558,450867.00
04/30/2016 13:15,2,8.170,ACTIVE,221.87,374.51,59.949,1462036503,"201051344000983","219011344069620",30.75,28.00,0,337.54,432.52,254.6,243.8,1.184,386896.4,386896.4,28653,0,0,0,L,1122011218,0,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036559,450868.00
04/30/2016 13:15,2,8.125,ALERT,222.32,374.21,59.986,1462036503,"201051344001158","219011344069620",30.99,25.30,0,313.20,518.79,254.9,244.1,1.167,381564.9,381564.9,28918,0,0,0,L,1122011218,0,126.07,125.85,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036561,450869.00
04/30/2016 13:15,2,8.211,ACTIVE,221.64,372.71,59.944,1462036503,"201051344000576","219011344069620",30.57,30.00,0,323.72,433.12,253.8,243.0,1.131,388399.5,388399.5,28329,0,0,0,L,1122011218,0,125.85,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036562,450870.00
04/30/2016 13:15,2,8.561,ACTIVE,215.54,370.90,59.959,1462036503,"274151322000087","219011344069620",27.51,39.00,0,330.03,408.18,238.4,228.2,0.888,623806.0,623806.0,22142,0,0,0,L,1151911521,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462036563,450871.00
04/30/2016 13:30,2,8.240,ALERT,221.64,373.31,59.959,1462037403,"201051344000645","219011344069620",30.53,33.00,0,304.18,526.60,254.8,244.0,1.136,388075.6,388075.6,28470,0,0,0,L,1122011218,0,126.07,126.07,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037405,450872.00
04/30/2016 13:30,2,8.939,ACTIVE,215.54,365.49,59.949,1462037403,"274151322000085","219011344069620",26.58,36.00,0,331.83,406.67,240.6,230.3,0.932,652330.2,652330.2,22076,0,0,0,L,1151911521,0,124.27,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037406,450873.00
04/30/2016 13:30,2,8.066,ALERT,220.52,372.71,59.954,1462037403,"201051344000633","219011344069620",31.21,29.50,0,302.37,522.99,254.3,243.5,1.162,379001.7,379001.7,28937,0,0,0,L,1122011218,0,125.62,125.85,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037408,450874.00
04/30/2016 13:30,2,8.143,ALERT,222.55,375.11,59.938,1462037403,"201051344000469","219011344069620",30.81,25.80,0,303.28,522.69,253.9,243.1,1.167,380282.8,380282.8,28880,0,0,0,L,1122011218,0,125.85,126.53,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037410,450875.00
04/30/2016 13:30,2,7.867,ACTIVE,219.61,370.30,59.949,1462037403,"201051344000646","219011344069620",32.05,23.00,0,335.74,431.62,254.8,244.0,1.153,384390.8,384390.8,33441,0,0,0,L,1122011218,0,125.62,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037411,450876.00
04/30/2016 13:30,2,8.186,ALERT,215.32,383.23,59.907,1462037403,"274151322000052","219011344069620",30.67,35.80,0,302.98,528.10,254.2,243.4,0.959,663031.3,663031.3,22295,0,0,0,L,1151911521,0,123.14,124.27,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037413,450877.00
04/30/2016 13:30,2,7.873,ACTIVE,220.74,371.51,59.944,1462037403,"201051344000585","219011344069620",31.91,24.30,0,337.24,428.91,253.9,243.2,1.162,390508.4,390508.4,33443,0,0,0,L,1122011218,0,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037414,450878.00
04/30/2016 13:30,2,7.908,ACTIVE,218.93,368.20,59.949,1462037403,"201051344001230","219011344069620",31.83,25.50,0,318.61,428.31,254.1,243.4,1.153,388119.1,388119.1,33237,0,0,0,L,1122011218,0,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037415,450879.00
04/30/2016 13:30,2,7.984,ALERT,220.74,371.21,59.917,1462037403,"201051344000582","219011344069620",31.53,29.30,0,311.99,522.39,254.4,243.7,1.176,381692.2,381692.2,33410,0,0,0,L,1122011218,0,125.85,125.40,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037417,450880.00
04/30/2016 13:30,2,7.789,ACTIVE,219.39,370.90,59.938,1462037403,"201051344000955","219011344069620",32.24,26.00,0,336.64,431.02,253.8,243.0,1.180,393500.0,393500.0,33351,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037417,450881.00
04/30/2016 13:30,2,0.256,ALERT,215.09,491.13,59.938,1462037403,"274151322000094","219011344069620",47.19,26.00,0,304.48,526.30,12.1,9.8,0.071,532964.4,532964.4,23247,0,0,0,L,1151911521,0,123.14,124.27,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037419,450882.00
04/30/2016 13:30,2,7.980,ALERT,222.32,373.31,59.949,1462037403,"201051344000579","219011344069620",31.43,28.00,0,305.38,528.70,253.8,243.0,1.176,393955.6,393955.6,8955,0,0,0,L,1122011218,0,126.07,126.07,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037421,450883.00
04/30/2016 13:30,2,8.293,ACTIVE,218.71,370.90,59.949,1462037403,"201051344000890","219011344069620",30.34,26.30,0,334.84,428.91,254.3,243.5,1.145,390648.4,390648.4,33374,0,0,0,L,1122011218,0,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037422,450884.00
04/30/2016 13:30,2,8.186,ACTIVE,219.61,371.21,59.944,1462037403,"201051344000438","219011344069620",30.53,25.50,0,337.84,432.52,252.7,242.0,1.149,392811.1,392811.1,33378,0,0,0,L,1122011218,0,125.62,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037423,450885.00
04/30/2016 13:30,2,8.324,ACTIVE,219.16,372.11,59.949,1462037403,"201051344000417","219011344069620",29.28,26.30,0,335.74,431.92,246.8,236.3,1.162,385788.2,385788.2,33533,0,0,0,L,1122011218,0,125.17,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037424,450886.00
04/30/2016 13:30,2,8.328,ACTIVE,214.87,379.02,59.933,1462037403,"274151322000083","219011344069620",30.36,38.80,0,330.33,407.87,254.8,244.0,1.008,657121.7,657121.7,22360,0,0,0,L,1151911521,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037425,450887.00
04/30/2016 13:30,2,7.768,ALERT,215.77,372.11,59.954,1462037403,"274151322000076","219011344069620",32.50,35.40,0,303.28,532.01,255.2,244.4,1.008,699241.2,699241.2,22356,0,0,0,L,1151911521,0,123.81,124.27,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037427,450888.00
04/30/2016 13:30,2,7.842,ACTIVE,219.61,370.00,59.949,1462037403,"201051344000868","219011344069620",28.77,28.80,0,334.84,429.22,228.5,218.6,1.039,379344.4,379344.4,28609,0,0,0,L,1122011218,0,124.72,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037428,450889.00
04/30/2016 13:30,2,7.844,ALERT,215.32,385.93,59.938,1462037403,"274151322000095","219011344069620",32.16,37.30,0,303.88,526.60,253.5,242.8,0.950,692140.8,692140.8,22260,0,0,0,L,1151911521,0,124.04,123.59,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037430,450890.00
04/30/2016 13:30,2,6.396,ALERT,220.29,368.20,59.981,1462037403,"201051344000988","219011344069620",27.91,27.80,0,301.77,522.69,180.7,172.5,0.840,376693.8,376693.8,28901,0,0,0,L,1122011218,0,124.94,125.62,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037431,450891.00
04/30/2016 13:30,2,7.922,ACTIVE,220.06,371.21,59.959,1462037403,"201051344001025","219011344069620",31.73,26.80,0,337.84,428.91,253.7,243.0,1.145,390394.1,390394.1,33419,0,0,0,L,1122011218,0,125.40,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037432,450892.00
04/30/2016 13:30,2,8.383,ALERT,222.10,375.11,59.938,1462037403,"201051344000458","219011344069620",30.12,30.00,0,304.18,522.09,255.3,244.5,1.198,387361.0,387361.0,28822,0,0,0,L,1122011218,0,126.07,126.30,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037434,450893.00
04/30/2016 13:30,2,8.258,ALERT,222.55,374.21,59.944,1462037403,"201051344000853","219011344069620",30.18,28.00,0,303.88,525.40,252.2,241.4,1.153,385814.1,385814.1,28419,0,0,0,L,1122011218,0,126.53,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037436,450894.00
04/30/2016 13:30,2,7.893,ALERT,218.26,369.70,59.938,1462037403,"201051344000685","219011344069620",30.20,24.80,0,308.99,517.88,240.7,230.4,1.123,392328.6,392328.6,33250,0,0,0,L,1122011218,0,125.40,123.81,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037438,450895.00
04/30/2016 13:30,2,7.773,ACTIVE,219.39,369.10,59.996,1462037403,"201051344000917","219011344069620",29.06,28.30,0,321.31,428.01,228.7,218.8,1.061,389302.3,389302.3,33254,0,0,0,L,1122011218,0,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037439,450896.00
04/30/2016 13:30,2,6.678,ALERT,217.58,365.80,59.981,1462037403,"201051344001145","219011344069620",29.72,25.30,0,309.29,526.00,200.5,191.6,0.910,394491.9,394491.9,33111,0,0,0,L,1122011218,0,124.49,123.59,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037441,450897.00
04/30/2016 13:30,2,5.918,ACTIVE,218.03,365.80,59.949,1462037403,"201051344000651","219011344069620",29.10,27.30,0,336.04,428.91,174.3,166.3,0.782,386552.8,386552.8,33475,0,0,0,L,1122011218,0,124.94,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037442,450898.00
04/30/2016 13:30,2,7.672,ACTIVE,215.09,370.90,59.954,1462037403,"274151322000088","219011344069620",27.35,34.30,0,330.33,407.27,212.6,203.3,0.795,635967.3,635967.3,22036,0,0,0,L,1151911521,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037442,450899.00
04/30/2016 13:30,2,0.271,ALERT,216.22,492.64,59.944,1462037403,"274151322000068","219011344069620",47.25,24.30,0,304.78,525.40,12.8,10.5,0.066,532732.2,532732.2,23454,0,0,0,L,1151911521,0,124.04,124.49,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037444,450900.00
04/30/2016 13:30,2,8.758,ACTIVE,220.29,372.71,59.922,1462037403,"201051344001135","219011344069620",28.80,26.50,0,337.84,430.72,256.1,245.2,1.198,382802.2,382802.2,33428,0,0,0,L,1122011218,0,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037445,450901.00
04/30/2016 13:30,2,8.615,ALERT,219.16,374.81,59.949,1462037403,"201051344000594","219011344069620",28.78,28.00,0,304.18,525.70,251.2,240.5,1.158,390744.5,390744.5,28863,0,0,0,L,1122011218,0,124.72,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037447,450902.00
04/30/2016 13:30,2,7.863,ACTIVE,220.74,374.81,59.949,1462037403,"201051344001203","219011344069620",31.87,28.50,0,336.04,432.82,253.7,243.0,1.145,389471.8,389471.8,33429,0,0,0,L,1122011218,0,126.30,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037448,450903.00
04/30/2016 13:30,2,9.104,ACTIVE,215.54,363.09,59.981,1462037403,"274151322000054","219011344069620",27.21,36.00,0,329.73,408.18,250.6,240.0,0.924,649852.8,649852.8,22063,0,0,0,L,1151911521,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037449,450904.00
04/30/2016 13:30,2,7.992,ACTIVE,218.03,368.20,59.954,1462037403,"201051344000867","219011344069620",31.41,31.50,0,333.03,431.02,254.0,243.3,1.145,378665.8,378665.8,28868,0,0,0,L,1122011218,0,124.27,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037450,450905.00
04/30/2016 13:30,2,7.881,ACTIVE,220.52,374.51,59.959,1462037403,"201051344001093","219011344069620",31.85,27.30,0,320.41,428.31,253.7,242.9,1.127,388268.0,388268.0,33302,0,0,0,L,1122011218,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037451,450906.00
