ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 13:30,2,4.109,ALERT,220.74,382.33,59.954,1462037403,"201051344000900","219011344069620",33.93,30.50,0,304.48,522.09,142.2,135.4,0.676,394078.8,394078.8,28249,0,0,0,L,1122011218,0,125.62,125.62,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037452,450907.00
04/30/2016 13:30,2,8.037,ALERT,221.42,371.81,59.965,1462037403,"201051344000648","219011344069620",31.29,29.80,0,303.88,522.69,254.4,243.7,1.158,386555.3,386555.3,28556,0,0,0,L,1122011218,0,125.40,126.30,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037454,450908.00
04/30/2016 13:30,2,8.146,ALERT,221.87,374.21,59.975,1462037403,"201051344000569","219011344069620",30.83,29.00,0,305.08,523.90,254.0,243.2,1.153,395340.1,395340.1,28187,0,0,0,L,1122011218,0,125.62,126.30,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037456,450909.00
04/30/2016 13:30,2,8.107,ALERT,222.32,373.91,59.959,1462037403,"201051344000983","219011344069620",31.01,28.50,0,304.48,526.60,253.6,242.8,1.193,386949.8,386949.8,28654,0,0,0,L,1122011218,0,126.30,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037458,450910.00
04/30/2016 13:30,2,8.152,ALERT,222.10,374.51,59.954,1462037403,"201051344001158","219011344069620",30.91,27.50,0,303.58,518.79,254.9,244.1,1.171,381619.1,381619.1,28920,0,0,0,L,1122011218,0,125.85,125.85,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037460,450911.00
04/30/2016 13:30,2,8.160,ALERT,221.87,374.81,59.986,1462037403,"201051344000576","219011344069620",30.77,32.60,0,305.08,519.99,254.1,243.3,1.167,388453.5,388453.5,28330,0,0,0,L,1122011218,0,125.85,125.85,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037461,450912.00
04/30/2016 13:30,2,8.930,ACTIVE,215.32,381.73,59.975,1462037403,"274151322000087","219011344069620",26.90,40.60,0,331.23,406.97,243.3,232.9,0.902,623856.7,623856.7,22143,0,0,0,L,1151911521,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462037462,450913.00
04/30/2016 13:45,2,3.037,ALERT,216.00,353.77,59.954,1462038304,"201051344000645","219011344069620",28.47,31.80,0,301.77,526.90,87.6,82.7,0.407,388123.2,388123.2,28472,0,0,0,L,1122011218,0,123.36,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038306,450914.00
04/30/2016 13:45,2,4.545,ACTIVE,214.19,359.18,59.928,1462038304,"274151322000085","219011344069620",27.51,34.00,0,330.33,407.57,126.9,120.6,0.491,652374.8,652374.8,22077,0,0,0,L,1151911521,0,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038307,450915.00
04/30/2016 13:45,2,3.291,ALERT,216.22,354.97,59.959,1462038304,"201051344000633","219011344069620",29.38,27.50,0,300.27,524.80,97.9,92.6,0.464,379049.6,379049.6,28939,0,0,0,L,1122011218,0,123.59,123.59,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038309,450916.00
04/30/2016 13:45,2,4.422,ALERT,217.35,358.28,59.959,1462038304,"201051344000469","219011344069620",24.33,24.80,0,301.17,522.69,109.2,103.5,0.521,380330.3,380330.3,28882,0,0,0,L,1122011218,0,123.36,124.49,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038310,450917.00
04/30/2016 13:45,2,5.576,ALERT,216.90,361.89,59.949,1462038304,"201051344000646","219011344069620",30.22,22.00,0,304.78,530.51,170.8,162.9,0.822,384438.9,384438.9,33442,0,0,0,L,1122011218,0,124.49,123.36,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038312,450918.00
04/30/2016 13:45,2,4.684,ACTIVE,214.64,370.90,59.959,1462038304,"274151322000052","219011344069620",29.66,33.50,0,329.43,410.58,140.6,133.8,0.561,663078.8,663078.8,22297,0,0,0,L,1151911521,0,122.91,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038313,450919.00
04/30/2016 13:45,2,6.564,ALERT,218.48,366.40,59.959,1462038304,"201051344000585","219011344069620",29.82,23.00,0,305.38,524.80,198.2,189.3,0.906,390556.4,390556.4,33444,0,0,0,L,1122011218,0,124.49,124.49,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038315,450920.00
04/30/2016 13:45,2,5.570,ALERT,216.90,360.69,59.959,1462038304,"201051344001230","219011344069620",29.78,24.30,0,305.38,523.29,168.1,160.3,0.778,388166.9,388166.9,33238,0,0,0,L,1122011218,0,124.27,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038317,450921.00
04/30/2016 13:45,2,7.078,ALERT,219.61,369.10,59.965,1462038304,"201051344000582","219011344069620",29.80,28.30,0,306.58,520.29,214.1,204.7,0.977,381740.1,381740.1,33412,0,0,0,L,1122011218,0,125.40,124.72,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038319,450922.00
04/30/2016 13:45,2,7.270,ALERT,218.48,367.90,59.944,1462038304,"201051344000955","219011344069620",30.22,24.50,0,305.08,532.31,222.5,212.8,1.039,393548.2,393548.2,33352,0,0,0,L,1122011218,0,124.72,124.27,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038320,450923.00
04/30/2016 13:45,2,4.184,ALERT,215.09,443.34,59.959,1462038304,"274151322000094","219011344069620",39.98,25.50,0,301.47,526.60,169.4,161.6,0.672,532971.4,532971.4,23249,0,0,0,L,1151911521,0,123.14,124.27,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038322,450924.00
04/30/2016 13:45,2,8.029,ALERT,221.87,375.11,59.959,1462038304,"201051344000579","219011344069620",30.57,26.30,0,302.68,526.00,248.5,237.9,1.162,394003.7,394003.7,8957,0,0,0,L,1122011218,0,125.85,125.85,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038324,450925.00
04/30/2016 13:45,2,7.236,ACTIVE,217.80,366.70,59.959,1462038304,"201051344000890","219011344069620",29.40,25.30,0,318.61,433.72,214.4,205.0,0.941,390696.7,390696.7,33375,0,0,0,L,1122011218,0,124.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038325,450926.00
04/30/2016 13:45,2,4.215,ACTIVE,216.90,357.38,59.954,1462038304,"201051344000438","219011344069620",30.10,24.00,0,320.71,437.33,128.4,122.0,0.592,392859.5,392859.5,33379,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038326,450927.00
04/30/2016 13:45,2,4.020,ACTIVE,216.22,355.58,59.965,1462038304,"201051344000417","219011344069620",29.96,24.80,0,319.21,432.52,122.0,115.8,0.592,385836.5,385836.5,33534,0,0,0,L,1122011218,0,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038327,450928.00
04/30/2016 13:45,2,6.494,ACTIVE,214.64,372.41,59.954,1462038304,"274151322000083","219011344069620",29.22,36.00,0,329.13,411.48,192.5,183.8,0.765,657168.6,657168.6,22361,0,0,0,L,1151911521,0,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038327,450929.00
04/30/2016 13:45,2,8.488,ALERT,216.00,362.79,59.949,1462038304,"274151322000076","219011344069620",27.45,33.30,0,303.58,521.49,235.8,225.7,0.928,699289.4,699289.4,22358,0,0,0,L,1151911521,0,123.81,124.04,0400,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038329,450930.00
04/30/2016 13:45,2,6.080,ALERT,218.71,365.19,59.922,1462038304,"201051344000868","219011344069620",29.90,27.30,0,302.68,522.09,184.1,175.8,0.857,379391.8,379391.8,28610,0,0,0,L,1122011218,0,124.27,125.17,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038331,450931.00
04/30/2016 13:45,2,7.924,ALERT,215.54,381.73,59.975,1462038304,"274151322000095","219011344069620",31.61,34.50,0,303.28,522.39,253.2,242.5,0.955,692188.4,692188.4,22262,0,0,0,L,1151911521,0,124.04,123.81,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038333,450932.00
04/30/2016 13:45,2,7.818,ALERT,222.32,378.12,59.954,1462038304,"201051344000988","219011344069620",31.99,26.50,0,299.97,522.09,252.9,242.1,1.136,376741.5,376741.5,28903,0,0,0,L,1122011218,0,126.07,126.53,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038335,450933.00
04/30/2016 13:45,2,7.676,ALERT,219.84,370.90,59.949,1462038304,"201051344001025","219011344069620",32.56,25.30,0,305.38,520.59,253.1,242.4,1.136,390442.0,390442.0,33420,0,0,0,L,1122011218,0,125.40,124.94,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038337,450934.00
04/30/2016 13:45,2,7.736,ALERT,221.87,373.31,59.949,1462038304,"201051344000458","219011344069620",32.26,29.00,0,302.07,523.29,252.2,241.5,1.184,387408.9,387408.9,28824,0,0,0,L,1122011218,0,126.07,126.07,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038339,450935.00
04/30/2016 13:45,2,7.027,ALERT,220.74,371.21,59.954,1462038304,"201051344000853","219011344069620",30.91,26.80,0,302.07,523.29,218.9,209.4,0.990,385861.7,385861.7,28421,0,0,0,L,1122011218,0,125.85,125.40,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038340,450936.00
04/30/2016 13:45,2,4.742,ALERT,216.45,358.28,59.949,1462038304,"201051344000685","219011344069620",30.36,23.50,0,304.48,516.68,145.8,138.8,0.707,392376.4,392376.4,33252,0,0,0,L,1122011218,0,124.49,123.14,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038342,450937.00
04/30/2016 13:45,2,4.877,ACTIVE,217.35,359.48,59.944,1462038304,"201051344000917","219011344069620",30.04,27.30,0,321.01,432.22,148.3,141.2,0.681,389350.2,389350.2,33255,0,0,0,L,1122011218,0,124.04,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038343,450938.00
04/30/2016 13:45,2,4.096,ALERT,216.22,354.67,59.959,1462038304,"201051344001145","219011344069620",29.82,23.80,0,305.08,521.79,123.7,117.4,0.575,394539.5,394539.5,33113,0,0,0,L,1122011218,0,123.81,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038345,450939.00
04/30/2016 13:45,2,4.436,ACTIVE,216.90,357.08,59.949,1462038304,"201051344000651","219011344069620",29.60,26.00,0,323.11,433.12,132.9,126.4,0.601,386601.1,386601.1,33476,0,0,0,L,1122011218,0,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038346,450940.00
04/30/2016 13:45,2,3.172,ACTIVE,213.51,354.67,59.949,1462038304,"274151322000088","219011344069620",28.09,32.00,0,330.03,406.97,90.0,84.9,0.336,636012.3,636012.3,22037,0,0,0,L,1151911521,0,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038347,450941.00
04/30/2016 13:45,2,1.891,ALERT,214.41,442.74,59.949,1462038304,"274151322000068","219011344069620",40.71,25.80,0,300.87,526.30,77.6,73.0,0.491,532755.4,532755.4,23456,0,0,0,L,1151911521,0,123.14,123.59,0001,22,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038349,450942.00
04/30/2016 13:45,2,3.201,ALERT,215.54,351.37,59.907,1462038304,"201051344001135","219011344069620",29.74,24.80,0,305.98,517.58,96.5,91.2,0.442,382850.1,382850.1,33429,0,0,0,L,1122011218,0,123.36,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038350,450943.00
04/30/2016 13:45,2,3.209,ALERT,215.09,353.17,59.933,1462038304,"201051344000594","219011344069620",29.54,27.80,0,302.07,525.70,96.1,90.8,0.442,390792.4,390792.4,28865,0,0,0,L,1122011218,0,122.91,122.68,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038352,450944.00
04/30/2016 13:45,2,3.355,ALERT,216.22,353.17,59.933,1462038304,"201051344001203","219011344069620",29.24,27.50,0,305.68,518.79,99.4,94.0,0.464,389519.5,389519.5,33430,0,0,0,L,1122011218,0,124.04,122.91,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038354,450945.00
04/30/2016 13:45,2,6.131,ACTIVE,214.87,368.20,59.944,1462038304,"274151322000054","219011344069620",27.87,33.30,0,330.03,408.48,173.5,165.6,0.658,649897.8,649897.8,22064,0,0,0,L,1151911521,0,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038355,450946.00
04/30/2016 13:45,2,3.352,ALERT,216.00,353.77,59.954,1462038304,"201051344000867","219011344069620",28.78,30.00,0,301.77,521.49,97.8,92.5,0.455,378713.2,378713.2,28869,0,0,0,L,1122011218,0,123.59,123.36,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038357,450947.00
04/30/2016 13:45,2,7.197,ACTIVE,220.06,364.89,59.949,1462038304,"201051344001093","219011344069620",23.10,25.80,0,320.11,432.52,169.7,161.9,0.831,388315.6,388315.6,33303,0,0,0,L,1122011218,0,125.40,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038357,450948.00
04/30/2016 13:45,2,4.074,ALERT,218.26,359.78,59.954,1462038304,"201051344000900","219011344069620",28.13,29.50,0,301.77,515.18,116.2,110.2,0.535,394126.3,394126.3,28251,0,0,0,L,1122011218,0,124.49,124.49,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038359,450949.00
04/30/2016 13:45,2,8.766,ALERT,218.71,373.61,59.917,1462038304,"201051344000648","219011344069620",29.66,28.50,0,301.47,523.29,263.6,252.5,1.220,386602.5,386602.5,28558,0,0,0,L,1122011218,0,124.04,125.17,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038361,450950.00
04/30/2016 13:45,2,7.764,ALERT,215.09,365.49,59.949,1462038304,"201051344000569","219011344069620",32.07,28.00,0,302.68,524.20,251.3,240.6,1.193,395387.4,395387.4,28189,0,0,0,L,1122011218,0,122.23,123.81,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038363,450951.00
04/30/2016 13:45,2,1.602,ALERT,217.13,390.44,59.954,1462038304,"201051344000983","219011344069620",36.14,27.80,0,302.37,525.70,61.6,57.6,0.689,386997.1,386997.1,28656,0,0,0,L,1122011218,0,123.59,124.04,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038365,450952.00
04/30/2016 13:45,2,7.721,ALERT,222.10,373.31,59.949,1462038304,"201051344001158","219011344069620",32.34,26.50,0,301.47,518.79,252.4,241.7,1.171,381666.2,381666.2,28922,0,0,0,L,1122011218,0,125.85,125.85,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038366,450953.00
04/30/2016 13:45,2,7.869,ALERT,222.10,373.01,59.944,1462038304,"201051344000576","219011344069620",31.87,30.80,0,302.68,519.99,253.3,242.6,1.136,388500.5,388500.5,28332,0,0,0,L,1122011218,0,126.07,125.85,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038368,450954.00
04/30/2016 13:45,2,8.939,ACTIVE,215.54,382.03,59.959,1462038304,"274151322000087","219011344069620",27.61,38.60,0,330.33,407.87,249.7,239.1,0.937,623901.2,623901.2,22144,0,0,0,L,1151911521,0,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462038369,450955.00
04/30/2016 14:00,2,8.438,ALERT,221.64,373.01,59.991,1462039203,"201051344000645","219011344069620",29.80,33.30,0,307.18,527.20,254.2,243.4,1.136,388175.8,388175.8,28474,0,0,0,L,1122011218,0,126.07,126.07,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039205,450956.00
04/30/2016 14:00,2,8.676,ACTIVE,216.45,361.89,59.991,1462039203,"274151322000085","219011344069620",26.18,36.00,0,331.83,407.27,229.9,220.0,0.875,652422.8,652422.8,22078,0,0,0,L,1151911521,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039206,450957.00
04/30/2016 14:00,2,8.262,ALERT,220.52,373.61,59.981,1462039203,"201051344000633","219011344069620",30.49,28.80,0,302.98,522.39,255.4,244.6,1.202,379102.1,379102.1,28941,0,0,0,L,1122011218,0,125.62,125.62,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039208,450958.00
04/30/2016 14:00,2,8.363,ALERT,222.32,376.92,59.965,1462039203,"201051344000469","219011344069620",30.06,26.50,0,304.48,523.29,254.7,243.9,1.171,380383.0,380383.0,28884,0,0,0,L,1122011218,0,125.62,126.53,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039210,450959.00
04/30/2016 14:00,2,8.006,ALERT,219.39,370.60,59.965,1462039203,"201051344000646","219011344069620",31.37,24.30,0,304.18,529.91,253.9,243.2,1.184,384490.8,384490.8,33444,0,0,0,L,1122011218,0,125.40,124.49,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039211,450960.00
04/30/2016 14:00,2,8.730,ACTIVE,216.22,367.60,59.970,1462039203,"274151322000052","219011344069620",28.47,36.50,0,330.33,407.27,251.2,240.5,0.972,663130.4,663130.4,22298,0,0,0,L,1151911521,0,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039212,450961.00
04/30/2016 14:00,2,8.078,ALERT,220.74,372.71,60.007,1462039203,"201051344000585","219011344069620",31.19,24.80,0,306.58,523.59,254.4,243.7,1.180,390608.8,390608.8,33446,0,0,0,L,1122011218,0,125.62,125.40,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039214,450962.00
04/30/2016 14:00,2,8.148,ALERT,218.93,370.60,59.965,1462039203,"201051344001230","219011344069620",30.81,25.30,0,304.78,522.99,254.1,243.3,1.162,388219.0,388219.0,33240,0,0,0,L,1122011218,0,125.17,124.04,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039216,450963.00
04/30/2016 14:00,2,8.221,ALERT,220.74,373.61,59.965,1462039203,"201051344000582","219011344069620",30.57,29.50,0,305.68,521.49,253.9,243.2,1.140,381792.7,381792.7,33414,0,0,0,L,1122011218,0,126.07,125.40,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039218,450964.00
04/30/2016 14:00,2,7.979,ALERT,219.16,370.00,59.970,1462039203,"201051344000955","219011344069620",31.55,26.00,0,304.78,530.51,254.7,243.9,1.184,393600.2,393600.2,33354,0,0,0,L,1122011218,0,124.94,124.72,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039219,450965.00
04/30/2016 14:00,2,5.742,ALERT,215.77,443.34,59.954,1462039203,"274151322000094","219011344069620",39.96,30.80,0,304.48,525.70,232.6,222.6,0.919,532997.9,532997.9,23251,0,0,0,L,1151911521,0,123.59,124.49,0001,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039221,450966.00
04/30/2016 14:00,2,8.066,ALERT,222.32,375.71,59.965,1462039203,"201051344000579","219011344069620",31.19,28.30,0,305.68,529.61,254.4,243.7,1.180,394056.5,394056.5,8959,0,0,0,L,1122011218,0,126.07,125.85,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039223,450967.00
04/30/2016 14:00,2,8.162,ALERT,218.71,367.90,59.965,1462039203,"201051344000890","219011344069620",30.79,26.30,0,304.78,526.90,254.1,243.4,1.149,390749.5,390749.5,33376,0,0,0,L,1122011218,0,125.17,123.81,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039225,450968.00
04/30/2016 14:00,2,8.014,ALERT,219.84,375.11,59.975,1462039203,"201051344000438","219011344069620",31.45,25.80,0,306.58,520.59,254.9,244.1,1.180,392912.4,392912.4,33380,0,0,0,L,1122011218,0,125.62,124.72,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039227,450969.00
04/30/2016 14:00,2,8.172,ALERT,219.39,372.71,59.949,1462039203,"201051344000417","219011344069620",30.69,26.50,0,303.88,518.18,253.8,243.1,1.184,385888.7,385888.7,33535,0,0,0,L,1122011218,0,125.17,124.49,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039229,450970.00
04/30/2016 14:00,2,8.746,ACTIVE,215.54,385.63,59.965,1462039203,"274151322000083","219011344069620",28.19,40.00,0,330.63,406.97,249.4,238.8,1.012,657220.3,657220.3,22362,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039229,450971.00
04/30/2016 14:00,2,8.006,ALERT,216.90,388.34,59.975,1462039203,"274151322000076","219011344069620",31.43,35.80,0,305.38,529.01,254.7,243.9,1.012,699342.3,699342.3,22360,0,0,0,L,1151911521,0,124.27,124.72,0400,25,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039231,450972.00
04/30/2016 14:00,2,8.418,ALERT,220.52,374.51,59.970,1462039203,"201051344000868","219011344069620",29.92,28.80,0,306.58,522.39,254.8,244.0,1.162,379444.7,379444.7,28612,0,0,0,L,1122011218,0,125.17,125.85,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039233,450973.00
04/30/2016 14:00,2,8.158,ALERT,215.32,381.73,59.917,1462039203,"274151322000095","219011344069620",30.93,37.80,0,305.98,528.10,255.3,244.5,0.972,692241.1,692241.1,22264,0,0,0,L,1151911521,0,124.04,123.81,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039235,450974.00
04/30/2016 14:00,2,8.418,ALERT,222.10,374.51,59.970,1462039203,"201051344000988","219011344069620",29.94,28.80,0,303.28,524.20,254.6,243.8,1.153,376794.5,376794.5,28905,0,0,0,L,1122011218,0,125.85,126.30,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039237,450975.00
04/30/2016 14:00,2,8.162,ALERT,220.29,370.00,59.970,1462039203,"201051344001025","219011344069620",30.85,27.30,0,305.68,522.99,254.2,243.4,1.127,390494.7,390494.7,33422,0,0,0,L,1122011218,0,125.40,124.94,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039238,450976.00
04/30/2016 14:00,2,8.314,ALERT,222.10,376.62,59.949,1462039203,"201051344000458","219011344069620",30.26,31.00,0,306.58,524.20,254.4,243.6,1.180,387462.2,387462.2,28826,0,0,0,L,1122011218,0,126.07,126.30,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039240,450977.00
04/30/2016 14:00,2,8.430,ALERT,222.55,376.62,59.970,1462039203,"201051344000853","219011344069620",29.82,28.80,0,305.98,523.59,254.3,243.6,1.167,385915.0,385915.0,28423,0,0,0,L,1122011218,0,126.53,126.30,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039242,450978.00
04/30/2016 14:00,2,8.002,ALERT,218.93,370.00,59.965,1462039203,"201051344000685","219011344069620",31.39,24.80,0,304.18,517.58,253.8,243.1,1.220,392429.0,392429.0,33254,0,0,0,L,1122011218,0,125.62,124.27,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039244,450979.00
04/30/2016 14:00,2,8.162,ALERT,220.52,370.60,59.970,1462039203,"201051344000917","219011344069620",30.79,28.80,0,305.68,524.80,254.2,243.4,1.184,389403.3,389403.3,33256,0,0,0,L,1122011218,0,125.62,125.40,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039246,450980.00
04/30/2016 14:00,2,8.055,ALERT,218.71,369.10,60.012,1462039203,"201051344001145","219011344069620",31.15,25.00,0,304.78,524.20,253.8,243.0,1.153,394592.1,394592.1,33115,0,0,0,L,1122011218,0,124.94,124.27,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039248,450981.00
04/30/2016 14:00,2,8.043,ALERT,220.74,372.11,59.970,1462039203,"201051344000651","219011344069620",31.09,28.00,0,305.08,529.91,252.6,241.9,1.114,386654.0,386654.0,33477,0,0,0,L,1122011218,0,126.30,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039250,450982.00
04/30/2016 14:00,2,8.559,ALERT,215.77,385.33,59.965,1462039203,"274151322000088","219011344069620",27.25,33.50,0,304.78,406.97,236.1,226.0,0.879,636062.3,636062.3,22038,0,0,0,L,1151911521,0,124.27,124.04,0002,26,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039251,450983.00
04/30/2016 14:00,2,5.674,ALERT,216.90,452.66,59.981,1462039203,"274151322000068","219011344069620",40.04,28.80,0,303.88,526.90,229.0,219.1,0.866,532770.3,532770.3,23458,0,0,0,L,1151911521,0,124.27,124.49,0400,24,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039253,450984.00
04/30/2016 14:00,2,8.096,ALERT,220.29,373.31,59.975,1462039203,"201051344001135","219011344069620",31.07,26.50,0,306.88,518.79,254.5,243.7,1.153,382904.0,382904.0,33431,0,0,0,L,1122011218,0,125.62,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039255,450985.00
04/30/2016 14:00,2,8.025,ALERT,219.39,369.10,59.975,1462039203,"201051344000594","219011344069620",31.37,28.80,0,304.78,525.70,254.3,243.5,1.162,390845.8,390845.8,28867,0,0,0,L,1122011218,0,124.94,124.94,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039257,450986.00
04/30/2016 14:00,2,8.219,ALERT,220.74,372.71,60.012,1462039203,"201051344001203","219011344069620",30.59,28.50,0,305.98,522.39,254.5,243.7,1.162,389573.1,389573.1,33432,0,0,0,L,1122011218,0,126.30,124.94,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039259,450987.00
04/30/2016 14:00,2,8.713,ALERT,215.77,374.51,59.975,1462039203,"274151322000054","219011344069620",26.88,36.80,0,291.55,408.18,236.9,226.7,0.906,649948.4,649948.4,22065,0,0,0,L,1151911521,0,124.04,124.04,0002,27,0,0,0,0,0,0,1,1044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039261,450988.00
04/30/2016 14:00,2,8.330,ALERT,220.52,374.21,59.970,1462039203,"201051344000867","219011344069620",30.10,32.00,0,305.08,523.59,253.3,242.6,1.162,378767.3,378767.3,28871,0,0,0,L,1122011218,0,125.62,125.40,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039263,450989.00
04/30/2016 14:00,2,8.242,ACTIVE,220.52,370.90,59.933,1462039203,"201051344001093","219011344069620",30.49,27.30,0,321.61,429.82,254.3,243.5,1.158,388369.8,388369.8,33304,0,0,0,L,1122011218,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039264,450990.00
04/30/2016 14:00,2,8.377,ALERT,221.42,373.91,59.975,1462039203,"201051344000900","219011344069620",30.00,30.80,0,307.18,520.29,254.0,243.2,1.123,394180.3,394180.3,28253,0,0,0,L,1122011218,0,125.85,125.85,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039265,450991.00
04/30/2016 14:00,2,8.311,ACTIVE,221.42,373.91,59.970,1462039203,"201051344000648","219011344069620",30.24,31.00,0,319.81,433.12,253.7,242.9,1.162,386657.0,386657.0,28560,0,0,0,L,1122011218,0,125.17,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039266,450992.00
04/30/2016 14:00,2,8.506,ACTIVE,221.87,376.31,59.970,1462039203,"201051344000569","219011344069620",29.52,29.30,0,321.61,432.82,254.3,243.6,1.145,395441.9,395441.9,28191,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039267,450993.00
04/30/2016 14:00,2,8.395,ACTIVE,222.10,375.11,59.986,1462039203,"201051344000983","219011344069620",29.94,30.30,0,321.91,433.72,254.2,243.5,1.167,387051.5,387051.5,28658,0,0,0,L,1122011218,0,126.07,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039268,450994.00
04/30/2016 14:00,2,8.307,ALERT,222.32,374.81,59.959,1462039203,"201051344001158","219011344069620",30.28,27.50,0,308.09,518.79,254.4,243.6,1.180,381720.3,381720.3,28924,0,0,0,L,1122011218,0,125.85,126.07,0400,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039270,450995.00
04/30/2016 14:00,2,8.418,ALERT,221.64,375.71,59.975,1462039203,"201051344000576","219011344069620",29.74,32.60,0,310.49,519.99,253.1,242.3,1.140,388554.5,388554.5,28334,0,0,0,L,1122011218,0,125.85,125.85,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039272,450996.00
04/30/2016 14:00,2,8.527,ACTIVE,216.00,384.73,59.922,1462039203,"274151322000087","219011344069620",27.12,40.60,0,330.03,408.18,234.1,224.0,0.888,623951.1,623951.1,22145,0,0,0,L,1151911521,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462039272,450997.00
04/30/2016 14:15,2,8.012,ACTIVE,221.87,373.61,59.991,1462040103,"201051344000645","219011344069620",31.39,34.30,0,320.41,431.62,254.6,243.8,1.127,388232.6,388232.6,28476,0,0,0,L,1122011218,0,126.30,126.07,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040104,450998.00
04/30/2016 14:15,2,9.277,ACTIVE,216.00,373.91,59.970,1462040103,"274151322000085","219011344069620",26.38,36.80,0,331.23,405.77,247.7,237.2,0.941,652473.1,652473.1,22079,0,0,0,L,1151911521,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040105,450999.00
04/30/2016 14:15,2,7.846,ACTIVE,220.97,372.71,59.986,1462040103,"201051344000633","219011344069620",32.03,30.30,0,320.41,431.32,253.8,243.0,1.176,379159.3,379159.3,28943,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040106,451000.00
04/30/2016 14:15,2,7.938,ACTIVE,222.55,375.71,59.981,1462040103,"201051344000469","219011344069620",31.63,26.80,0,319.21,433.12,253.2,242.5,1.149,380439.8,380439.8,28886,0,0,0,L,1122011218,0,125.85,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040106,451001.00
04/30/2016 14:15,2,7.395,ACTIVE,219.16,371.51,59.917,1462040103,"201051344000646","219011344069620",33.06,23.30,0,321.01,431.62,247.2,236.7,1.127,384548.0,384548.0,33446,0,0,0,L,1122011218,0,125.17,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040107,451002.00
04/30/2016 14:15,2,8.152,ACTIVE,216.00,364.89,59.954,1462040103,"274151322000052","219011344069620",30.51,37.80,0,330.63,406.97,251.4,240.7,0.986,663185.1,663185.1,22299,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040108,451003.00
04/30/2016 14:15,2,7.602,ACTIVE,220.74,371.51,59.922,1462040103,"201051344000585","219011344069620",32.52,24.50,0,321.91,428.61,250.5,239.8,1.149,390665.9,390665.9,33448,0,0,0,L,1122011218,0,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040109,451004.00
04/30/2016 14:15,2,7.809,ACTIVE,218.71,368.20,60.007,1462040103,"201051344001230","219011344069620",32.14,26.00,0,320.11,428.61,253.5,242.8,1.123,388275.8,388275.8,33242,0,0,0,L,1122011218,0,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040110,451005.00
04/30/2016 14:15,2,7.973,ACTIVE,220.52,370.90,60.002,1462040103,"201051344000582","219011344069620",31.61,30.50,0,321.91,429.52,254.8,244.0,1.153,381849.4,381849.4,33416,0,0,0,L,1122011218,0,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040111,451006.00
04/30/2016 14:15,2,7.434,ACTIVE,218.71,367.00,59.928,1462040103,"201051344000955","219011344069620",31.57,26.30,0,319.51,429.82,237.4,227.2,1.087,393657.2,393657.2,33356,0,0,0,L,1122011218,0,124.49,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040112,451007.00
04/30/2016 14:15,2,5.043,ACTIVE,215.54,456.27,59.959,1462040103,"274151322000094","219011344069620",40.63,33.50,0,338.44,478.81,208.4,199.2,0.822,533048.4,533048.4,23253,0,0,0,L,1151911521,0,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040113,451008.00
04/30/2016 14:15,2,8.031,ALERT,222.10,373.91,59.949,1462040103,"201051344000579","219011344069620",30.87,28.80,0,313.20,528.10,250.7,240.0,1.162,394113.1,394113.1,8961,0,0,0,L,1122011218,0,126.07,125.85,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040115,451009.00
04/30/2016 14:15,2,8.166,ACTIVE,219.16,369.70,60.002,1462040103,"201051344000890","219011344069620",30.85,27.30,0,319.21,428.61,254.8,244.0,1.158,390806.2,390806.2,33378,0,0,0,L,1122011218,0,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040116,451010.00
04/30/2016 14:15,2,7.820,ACTIVE,220.06,370.60,59.933,1462040103,"201051344000438","219011344069620",32.18,25.50,0,319.81,431.32,254.6,243.8,1.180,392969.2,392969.2,33382,0,0,0,L,1122011218,0,125.85,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040117,451011.00
04/30/2016 14:15,2,7.992,ACTIVE,219.61,369.40,60.002,1462040103,"201051344000417","219011344069620",31.41,26.80,0,318.00,429.52,254.0,243.2,1.202,385945.2,385945.2,33537,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040118,451012.00
04/30/2016 14:15,2,8.188,ACTIVE,215.09,378.42,59.954,1462040103,"274151322000083","219011344069620",30.59,41.00,0,330.63,406.97,253.7,242.9,1.021,657274.3,657274.3,22363,0,0,0,L,1151911521,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040119,451013.00
04/30/2016 14:15,2,7.834,ACTIVE,216.90,386.23,59.991,1462040103,"274151322000076","219011344069620",32.12,37.00,0,331.23,408.78,254.5,243.7,1.003,699399.1,699399.1,22362,0,0,0,L,1151911521,0,124.49,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040120,451014.00
04/30/2016 14:15,2,8.408,ACTIVE,220.29,371.21,59.922,1462040103,"201051344000868","219011344069620",28.69,28.80,0,318.30,429.22,244.2,233.8,1.092,379500.9,379500.9,28614,0,0,0,L,1122011218,0,124.94,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040121,451015.00
04/30/2016 14:15,2,8.285,ACTIVE,215.32,385.33,59.938,1462040103,"274151322000095","219011344069620",30.26,38.80,0,329.73,408.18,254.3,243.5,0.986,692297.7,692297.7,22266,0,0,0,L,1151911521,0,124.04,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040122,451016.00
04/30/2016 14:15,2,8.730,ACTIVE,222.10,380.52,59.996,1462040103,"201051344000988","219011344069620",28.29,29.80,0,318.61,433.12,250.1,239.5,1.136,376850.6,376850.6,28907,0,0,0,L,1122011218,0,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040123,451017.00
04/30/2016 14:15,2,7.873,ACTIVE,220.06,369.70,59.996,1462040103,"201051344001025","219011344069620",30.79,28.30,0,321.01,428.61,245.3,234.8,1.083,390551.1,390551.1,33424,0,0,0,L,1122011218,0,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040123,451018.00
04/30/2016 14:15,2,8.689,ALERT,221.87,375.71,59.938,1462040103,"201051344000458","219011344069620",28.77,31.80,0,313.20,521.79,253.1,242.3,1.184,387517.9,387517.9,28828,0,0,0,L,1122011218,0,126.07,126.07,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040125,451019.00
04/30/2016 14:15,2,8.525,ALERT,221.87,376.92,60.002,1462040103,"201051344000853","219011344069620",28.33,29.00,0,310.79,434.02,244.5,234.1,1.118,385970.6,385970.6,28425,0,0,0,L,1122011218,0,126.30,126.07,0002,29,0,0,0,0,0,0,1,1068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040127,451020.00
04/30/2016 14:15,2,8.033,ACTIVE,218.93,370.30,59.986,1462040103,"201051344000685","219011344069620",31.23,25.30,0,319.81,428.61,253.9,243.2,1.198,392485.4,392485.4,33256,0,0,0,L,1122011218,0,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040128,451021.00
04/30/2016 14:15,2,8.152,ACTIVE,220.29,370.30,60.012,1462040103,"201051344000917","219011344069620",30.38,29.80,0,322.21,428.31,250.6,240.0,1.131,389459.3,389459.3,33258,0,0,0,L,1122011218,0,125.62,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040129,451022.00
04/30/2016 14:15,2,7.584,ACTIVE,218.26,368.80,59.981,1462040103,"201051344001145","219011344069620",30.18,26.30,0,320.41,429.52,231.7,221.7,1.052,394648.2,394648.2,33117,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040130,451023.00
04/30/2016 14:15,2,7.467,ACTIVE,219.84,370.00,59.959,1462040103,"201051344000651","219011344069620",29.32,28.30,0,321.31,427.41,221.5,211.8,0.994,386710.1,386710.1,33479,0,0,0,L,1122011218,0,126.07,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040131,451024.00
04/30/2016 14:15,2,6.264,ACTIVE,214.64,374.51,59.965,1462040103,"274151322000088","219011344069620",27.23,34.50,0,330.63,406.67,172.6,164.6,0.650,636112.6,636112.6,22040,0,0,0,L,1151911521,0,124.04,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040132,451025.00
04/30/2016 14:15,2,3.031,ALERT,215.77,454.16,59.970,1462040103,"274151322000068","219011344069620",44.01,31.50,0,305.68,524.80,137.1,130.4,0.535,532818.8,532818.8,23460,0,0,0,L,1151911521,0,123.81,124.27,0400,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040134,451026.00
04/30/2016 14:15,2,6.256,ACTIVE,218.48,366.10,59.965,1462040103,"201051344001135","219011344069620",29.60,26.50,0,321.01,429.22,187.4,178.9,0.857,382959.9,382959.9,33433,0,0,0,L,1122011218,0,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040134,451027.00
04/30/2016 14:15,2,6.281,ALERT,217.58,365.49,59.986,1462040103,"201051344000594","219011344069620",29.42,29.00,0,309.59,524.80,187.1,178.7,0.849,390901.4,390901.4,28869,0,0,0,L,1122011218,0,124.04,124.04,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040136,451028.00
04/30/2016 14:15,2,5.471,ACTIVE,217.58,361.59,59.944,1462040103,"201051344001203","219011344069620",29.12,29.80,0,321.61,428.31,161.3,153.8,0.747,389628.8,389628.8,33434,0,0,0,L,1122011218,0,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040137,451029.00
04/30/2016 14:15,2,3.600,ACTIVE,213.74,360.38,59.986,1462040103,"274151322000054","219011344069620",27.45,36.30,0,330.03,407.27,100.1,94.7,0.384,649998.6,649998.6,22067,0,0,0,L,1151911521,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040138,451030.00
04/30/2016 14:15,2,5.365,ACTIVE,217.58,361.29,60.018,1462040103,"201051344000867","219011344069620",28.71,32.60,0,320.71,428.91,155.9,148.5,0.703,378822.6,378822.6,28873,0,0,0,L,1122011218,0,124.27,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040139,451031.00
04/30/2016 14:15,2,3.982,ACTIVE,216.22,355.58,60.002,1462040103,"201051344001093","219011344069620",29.24,28.00,0,320.71,429.52,117.8,111.8,0.530,388424.8,388424.8,33305,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040140,451032.00
04/30/2016 14:15,2,4.947,ALERT,217.35,360.69,59.965,1462040103,"201051344000900","219011344069620",28.51,31.80,0,312.29,518.18,142.8,135.9,0.641,394235.2,394235.2,28255,0,0,0,L,1122011218,0,124.04,123.81,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040142,451033.00
04/30/2016 14:15,2,3.648,ACTIVE,216.45,355.88,60.018,1462040103,"201051344000648","219011344069620",29.10,31.00,0,318.61,434.02,107.4,101.7,0.491,386712.0,386712.0,28561,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040143,451034.00
04/30/2016 14:15,2,3.385,ALERT,216.22,354.37,59.959,1462040103,"201051344000569","219011344069620",28.45,29.80,0,312.29,432.52,97.5,92.2,0.446,395496.1,395496.1,28192,0,0,0,L,1122011218,0,122.91,123.59,0002,25,0,0,0,0,0,0,1,1051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040144,451035.00
04/30/2016 14:15,2,3.053,ACTIVE,216.00,353.17,59.959,1462040103,"201051344000983","219011344069620",28.59,30.00,0,319.81,433.42,88.3,83.4,0.415,387106.4,387106.4,28659,0,0,0,L,1122011218,0,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040145,451036.00
04/30/2016 14:15,2,3.027,ACTIVE,216.00,353.77,59.959,1462040103,"201051344001158","219011344069620",28.19,28.80,0,319.51,434.33,86.5,81.6,0.402,381775.2,381775.2,28926,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040146,451037.00
04/30/2016 14:15,2,2.941,ACTIVE,216.00,354.67,60.002,1462040103,"201051344000576","219011344069620",28.49,32.60,0,322.51,434.02,84.8,80.0,0.402,388609.0,388609.0,28336,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040147,451038.00
04/30/2016 14:15,2,2.674,ACTIVE,213.29,358.58,59.944,1462040103,"274151322000087","219011344069620",27.10,40.20,0,329.73,408.18,73.4,68.9,0.499,624000.3,624000.3,22146,0,0,0,L,1151911521,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462040148,451039.00
04/30/2016 14:30,2,7.611,ACTIVE,220.06,369.10,59.949,1462041003,"201051344000645","219011344069620",28.35,34.50,0,320.71,432.82,218.5,208.9,0.963,388281.6,388281.6,28477,0,0,0,L,1122011218,0,125.40,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041004,451040.00
04/30/2016 14:30,2,7.021,ACTIVE,215.54,357.38,59.959,1462041003,"274151322000085","219011344069620",26.60,36.30,0,331.53,406.07,189.3,180.8,0.725,652517.5,652517.5,22080,0,0,0,L,1151911521,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041005,451041.00
04/30/2016 14:30,2,6.621,ACTIVE,218.93,366.70,59.938,1462041003,"201051344000633","219011344069620",28.73,29.80,0,324.92,432.52,192.8,184.2,0.910,379208.5,379208.5,28944,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041006,451042.00
04/30/2016 14:30,2,7.225,ACTIVE,220.74,369.70,59.891,1462041003,"201051344000469","219011344069620",28.37,27.50,0,320.41,434.33,207.7,198.5,0.959,380488.8,380488.8,28887,0,0,0,L,1122011218,0,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041007,451043.00
04/30/2016 14:30,2,8.172,ACTIVE,218.93,370.90,59.954,1462041003,"201051344000646","219011344069620",29.22,23.80,0,319.81,431.92,241.8,231.5,1.105,384597.3,384597.3,33447,0,0,0,L,1122011218,0,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041008,451044.00
04/30/2016 14:30,2,8.369,ACTIVE,215.77,364.89,59.949,1462041003,"274151322000052","219011344069620",28.78,36.30,0,331.53,407.87,243.6,233.2,0.959,663233.2,663233.2,22300,0,0,0,L,1151911521,0,123.36,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041009,451045.00
04/30/2016 14:30,2,8.426,ACTIVE,220.74,376.01,59.986,1462041003,"201051344000585","219011344069620",29.90,24.50,0,322.51,428.91,254.6,243.8,1.184,390715.5,390715.5,33449,0,0,0,L,1122011218,0,125.62,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041009,451046.00
04/30/2016 14:30,2,8.473,ACTIVE,218.93,371.81,59.965,1462041003,"201051344001230","219011344069620",29.72,25.80,0,321.31,429.52,254.9,244.1,1.149,388324.8,388324.8,33243,0,0,0,L,1122011218,0,125.17,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041010,451047.00
04/30/2016 14:30,2,8.385,ACTIVE,220.74,374.21,59.896,1462041003,"201051344000582","219011344069620",29.98,30.30,0,321.91,431.02,254.2,243.5,1.136,381898.5,381898.5,33417,0,0,0,L,1122011218,0,125.85,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041011,451048.00
