ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 14:30,2,8.066,ACTIVE,219.16,370.00,60.012,1462041003,"201051344000955","219011344069620",31.25,26.80,0,319.51,431.92,255.2,244.4,1.184,393706.7,393706.7,33357,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041012,451049.00
04/30/2016 14:30,2,5.801,ALERT,216.00,452.06,59.959,1462041003,"274151322000094","219011344069620",39.40,33.00,0,304.18,523.59,232.0,222.0,0.910,533083.2,533083.2,23254,0,0,0,L,1151911521,0,123.81,124.49,0001,27,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041014,451050.00
04/30/2016 14:30,2,8.051,ACTIVE,222.55,375.11,59.965,1462041003,"201051344000579","219011344069620",31.29,28.80,0,326.72,433.72,254.8,244.0,1.180,394162.6,394162.6,8963,0,0,0,L,1122011218,0,126.30,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041015,451051.00
04/30/2016 14:30,2,8.158,ACTIVE,218.93,369.40,59.901,1462041003,"201051344000890","219011344069620",30.77,26.80,0,321.31,428.91,253.6,242.8,1.109,390855.5,390855.5,33379,0,0,0,L,1122011218,0,125.40,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041016,451052.00
04/30/2016 14:30,2,8.018,ACTIVE,220.06,371.81,59.986,1462041003,"201051344000438","219011344069620",31.37,26.80,0,321.31,433.12,254.5,243.7,1.171,393018.7,393018.7,33383,0,0,0,L,1122011218,0,125.85,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041017,451053.00
04/30/2016 14:30,2,8.207,ACTIVE,219.84,373.01,60.002,1462041003,"201051344000417","219011344069620",30.61,26.50,0,319.81,430.72,254.3,243.5,1.176,385994.3,385994.3,33538,0,0,0,L,1122011218,0,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041018,451054.00
04/30/2016 14:30,2,8.471,ACTIVE,215.32,380.82,59.944,1462041003,"274151322000083","219011344069620",28.77,40.80,0,330.63,407.27,246.6,236.0,0.977,657322.2,657322.2,22364,0,0,0,L,1151911521,0,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041019,451055.00
04/30/2016 14:30,2,8.002,ACTIVE,216.67,367.00,59.965,1462041003,"274151322000076","219011344069620",31.41,35.60,0,331.53,411.48,254.5,243.7,1.008,699448.7,699448.7,22363,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041020,451056.00
04/30/2016 14:30,2,8.350,ACTIVE,220.74,376.31,59.996,1462041003,"201051344000868","219011344069620",30.08,28.80,0,319.81,431.62,254.2,243.4,1.140,379550.0,379550.0,28615,0,0,0,L,1122011218,0,125.17,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041021,451057.00
04/30/2016 14:30,2,8.176,ACTIVE,215.32,360.38,59.938,1462041003,"274151322000095","219011344069620",30.77,38.20,0,331.23,411.18,254.6,243.8,0.981,692347.1,692347.1,22267,0,0,0,L,1151911521,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041022,451058.00
04/30/2016 14:30,2,8.414,ACTIVE,222.32,376.31,59.933,1462041003,"201051344000988","219011344069620",29.84,29.80,0,322.51,433.42,253.9,243.1,1.158,376899.6,376899.6,28908,0,0,0,L,1122011218,0,126.07,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041022,451059.00
04/30/2016 14:30,2,8.170,ACTIVE,220.52,368.80,59.975,1462041003,"201051344001025","219011344069620",30.73,27.30,0,321.01,430.72,254.3,243.5,1.123,390600.5,390600.5,33425,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041023,451060.00
04/30/2016 14:30,2,8.283,ACTIVE,222.10,374.81,59.928,1462041003,"201051344000458","219011344069620",30.30,31.80,0,321.91,433.42,253.7,242.9,1.189,387567.0,387567.0,28830,0,0,0,L,1122011218,0,126.30,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041024,451061.00
04/30/2016 14:30,2,8.408,ACTIVE,222.55,376.62,59.944,1462041003,"201051344000853","219011344069620",29.84,29.00,0,329.13,434.02,253.4,242.7,1.171,386019.4,386019.4,28427,0,0,0,L,1122011218,0,126.75,126.30,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041025,451062.00
04/30/2016 14:30,2,8.039,ACTIVE,218.48,371.51,59.970,1462041003,"201051344000685","219011344069620",31.25,26.00,0,318.61,429.52,254.2,243.4,1.211,392534.7,392534.7,33257,0,0,0,L,1122011218,0,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041026,451063.00
04/30/2016 14:30,2,8.234,ACTIVE,220.52,374.81,59.975,1462041003,"201051344000917","219011344069620",30.55,29.00,0,320.41,428.01,254.6,243.8,1.193,389508.3,389508.3,33259,0,0,0,L,1122011218,0,125.62,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041027,451064.00
04/30/2016 14:30,2,8.137,ACTIVE,219.16,371.81,59.907,1462041003,"201051344001145","219011344069620",30.93,26.00,0,319.81,430.42,254.7,243.9,1.153,394697.3,394697.3,33118,0,0,0,L,1122011218,0,125.17,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041028,451065.00
04/30/2016 14:30,2,8.168,ACTIVE,220.97,375.11,59.981,1462041003,"201051344000651","219011344069620",30.75,28.30,0,324.32,427.71,253.9,243.2,1.145,386759.4,386759.4,33480,0,0,0,L,1122011218,0,126.53,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041029,451066.00
04/30/2016 14:30,2,8.281,ACTIVE,216.00,384.13,59.954,1462041003,"274151322000088","219011344069620",27.47,34.30,0,330.03,406.97,230.1,220.1,0.857,636157.9,636157.9,22041,0,0,0,L,1151911521,0,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041030,451067.00
04/30/2016 14:30,2,5.617,ALERT,216.67,433.42,59.954,1462041003,"274151322000068","219011344069620",40.35,32.20,0,305.08,526.60,230.2,220.2,0.875,532850.8,532850.8,23462,0,0,0,L,1151911521,0,124.27,124.72,0001,26,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041031,451068.00
04/30/2016 14:30,2,8.195,ACTIVE,220.29,372.41,59.896,1462041003,"201051344001135","219011344069620",30.65,28.50,0,319.51,429.52,254.4,243.6,1.127,383009.2,383009.2,33434,0,0,0,L,1122011218,0,125.62,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041032,451069.00
04/30/2016 14:30,2,8.062,ACTIVE,219.84,372.71,60.002,1462041003,"201051344000594","219011344069620",31.11,29.50,0,321.61,430.72,253.9,243.2,1.140,390950.9,390950.9,28871,0,0,0,L,1122011218,0,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041033,451070.00
04/30/2016 14:30,2,8.352,ACTIVE,220.52,373.91,59.975,1462041003,"201051344001203","219011344069620",30.10,30.50,0,321.01,428.01,254.3,243.5,1.162,389677.9,389677.9,33435,0,0,0,L,1122011218,0,126.53,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041034,451071.00
04/30/2016 14:30,2,8.307,ACTIVE,216.00,360.99,59.949,1462041003,"274151322000054","219011344069620",27.33,36.00,0,330.03,407.57,229.7,219.8,0.862,650044.2,650044.2,22068,0,0,0,L,1151911521,0,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041035,451072.00
04/30/2016 14:30,2,8.412,ACTIVE,220.74,373.91,59.938,1462041003,"201051344000867","219011344069620",29.82,32.40,0,323.72,427.71,253.8,243.0,1.162,378871.8,378871.8,28874,0,0,0,L,1122011218,0,125.62,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041037,451073.00
04/30/2016 14:30,2,8.508,ACTIVE,220.52,372.41,59.901,1462041003,"201051344001093","219011344069620",29.52,28.00,0,321.91,429.22,254.5,243.7,1.136,388473.8,388473.8,33306,0,0,0,L,1122011218,0,125.85,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041038,451074.00
04/30/2016 14:30,2,8.467,ACTIVE,221.42,373.61,59.970,1462041003,"201051344000900","219011344069620",29.70,32.20,0,321.01,432.82,254.6,243.8,1.149,394284.4,394284.4,28257,0,0,0,L,1122011218,0,126.07,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041039,451075.00
04/30/2016 14:30,2,8.508,ACTIVE,221.42,375.11,59.896,1462041003,"201051344000648","219011344069620",29.52,31.30,0,319.51,434.02,254.2,243.4,1.145,386761.1,386761.1,28562,0,0,0,L,1122011218,0,125.40,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041040,451076.00
04/30/2016 14:30,2,8.727,ACTIVE,221.87,376.01,59.954,1462041003,"201051344000569","219011344069620",28.73,30.30,0,323.11,433.42,253.6,242.9,1.158,395545.1,395545.1,28194,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041041,451077.00
04/30/2016 14:30,2,8.611,ACTIVE,222.32,377.52,59.944,1462041003,"201051344000983","219011344069620",29.20,30.50,0,322.51,433.72,254.6,243.8,1.158,387155.5,387155.5,28660,0,0,0,L,1122011218,0,126.30,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041041,451078.00
04/30/2016 14:30,2,8.555,ACTIVE,222.32,377.22,59.949,1462041003,"201051344001158","219011344069620",29.40,28.30,0,321.61,433.42,254.7,243.9,1.158,381824.5,381824.5,28927,0,0,0,L,1122011218,0,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041042,451079.00
04/30/2016 14:30,2,8.771,ACTIVE,222.10,376.92,59.965,1462041003,"201051344000576","219011344069620",28.61,32.80,0,323.41,434.33,254.1,243.3,1.127,388658.1,388658.1,28337,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041043,451080.00
04/30/2016 14:30,2,8.264,ACTIVE,216.22,360.08,59.954,1462041003,"274151322000087","219011344069620",26.96,40.00,0,329.73,408.18,225.5,215.7,0.862,624045.7,624045.7,22147,0,0,0,L,1151911521,0,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041044,451081.00
04/30/2016 14:45,2,3.775,ACTIVE,216.45,355.28,59.938,1462041904,"201051344000645","219011344069620",28.33,34.00,0,319.21,432.22,108.3,102.6,0.491,388325.0,388325.0,28478,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041905,451082.00
04/30/2016 14:45,2,2.811,ACTIVE,213.29,353.77,59.949,1462041904,"274151322000085","219011344069620",27.51,35.60,0,332.43,406.97,78.3,73.6,0.296,652557.2,652557.2,22081,0,0,0,L,1151911521,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041906,451083.00
04/30/2016 14:45,2,3.229,ACTIVE,215.54,354.37,59.944,1462041904,"201051344000633","219011344069620",28.59,30.30,0,319.81,431.32,93.5,88.3,0.451,379252.1,379252.1,28945,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041907,451084.00
04/30/2016 14:45,2,3.146,ACTIVE,216.00,353.17,59.949,1462041904,"201051344000469","219011344069620",28.39,27.00,0,317.70,433.42,90.5,85.5,0.429,380532.3,380532.3,28888,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041908,451085.00
04/30/2016 14:45,2,2.959,ALERT,214.87,351.07,59.954,1462041904,"201051344000646","219011344069620",29.02,23.80,0,304.78,526.00,86.9,81.9,0.407,384640.9,384640.9,33448,0,0,0,L,1122011218,0,123.36,122.46,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041910,451086.00
04/30/2016 14:45,2,2.701,ACTIVE,212.83,346.56,59.912,1462041904,"274151322000052","219011344069620",28.92,36.00,0,329.43,407.87,79.1,74.4,0.309,663276.1,663276.1,22301,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041911,451087.00
04/30/2016 14:45,2,2.969,ALERT,215.54,351.97,59.954,1462041904,"201051344000585","219011344069620",28.82,25.00,0,306.58,519.99,86.7,81.7,0.402,390759.2,390759.2,33450,0,0,0,L,1122011218,0,123.14,123.14,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041913,451088.00
04/30/2016 14:45,2,2.746,ACTIVE,214.64,349.26,59.901,1462041904,"201051344001230","219011344069620",28.80,25.50,0,317.70,429.82,80.2,75.5,0.371,388368.3,388368.3,33244,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041913,451089.00
04/30/2016 14:45,2,2.787,ALERT,215.54,351.37,59.965,1462041904,"201051344000582","219011344069620",28.65,29.30,0,307.18,520.29,80.8,76.1,0.371,381941.7,381941.7,33418,0,0,0,L,1122011218,0,123.36,122.91,0400,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041915,451090.00
04/30/2016 14:45,2,2.783,ALERT,214.64,349.56,59.959,1462041904,"201051344000955","219011344069620",29.34,26.00,0,305.38,526.90,82.8,78.0,0.393,393750.3,393750.3,33358,0,0,0,L,1122011218,0,122.68,122.68,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041917,451091.00
04/30/2016 14:45,2,1.756,ALERT,212.83,423.20,59.954,1462041904,"274151322000094","219011344069620",38.94,28.50,0,303.88,534.42,69.3,65.0,0.477,533105.5,533105.5,23256,0,0,0,L,1151911521,0,122.01,122.91,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041919,451092.00
04/30/2016 14:45,2,2.883,ALERT,215.54,351.97,59.949,1462041904,"201051344000579","219011344069620",29.18,27.80,0,315.30,526.90,85.2,80.3,0.393,394205.8,394205.8,8964,0,0,0,L,1122011218,0,122.91,123.14,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041921,451093.00
04/30/2016 14:45,2,2.766,ALERT,214.64,350.47,59.954,1462041904,"201051344000890","219011344069620",28.77,26.30,0,305.68,522.99,80.6,75.9,0.362,390898.8,390898.8,33380,0,0,0,L,1122011218,0,123.14,121.78,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041923,451094.00
04/30/2016 14:45,2,2.689,ALERT,214.87,350.47,59.922,1462041904,"201051344000438","219011344069620",29.34,25.00,0,305.38,522.69,79.8,75.1,0.376,393062.1,393062.1,33384,0,0,0,L,1122011218,0,123.36,122.46,0400,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041925,451095.00
04/30/2016 14:45,2,2.578,ACTIVE,214.64,353.77,59.944,1462041904,"201051344000417","219011344069620",29.26,25.80,0,318.91,428.91,76.3,71.7,0.645,386037.8,386037.8,33539,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041926,451096.00
04/30/2016 14:45,2,2.375,ACTIVE,212.61,351.97,59.959,1462041904,"274151322000083","219011344069620",29.00,38.20,0,328.82,407.87,69.8,65.5,0.486,657364.5,657364.5,22365,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041926,451097.00
04/30/2016 14:45,2,2.520,ALERT,213.29,366.10,59.959,1462041904,"274151322000076","219011344069620",29.44,34.80,0,305.68,523.90,75.0,70.5,0.535,699492.2,699492.2,22364,0,0,0,L,1151911521,0,122.91,122.68,0400,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041928,451098.00
04/30/2016 14:45,2,2.643,ACTIVE,214.41,361.89,59.922,1462041904,"201051344000868","219011344069620",27.93,28.80,0,319.51,429.82,74.8,70.3,0.614,379593.0,379593.0,28616,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041929,451099.00
04/30/2016 14:45,2,2.455,ALERT,212.61,359.18,59.949,1462041904,"274151322000095","219011344069620",28.96,36.50,0,305.38,522.99,72.0,67.6,0.491,692390.4,692390.4,22268,0,0,0,L,1151911521,0,122.91,121.78,0400,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041931,451100.00
04/30/2016 14:45,2,2.572,ACTIVE,214.87,363.39,59.928,1462041904,"201051344000988","219011344069620",27.91,28.30,0,318.61,433.42,72.7,68.3,0.588,376942.5,376942.5,28909,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041932,451101.00
04/30/2016 14:45,2,2.521,ALERT,214.64,359.78,59.970,1462041904,"201051344001025","219011344069620",28.82,27.00,0,306.58,521.79,73.6,69.1,0.588,390643.5,390643.5,33426,0,0,0,L,1122011218,0,122.46,122.68,0400,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041934,451102.00
04/30/2016 14:45,2,2.502,ACTIVE,214.87,360.08,59.917,1462041904,"201051344000458","219011344069620",28.53,30.80,0,319.21,433.12,72.3,67.9,0.614,387609.8,387609.8,28831,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041935,451103.00
04/30/2016 14:45,2,2.504,ACTIVE,215.54,364.29,59.996,1462041904,"201051344000853","219011344069620",28.17,29.00,0,324.62,433.42,71.4,67.0,0.597,386062.1,386062.1,28428,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041936,451104.00
04/30/2016 14:45,2,2.385,ALERT,214.41,361.89,59.954,1462041904,"201051344000685","219011344069620",29.28,24.50,0,304.78,515.78,70.8,66.4,0.623,392577.7,392577.7,33258,0,0,0,L,1122011218,0,123.36,122.23,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041937,451105.00
04/30/2016 14:45,2,2.318,ACTIVE,214.64,360.38,60.007,1462041904,"201051344000917","219011344069620",29.02,28.00,0,320.41,429.82,68.2,63.9,0.583,389551.2,389551.2,33260,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041939,451106.00
04/30/2016 14:45,2,2.328,ALERT,214.64,361.89,59.896,1462041904,"201051344001145","219011344069620",28.78,24.50,0,305.38,521.49,67.9,63.6,0.575,394740.1,394740.1,33119,0,0,0,L,1122011218,0,122.68,122.46,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041940,451107.00
04/30/2016 14:45,2,2.400,ALERT,214.87,361.89,59.949,1462041904,"201051344000651","219011344069620",28.82,27.50,0,306.28,526.90,70.0,65.7,0.570,386802.2,386802.2,33481,0,0,0,L,1122011218,0,123.36,122.23,0400,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041942,451108.00
04/30/2016 14:45,2,2.180,ACTIVE,212.16,361.59,59.949,1462041904,"274151322000088","219011344069620",27.49,32.00,0,330.93,406.37,60.7,56.7,0.415,636197.6,636197.6,22042,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041943,451109.00
04/30/2016 14:45,2,0.246,ALERT,213.51,468.89,59.938,1462041904,"274151322000068","219011344069620",44.95,25.80,0,304.48,524.80,11.6,9.3,0.053,532870.6,532870.6,23464,0,0,0,L,1151911521,0,123.14,122.68,0001,24,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041945,451110.00
04/30/2016 14:45,2,2.385,ACTIVE,214.41,360.08,59.864,1462041904,"201051344001135","219011344069620",28.90,26.00,0,318.30,429.82,69.8,65.5,0.552,383052.1,383052.1,33435,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041946,451111.00
04/30/2016 14:45,2,2.400,ACTIVE,213.74,360.08,59.938,1462041904,"201051344000594","219011344069620",29.02,28.30,0,319.21,430.72,70.5,66.2,0.588,390993.8,390993.8,28872,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041947,451112.00
04/30/2016 14:45,2,2.326,ALERT,214.87,360.69,59.949,1462041904,"201051344001203","219011344069620",28.86,28.30,0,306.58,518.18,67.9,63.6,0.548,389720.3,389720.3,33436,0,0,0,L,1122011218,0,123.36,122.23,0400,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041949,451113.00
04/30/2016 14:45,2,2.182,ACTIVE,212.61,349.26,59.949,1462041904,"274151322000054","219011344069620",27.57,33.80,0,327.92,407.57,60.9,56.9,0.424,650083.9,650083.9,22069,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041950,451114.00
04/30/2016 14:45,2,2.377,ACTIVE,214.41,362.19,59.912,1462041904,"201051344000867","219011344069620",28.37,31.50,0,318.91,430.72,68.3,64.0,0.561,378914.2,378914.2,28875,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041950,451115.00
04/30/2016 14:45,2,2.229,ACTIVE,214.87,360.99,59.917,1462041904,"201051344001093","219011344069620",28.84,26.30,0,318.30,429.22,65.2,61.0,0.526,388516.0,388516.0,33307,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041951,451116.00
04/30/2016 14:45,2,2.391,ACTIVE,214.64,355.88,59.912,1462041904,"201051344000900","219011344069620",27.99,31.00,0,320.41,433.72,67.8,63.5,0.552,394326.6,394326.6,28258,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041952,451117.00
04/30/2016 14:45,2,2.342,ACTIVE,214.87,362.19,59.912,1462041904,"201051344000648","219011344069620",28.39,30.30,0,319.51,433.12,67.3,63.1,0.566,386803.1,386803.1,28563,0,0,0,L,1122011218,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041953,451118.00
04/30/2016 14:45,2,2.340,ACTIVE,214.87,359.18,59.933,1462041904,"201051344000569","219011344069620",28.25,29.00,0,319.21,432.52,67.0,62.7,0.548,395586.9,395586.9,28195,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041954,451119.00
04/30/2016 14:45,2,2.352,ACTIVE,215.09,360.69,59.991,1462041904,"201051344000983","219011344069620",28.61,29.50,0,320.71,435.23,68.2,63.9,0.570,387197.6,387197.6,28661,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041955,451120.00
04/30/2016 14:45,2,2.344,ACTIVE,214.87,360.38,59.981,1462041904,"201051344001158","219011344069620",28.29,27.30,0,320.71,433.12,67.2,63.0,0.544,381866.5,381866.5,28928,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041956,451121.00
04/30/2016 14:45,2,2.311,ACTIVE,215.09,362.79,59.944,1462041904,"201051344000576","219011344069620",28.13,32.00,0,318.61,433.72,65.8,61.6,0.566,388699.8,388699.8,28338,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041957,451122.00
04/30/2016 14:45,2,2.090,ACTIVE,213.06,356.48,59.949,1462041904,"274151322000087","219011344069620",27.63,36.80,0,330.93,406.07,58.5,54.5,0.398,624084.4,624084.4,22148,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462041958,451123.00
04/30/2016 15:00,2,2.605,ACTIVE,215.77,364.29,59.981,1462042803,"201051344000645","219011344069620",28.57,33.30,0,321.91,433.12,75.3,70.8,0.619,388370.6,388370.6,28479,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042804,451124.00
04/30/2016 15:00,2,2.629,ACTIVE,213.74,350.77,59.896,1462042803,"274151322000085","219011344069620",27.63,33.50,0,331.53,406.07,73.5,69.0,0.504,652598.7,652598.7,22082,0,0,0,L,1151911521,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042805,451125.00
04/30/2016 15:00,2,2.639,ACTIVE,215.54,365.49,59.986,1462042803,"201051344000633","219011344069620",28.80,28.50,0,319.21,429.82,77.0,72.4,0.654,379298.0,379298.0,28946,0,0,0,L,1122011218,0,123.14,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042806,451126.00
04/30/2016 15:00,2,2.611,ACTIVE,216.22,364.59,59.981,1462042803,"201051344000469","219011344069620",28.90,25.80,0,318.30,434.93,76.4,71.8,0.645,380578.0,380578.0,28889,0,0,0,L,1122011218,0,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042807,451127.00
04/30/2016 15:00,2,2.711,ACTIVE,214.87,351.37,59.970,1462042803,"201051344000646","219011344069620",29.74,23.30,0,320.11,430.42,81.7,76.9,0.380,384687.1,384687.1,33450,0,0,0,L,1122011218,0,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042808,451128.00
04/30/2016 15:00,2,2.527,ACTIVE,213.06,367.30,59.975,1462042803,"274151322000052","219011344069620",29.40,33.00,0,329.73,406.67,75.2,70.7,0.535,663320.7,663320.7,22302,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042809,451129.00
04/30/2016 15:00,2,2.822,ACTIVE,215.54,352.27,59.986,1462042803,"201051344000585","219011344069620",29.18,24.30,0,323.11,428.61,83.4,78.6,0.380,390805.5,390805.5,33452,0,0,0,L,1122011218,0,123.14,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042810,451130.00
04/30/2016 15:00,2,2.584,ACTIVE,214.64,353.47,59.986,1462042803,"201051344001230","219011344069620",29.34,24.80,0,320.41,428.31,76.8,72.2,0.672,388414.0,388414.0,33245,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042811,451131.00
04/30/2016 15:00,2,2.590,ACTIVE,215.32,357.68,59.981,1462042803,"201051344000582","219011344069620",28.86,29.00,0,320.71,429.22,75.7,71.2,0.641,381987.5,381987.5,33420,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042812,451132.00
04/30/2016 15:00,2,2.523,ACTIVE,214.41,358.58,59.949,1462042803,"201051344000955","219011344069620",29.82,25.30,0,318.61,429.52,76.2,71.6,0.636,393796.5,393796.5,33360,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042812,451133.00
04/30/2016 15:00,2,1.543,ACTIVE,213.29,427.11,59.981,1462042803,"274151322000094","219011344069620",39.68,31.30,0,344.15,479.41,62.0,57.9,0.438,533146.7,533146.7,23258,0,0,0,L,1151911521,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042813,451134.00
04/30/2016 15:00,2,2.576,ACTIVE,215.77,351.97,60.018,1462042803,"201051344000579","219011344069620",29.50,27.00,0,323.41,433.42,76.9,72.3,0.636,394251.9,394251.9,8966,0,0,0,L,1122011218,0,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042814,451135.00
04/30/2016 15:00,2,2.465,ACTIVE,214.19,359.78,59.954,1462042803,"201051344000890","219011344069620",29.16,25.00,0,320.71,428.91,72.8,68.4,0.592,390944.7,390944.7,33382,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042815,451136.00
04/30/2016 15:00,2,2.420,ACTIVE,214.64,363.39,59.944,1462042803,"201051344000438","219011344069620",29.78,25.00,0,319.51,431.02,73.0,68.5,0.632,393108.2,393108.2,33386,0,0,0,L,1122011218,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042816,451137.00
04/30/2016 15:00,2,2.428,ACTIVE,214.64,361.59,59.986,1462042803,"201051344000417","219011344069620",29.02,24.80,0,320.11,428.31,71.4,67.0,0.614,386083.5,386083.5,33540,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042817,451138.00
04/30/2016 15:00,2,2.227,ACTIVE,212.83,353.47,59.986,1462042803,"274151322000083","219011344069620",29.24,35.80,0,330.03,407.27,66.0,61.8,0.460,657408.8,657408.8,22366,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042818,451139.00
04/30/2016 15:00,2,2.332,ACTIVE,213.29,352.27,60.007,1462042803,"274151322000076","219011344069620",29.86,33.00,0,331.53,412.08,70.6,66.2,0.504,699538.4,699538.4,22366,0,0,0,L,1151911521,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042819,451140.00
04/30/2016 15:00,2,2.398,ACTIVE,214.87,362.19,59.991,1462042803,"201051344000868","219011344069620",28.71,28.00,0,321.31,429.22,69.7,65.4,0.557,379638.5,379638.5,28617,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042820,451141.00
04/30/2016 15:00,2,2.260,ACTIVE,213.06,363.09,59.975,1462042803,"274151322000095","219011344069620",29.54,35.00,0,330.33,411.48,67.6,63.3,0.468,692436.4,692436.4,22270,0,0,0,L,1151911521,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042821,451142.00
04/30/2016 15:00,2,2.338,ACTIVE,215.09,363.09,59.991,1462042803,"201051344000988","219011344069620",28.78,27.00,0,320.71,433.12,68.2,63.9,0.579,376988.0,376988.0,28910,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042822,451143.00
04/30/2016 15:00,2,2.303,ACTIVE,214.64,360.69,59.991,1462042803,"201051344001025","219011344069620",29.38,26.50,0,321.01,428.31,68.6,64.3,0.566,390689.5,390689.5,33428,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042823,451144.00
04/30/2016 15:00,2,2.309,ACTIVE,215.09,360.08,60.012,1462042803,"201051344000458","219011344069620",29.02,30.00,0,320.11,433.12,67.9,63.6,0.592,387655.4,387655.4,28832,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042824,451145.00
04/30/2016 15:00,2,2.314,ACTIVE,215.77,363.69,59.991,1462042803,"201051344000853","219011344069620",28.47,27.80,0,329.13,434.02,66.8,62.5,0.566,386107.5,386107.5,28429,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042825,451146.00
04/30/2016 15:00,2,2.174,ACTIVE,214.41,359.48,60.002,1462042803,"201051344000685","219011344069620",29.74,24.30,0,319.81,430.42,65.5,61.3,0.583,392623.7,392623.7,33260,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042826,451147.00
04/30/2016 15:00,2,2.143,ACTIVE,214.64,356.48,59.986,1462042803,"201051344000917","219011344069620",29.04,27.50,0,322.51,427.71,63.0,58.9,0.521,389596.8,389596.8,33261,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042827,451148.00
04/30/2016 15:00,2,2.127,ACTIVE,214.41,360.38,59.981,1462042803,"201051344001145","219011344069620",29.26,24.30,0,321.61,430.12,63.0,58.9,0.504,394785.8,394785.8,33121,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042828,451149.00
04/30/2016 15:00,2,2.232,ACTIVE,214.87,358.58,59.965,1462042803,"201051344000651","219011344069620",28.71,27.00,0,321.31,430.42,64.9,60.7,0.526,386848.1,386848.1,33483,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042829,451150.00
04/30/2016 15:00,2,2.027,ACTIVE,212.61,355.28,59.981,1462042803,"274151322000088","219011344069620",27.75,30.50,0,331.23,406.97,56.9,53.0,0.380,636239.8,636239.8,22043,0,0,0,L,1151911521,0,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042830,451151.00
04/30/2016 15:00,2,1.365,ALERT,213.96,428.31,59.986,1462042803,"274151322000068","219011344069620",39.94,28.50,0,387.44,517.28,55.4,51.5,0.371,532897.8,532897.8,23466,0,0,0,L,1151911521,0,122.91,123.14,0001,23,0,0,0,0,0,0,201,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042831,451152.00
04/30/2016 15:00,2,2.172,ACTIVE,214.41,360.08,60.028,1462042803,"201051344001135","219011344069620",29.16,25.80,0,322.51,428.91,64.2,60.1,0.513,383098.0,383098.0,33436,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042832,451153.00
04/30/2016 15:00,2,2.195,ACTIVE,214.41,360.69,59.954,1462042803,"201051344000594","219011344069620",29.14,27.80,0,322.21,428.91,64.8,60.6,0.530,391039.7,391039.7,28873,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042833,451154.00
04/30/2016 15:00,2,2.107,ACTIVE,214.64,358.88,60.039,1462042803,"201051344001203","219011344069620",29.08,28.00,0,324.92,428.61,62.1,58.0,0.504,389766.0,389766.0,33438,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042834,451155.00
04/30/2016 15:00,2,2.014,ACTIVE,213.06,350.17,59.975,1462042803,"274151322000054","219011344069620",27.71,32.40,0,330.93,407.57,56.4,52.5,0.389,650126.3,650126.3,22070,0,0,0,L,1151911521,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042835,451156.00
04/30/2016 15:00,2,2.146,ACTIVE,214.87,360.69,59.986,1462042803,"201051344000867","219011344069620",28.69,30.50,0,324.02,427.11,62.4,58.3,0.495,378959.6,378959.6,28876,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042836,451157.00
04/30/2016 15:00,2,2.012,ACTIVE,214.41,357.38,59.981,1462042803,"201051344001093","219011344069620",29.08,26.00,0,321.31,429.22,59.2,55.3,0.464,388561.2,388561.2,33308,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042837,451158.00
04/30/2016 15:00,2,2.121,ACTIVE,214.87,360.08,59.986,1462042803,"201051344000900","219011344069620",28.73,30.50,0,325.22,433.12,61.8,57.7,0.508,394372.1,394372.1,28259,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042838,451159.00
04/30/2016 15:00,2,2.098,ACTIVE,215.09,360.08,59.928,1462042803,"201051344000648","219011344069620",28.96,29.50,0,321.61,433.72,61.6,57.5,0.508,386848.5,386848.5,28564,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042839,451160.00
04/30/2016 15:00,2,2.115,ACTIVE,215.32,360.38,59.986,1462042803,"201051344000569","219011344069620",28.51,28.30,0,322.81,433.72,61.1,57.0,0.486,395632.1,395632.1,28196,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042840,451161.00
04/30/2016 15:00,2,2.131,ACTIVE,215.09,358.88,59.991,1462042803,"201051344000983","219011344069620",28.77,28.50,0,321.01,433.72,62.1,58.0,0.521,387243.0,387243.0,28662,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042841,451162.00
04/30/2016 15:00,2,2.100,ACTIVE,215.09,359.48,59.991,1462042803,"201051344001158","219011344069620",28.77,26.30,0,321.01,434.02,61.2,57.1,0.504,381912.0,381912.0,28929,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042842,451163.00
04/30/2016 15:00,2,2.049,ACTIVE,215.32,360.38,60.034,1462042803,"201051344000576","219011344069620",28.71,31.30,0,322.21,433.42,59.6,55.6,0.499,388744.9,388744.9,28339,0,0,0,L,1122011218,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042843,451164.00
04/30/2016 15:00,2,1.912,ACTIVE,213.06,351.67,59.991,1462042803,"274151322000087","219011344069620",27.55,35.40,0,332.43,406.67,53.4,49.6,0.362,624126.3,624126.3,22149,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462042843,451165.00
04/30/2016 15:15,2,8.049,ACTIVE,222.10,374.21,59.959,1462043703,"201051344000645","219011344069620",31.19,33.30,0,320.41,433.12,254.2,243.4,1.145,388415.3,388415.3,28480,0,0,0,L,1122011218,0,126.07,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043704,451166.00
04/30/2016 15:15,2,8.854,ACTIVE,216.22,360.08,59.944,1462043703,"274151322000085","219011344069620",26.70,36.00,0,332.13,404.57,239.1,228.9,0.906,652639.2,652639.2,22083,0,0,0,L,1151911521,0,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043705,451167.00
04/30/2016 15:15,2,7.924,ACTIVE,220.97,373.61,59.954,1462043703,"201051344000633","219011344069620",31.73,28.80,0,322.51,430.42,254.2,243.4,1.189,379343.1,379343.1,28947,0,0,0,L,1122011218,0,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043706,451168.00
04/30/2016 15:15,2,7.994,ACTIVE,222.55,373.91,59.917,1462043703,"201051344000469","219011344069620",31.47,25.80,0,319.51,433.42,253.8,243.1,1.180,380623.0,380623.0,28890,0,0,0,L,1122011218,0,125.62,126.75,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043707,451169.00
04/30/2016 15:15,2,7.775,ACTIVE,219.61,370.60,59.981,1462043703,"201051344000646","219011344069620",32.16,24.30,0,320.41,431.32,253.5,242.8,1.131,384732.5,384732.5,33451,0,0,0,L,1122011218,0,125.85,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043708,451170.00
04/30/2016 15:15,2,7.848,ACTIVE,221.19,370.90,59.949,1462043703,"201051344000585","219011344069620",32.05,25.00,0,322.81,428.01,254.4,243.6,1.140,390851.1,390851.1,33453,0,0,0,L,1122011218,0,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043710,451171.00
04/30/2016 15:15,2,7.863,ACTIVE,219.16,370.30,59.959,1462043703,"201051344001230","219011344069620",31.99,26.00,0,317.70,430.12,254.2,243.4,1.171,388459.1,388459.1,33246,0,0,0,L,1122011218,0,125.62,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043711,451172.00
04/30/2016 15:15,2,7.965,ACTIVE,221.19,374.21,59.949,1462043703,"201051344000582","219011344069620",31.55,29.80,0,319.81,429.52,253.9,243.2,1.140,382032.8,382032.8,33421,0,0,0,L,1122011218,0,126.30,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043711,451173.00
04/30/2016 15:15,2,7.867,ACTIVE,219.39,369.70,59.949,1462043703,"201051344000955","219011344069620",31.97,26.30,0,319.81,433.12,254.8,244.0,1.180,393842.1,393842.1,33361,0,0,0,L,1122011218,0,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043712,451174.00
04/30/2016 15:15,2,6.074,ALERT,215.77,436.43,59.954,1462043703,"274151322000094","219011344069620",38.98,30.30,0,304.48,526.00,239.9,229.6,0.946,533157.0,533157.0,23259,0,0,0,L,1151911521,0,123.81,124.49,0400,25,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043714,451175.00
04/30/2016 15:15,2,7.750,ACTIVE,222.77,374.21,59.954,1462043703,"201051344000579","219011344069620",31.19,26.80,0,321.01,433.12,244.6,234.1,1.114,394297.7,394297.7,8967,0,0,0,L,1122011218,0,126.07,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043715,451176.00
04/30/2016 15:15,2,7.680,ACTIVE,218.71,370.60,59.928,1462043703,"201051344000890","219011344069620",29.96,26.00,0,321.01,428.91,232.7,222.7,1.030,390990.5,390990.5,33383,0,0,0,L,1122011218,0,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043716,451177.00
04/30/2016 15:15,2,6.004,ACTIVE,218.71,366.10,59.933,1462043703,"201051344000438","219011344069620",30.40,26.00,0,322.51,431.92,184.0,175.7,0.831,393154.1,393154.1,33387,0,0,0,L,1122011218,0,125.40,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043717,451178.00
04/30/2016 15:15,2,5.197,ACTIVE,217.58,360.38,59.954,1462043703,"201051344000417","219011344069620",29.76,26.00,0,321.01,428.91,156.4,149.1,0.734,386129.3,386129.3,33541,0,0,0,L,1122011218,0,124.27,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043718,451179.00
04/30/2016 15:15,2,5.086,ACTIVE,214.19,370.00,59.965,1462043703,"274151322000083","219011344069620",29.10,39.00,0,329.73,406.67,149.8,142.7,0.588,657453.2,657453.2,22367,0,0,0,L,1151911521,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043719,451180.00
04/30/2016 15:15,2,4.719,ACTIVE,215.09,352.57,59.949,1462043703,"274151322000076","219011344069620",29.70,35.40,0,332.43,412.38,141.7,134.8,0.561,699584.5,699584.5,22367,0,0,0,L,1151911521,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043720,451181.00
04/30/2016 15:15,2,4.361,ACTIVE,217.13,357.98,59.933,1462043703,"201051344000868","219011344069620",28.71,28.50,0,321.01,428.61,126.7,120.3,0.575,379684.0,379684.0,28618,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043721,451182.00
04/30/2016 15:15,2,3.486,ACTIVE,213.51,358.88,59.965,1462043703,"274151322000095","219011344069620",29.42,38.20,0,332.13,411.78,103.9,98.3,0.389,692482.4,692482.4,22271,0,0,0,L,1151911521,0,123.36,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043722,451183.00
04/30/2016 15:15,2,4.266,ACTIVE,217.58,359.18,59.954,1462043703,"201051344000988","219011344069620",28.67,26.80,0,319.21,433.72,123.9,117.6,0.583,377033.6,377033.6,28911,0,0,0,L,1122011218,0,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043723,451184.00
04/30/2016 15:15,2,3.596,ACTIVE,216.00,354.37,59.949,1462043703,"201051344001025","219011344069620",28.86,27.00,0,322.81,428.31,105.1,99.5,0.473,390735.5,390735.5,33429,0,0,0,L,1122011218,0,123.59,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043724,451185.00
04/30/2016 15:15,2,3.857,ACTIVE,217.13,356.48,59.954,1462043703,"201051344000458","219011344069620",28.82,30.50,0,322.81,433.42,112.5,106.7,0.539,387701.0,387701.0,28833,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043725,451186.00
04/30/2016 15:15,2,3.686,ACTIVE,217.58,357.08,59.965,1462043703,"201051344000853","219011344069620",28.71,27.80,0,327.02,433.42,107.2,101.5,0.495,386153.0,386153.0,28430,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043725,451187.00
04/30/2016 15:15,2,2.848,ACTIVE,215.32,351.97,59.986,1462043703,"201051344000685","219011344069620",29.04,25.50,0,318.61,430.42,83.8,78.9,0.411,392669.6,392669.6,33261,0,0,0,L,1122011218,0,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043726,451188.00
04/30/2016 15:15,2,2.770,ACTIVE,215.77,351.67,59.949,1462043703,"201051344000917","219011344069620",28.86,29.30,0,323.11,427.11,80.9,76.2,0.371,389642.5,389642.5,33262,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043727,451189.00
04/30/2016 15:15,2,2.730,ACTIVE,215.09,350.77,59.970,1462043703,"201051344001145","219011344069620",29.22,25.00,0,321.91,432.82,80.8,76.0,0.371,394831.6,394831.6,33122,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043728,451190.00
04/30/2016 15:15,2,2.781,ACTIVE,215.54,351.67,59.959,1462043703,"201051344000651","219011344069620",28.90,28.30,0,321.91,430.72,81.4,76.6,0.371,386894.0,386894.0,33484,0,0,0,L,1122011218,0,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043729,451191.00
