ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 15:15,2,2.533,ACTIVE,212.83,363.69,59.996,1462043703,"274151322000088","219011344069620",27.33,33.00,0,330.93,405.77,70.1,65.8,0.473,636282.0,636282.0,22044,0,0,0,L,1151911521,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043730,451192.00
04/30/2016 15:15,2,1.613,ALERT,213.96,435.83,59.954,1462043703,"274151322000068","219011344069620",39.48,25.30,0,305.08,528.40,65.0,60.8,0.455,532903.3,532903.3,23468,0,0,0,L,1151911521,0,122.91,123.36,0001,23,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043732,451193.00
04/30/2016 15:15,2,2.701,ACTIVE,215.09,351.07,60.002,1462043703,"201051344001135","219011344069620",28.67,27.00,0,321.01,429.22,78.4,73.8,0.358,383143.9,383143.9,33437,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043733,451194.00
04/30/2016 15:15,2,2.717,ACTIVE,214.87,351.07,59.975,1462043703,"201051344000594","219011344069620",29.14,28.00,0,318.91,432.52,80.2,75.5,0.367,391085.7,391085.7,28874,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043734,451195.00
04/30/2016 15:15,2,2.633,ACTIVE,215.09,362.19,59.991,1462043703,"201051344001203","219011344069620",28.35,29.30,0,324.62,428.31,75.5,70.9,0.623,389811.8,389811.8,33439,0,0,0,L,1122011218,0,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043735,451196.00
04/30/2016 15:15,2,2.408,ACTIVE,213.06,359.48,59.965,1462043703,"274151322000054","219011344069620",27.33,35.20,0,330.03,406.97,66.7,62.4,0.451,650168.8,650168.8,22071,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043736,451197.00
04/30/2016 15:15,2,2.627,ACTIVE,215.32,363.69,59.981,1462043703,"201051344000867","219011344069620",28.53,30.80,0,321.61,428.31,75.9,71.3,0.605,379005.3,379005.3,28877,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043736,451198.00
04/30/2016 15:15,2,2.488,ACTIVE,214.87,362.19,59.975,1462043703,"201051344001093","219011344069620",28.43,27.00,0,321.61,428.31,71.6,67.2,0.557,388606.8,388606.8,33309,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043737,451199.00
04/30/2016 15:15,2,2.607,ACTIVE,215.09,365.80,59.959,1462043703,"201051344000900","219011344069620",28.37,30.50,0,323.11,432.82,74.9,70.4,0.636,394417.7,394417.7,28260,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043738,451200.00
04/30/2016 15:15,2,2.541,ACTIVE,215.54,364.29,59.981,1462043703,"201051344000648","219011344069620",28.67,30.00,0,320.11,433.42,73.8,69.3,0.614,386894.1,386894.1,28565,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043739,451201.00
04/30/2016 15:15,2,2.566,ACTIVE,215.54,363.09,59.959,1462043703,"201051344000569","219011344069620",28.15,28.30,0,322.81,433.42,73.2,68.7,0.610,395677.5,395677.5,28197,0,0,0,L,1122011218,0,122.46,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043741,451202.00
04/30/2016 15:15,2,2.533,ACTIVE,215.54,364.29,60.002,1462043703,"201051344000983","219011344069620",28.77,28.50,0,323.11,432.82,73.8,69.4,0.628,387288.7,387288.7,28663,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043741,451203.00
04/30/2016 15:15,2,2.535,ACTIVE,215.54,363.09,59.954,1462043703,"201051344001158","219011344069620",28.39,26.30,0,321.31,433.42,72.9,68.4,0.601,381957.7,381957.7,28930,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043742,451204.00
04/30/2016 15:15,2,2.473,ACTIVE,215.54,364.59,59.970,1462043703,"201051344000576","219011344069620",28.27,31.50,0,324.62,434.02,70.8,66.4,0.592,388790.3,388790.3,28340,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043743,451205.00
04/30/2016 15:15,2,2.242,ACTIVE,213.29,361.29,59.959,1462043703,"274151322000087","219011344069620",27.29,37.80,0,332.13,406.37,61.9,57.8,0.415,624168.2,624168.2,22150,0,0,0,L,1151911521,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043744,451206.00
04/30/2016 15:15,2,2.328,ACTIVE,212.83,349.26,59.959,1462043703,"274151322000052","219011344069620",28.82,34.30,0,330.03,406.67,68.0,63.7,0.464,663366.0,663366.0,22303,0,0,0,L,1151911521,1,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462043745,451207.00
04/30/2016 15:30,2,4.258,ACTIVE,217.80,358.88,59.922,1462044604,"201051344000645","219011344069620",28.11,33.00,0,323.41,431.32,121.3,115.2,0.557,388460.4,388460.4,28481,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044605,451208.00
04/30/2016 15:30,2,4.775,ACTIVE,214.41,350.17,59.965,1462044604,"274151322000085","219011344069620",27.25,36.00,0,331.83,403.97,131.8,125.3,0.508,652678.7,652678.7,22084,0,0,0,L,1151911521,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044606,451209.00
04/30/2016 15:30,2,4.855,ACTIVE,217.58,363.39,59.954,1462044604,"201051344000633","219011344069620",28.59,28.50,0,323.41,427.11,140.8,134.0,0.689,379388.7,379388.7,28948,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044606,451210.00
04/30/2016 15:30,2,5.891,ACTIVE,219.16,365.80,59.954,1462044604,"201051344000469","219011344069620",28.96,25.80,0,321.31,432.52,173.1,165.1,0.822,380668.3,380668.3,28891,0,0,0,L,1122011218,0,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044607,451211.00
04/30/2016 15:30,2,5.271,ACTIVE,216.90,362.79,59.954,1462044604,"201051344000646","219011344069620",29.50,25.30,0,318.91,429.52,157.4,150.0,0.729,384778.4,384778.4,33452,0,0,0,L,1122011218,0,124.49,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044608,451212.00
04/30/2016 15:30,2,7.436,ACTIVE,214.87,354.67,59.954,1462044604,"274151322000052","219011344069620",27.53,34.50,0,334.54,406.07,207.9,198.8,0.831,663408.1,663408.1,22304,0,0,0,L,1151911521,0,122.91,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044609,451213.00
04/30/2016 15:30,2,6.014,ACTIVE,218.48,365.80,59.954,1462044604,"201051344000585","219011344069620",29.26,25.30,0,326.12,425.91,178.7,170.5,0.840,390897.7,390897.7,33454,0,0,0,L,1122011218,0,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044610,451214.00
04/30/2016 15:30,2,7.301,ACTIVE,218.03,365.49,59.954,1462044604,"201051344001230","219011344069620",26.32,25.80,0,318.30,427.71,194.9,186.2,0.915,388504.1,388504.1,33247,0,0,0,L,1122011218,0,124.94,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044611,451215.00
04/30/2016 15:30,2,8.344,ACTIVE,220.52,372.41,59.981,1462044604,"201051344000582","219011344069620",27.75,30.80,0,319.51,428.31,234.8,224.8,1.074,382077.8,382077.8,33422,0,0,0,L,1122011218,0,125.62,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044612,451216.00
04/30/2016 15:30,2,8.309,ACTIVE,219.39,373.31,59.959,1462044604,"201051344000955","219011344069620",30.26,26.30,0,318.91,428.01,254.4,243.7,1.180,393888.1,393888.1,33362,0,0,0,L,1122011218,0,124.94,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044613,451217.00
04/30/2016 15:30,2,5.482,ALERT,216.00,447.55,59.949,1462044604,"274151322000094","219011344069620",39.74,32.40,0,337.24,519.09,220.6,211.0,0.853,533194.7,533194.7,23261,0,0,0,L,1151911521,0,123.81,124.72,0001,27,0,0,0,0,0,0,119,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044615,451218.00
04/30/2016 15:30,2,8.217,ACTIVE,222.55,375.71,59.959,1462044604,"201051344000579","219011344069620",30.61,27.50,0,320.41,432.82,254.5,243.7,1.180,394344.0,394344.0,8968,0,0,0,L,1122011218,0,126.30,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044616,451219.00
04/30/2016 15:30,2,8.564,ACTIVE,218.93,370.60,59.965,1462044604,"201051344000890","219011344069620",29.28,26.00,0,321.31,428.31,253.9,243.1,1.140,391036.0,391036.0,33384,0,0,0,L,1122011218,0,125.40,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044616,451220.00
04/30/2016 15:30,2,8.252,ACTIVE,219.84,373.61,59.938,1462044604,"201051344000438","219011344069620",30.38,26.50,0,323.11,427.71,253.5,242.7,1.171,393200.2,393200.2,33388,0,0,0,L,1122011218,0,125.85,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044617,451221.00
04/30/2016 15:30,2,8.436,ACTIVE,219.39,371.21,59.944,1462044604,"201051344000417","219011344069620",29.28,26.50,0,320.71,427.71,249.9,239.3,1.167,386174.5,386174.5,33542,0,0,0,L,1122011218,0,125.17,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044618,451222.00
04/30/2016 15:30,2,8.092,ACTIVE,215.77,373.01,59.938,1462044604,"274151322000083","219011344069620",28.75,37.80,0,331.23,406.97,235.6,225.5,0.928,657496.2,657496.2,22368,0,0,0,L,1151911521,0,123.59,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044619,451223.00
04/30/2016 15:30,2,8.414,ACTIVE,216.67,361.89,59.970,1462044604,"274151322000076","219011344069620",29.70,35.40,0,333.03,407.57,252.6,241.9,0.994,699630.7,699630.7,22368,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044620,451224.00
04/30/2016 15:30,2,8.703,ACTIVE,220.52,375.11,59.970,1462044604,"201051344000868","219011344069620",28.43,29.30,0,322.21,428.01,250.4,239.8,1.131,379729.0,379729.0,28619,0,0,0,L,1122011218,0,125.17,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044621,451225.00
04/30/2016 15:30,2,8.547,ACTIVE,215.77,362.49,59.949,1462044604,"274151322000095","219011344069620",29.06,37.50,0,329.43,407.27,251.4,240.8,0.955,692528.1,692528.1,22272,0,0,0,L,1151911521,0,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044622,451226.00
04/30/2016 15:30,2,8.652,ACTIVE,222.32,378.12,59.949,1462044604,"201051344000988","219011344069620",28.65,27.50,0,322.81,433.12,250.9,240.3,1.131,377079.1,377079.1,28912,0,0,0,L,1122011218,0,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044623,451227.00
04/30/2016 15:30,2,8.439,ACTIVE,220.29,371.81,59.944,1462044604,"201051344001025","219011344069620",29.60,27.50,0,323.11,427.71,252.9,242.2,1.131,390781.8,390781.8,33430,0,0,0,L,1122011218,0,125.62,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044624,451228.00
04/30/2016 15:30,2,8.666,ACTIVE,222.32,376.31,59.949,1462044604,"201051344000458","219011344069620",28.59,31.00,0,323.11,431.92,250.9,240.3,1.176,387746.7,387746.7,28834,0,0,0,L,1122011218,0,126.30,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044624,451229.00
04/30/2016 15:30,2,8.545,ACTIVE,222.77,376.31,59.959,1462044604,"201051344000853","219011344069620",28.78,27.80,0,329.13,432.52,249.2,238.6,1.153,386198.5,386198.5,28431,0,0,0,L,1122011218,0,126.75,126.53,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044625,451230.00
04/30/2016 15:30,2,8.475,ACTIVE,218.71,372.11,59.986,1462044604,"201051344000685","219011344069620",29.56,26.30,0,321.31,427.71,253.7,243.0,1.215,392716.1,392716.1,33262,0,0,0,L,1122011218,0,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044626,451231.00
04/30/2016 15:30,2,8.443,ACTIVE,220.29,373.91,59.954,1462044604,"201051344000917","219011344069620",29.24,29.80,0,321.61,427.11,249.8,239.2,1.162,389688.2,389688.2,33263,0,0,0,L,1122011218,0,125.62,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044627,451232.00
04/30/2016 15:30,2,8.486,ACTIVE,218.93,373.31,59.938,1462044604,"201051344001145","219011344069620",29.26,26.30,0,323.72,428.61,251.7,241.0,1.158,394877.7,394877.7,33123,0,0,0,L,1122011218,0,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044628,451233.00
04/30/2016 15:30,2,8.598,ACTIVE,220.74,374.51,59.949,1462044604,"201051344000651","219011344069620",28.86,29.30,0,321.01,429.52,251.2,240.5,1.100,386940.4,386940.4,33485,0,0,0,L,1122011218,0,126.53,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044629,451234.00
04/30/2016 15:30,2,7.809,ACTIVE,215.54,373.01,59.959,1462044604,"274151322000088","219011344069620",27.63,32.40,0,333.63,402.46,218.4,208.8,0.818,636322.7,636322.7,22045,0,0,0,L,1151911521,0,124.27,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044630,451235.00
04/30/2016 15:30,2,5.350,ACTIVE,216.90,439.43,59.959,1462044604,"274151322000068","219011344069620",39.88,31.30,0,338.74,477.01,217.7,208.1,0.835,532943.3,532943.3,23470,0,0,0,L,1151911521,0,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044631,451236.00
04/30/2016 15:30,2,8.432,ACTIVE,220.52,373.01,59.933,1462044604,"201051344001135","219011344069620",29.10,28.50,0,321.61,428.31,248.4,237.8,1.136,383190.1,383190.1,33438,0,0,0,L,1122011218,0,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044632,451237.00
04/30/2016 15:30,2,8.445,ACTIVE,219.61,374.51,59.938,1462044604,"201051344000594","219011344069620",29.70,28.50,0,320.71,428.91,254.0,243.2,1.176,391132.6,391132.6,28875,0,0,0,L,1122011218,0,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044633,451238.00
04/30/2016 15:30,2,8.455,ACTIVE,220.52,374.51,59.949,1462044604,"201051344001203","219011344069620",28.92,30.00,0,336.64,427.11,247.6,237.1,1.114,389857.7,389857.7,33440,0,0,0,L,1122011218,0,126.53,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044634,451239.00
04/30/2016 15:30,2,7.828,ACTIVE,216.00,383.83,59.949,1462044604,"274151322000054","219011344069620",27.59,35.20,0,332.73,403.97,218.6,209.1,0.826,650210.0,650210.0,22072,0,0,0,L,1151911521,0,124.04,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044635,451240.00
04/30/2016 15:30,2,8.438,ACTIVE,220.74,371.81,59.970,1462044604,"201051344000867","219011344069620",28.86,31.30,0,336.94,427.41,246.6,236.1,1.109,379051.1,379051.1,28878,0,0,0,L,1122011218,0,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044636,451241.00
04/30/2016 15:30,2,8.283,ACTIVE,220.52,374.81,59.959,1462044604,"201051344001093","219011344069620",28.98,28.00,0,334.84,427.71,243.1,232.7,1.087,388651.9,388651.9,33310,0,0,0,L,1122011218,0,126.07,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044636,451242.00
04/30/2016 15:30,2,8.494,ACTIVE,221.64,374.81,59.986,1462044604,"201051344000900","219011344069620",28.71,30.50,0,334.24,432.52,246.9,236.4,1.100,394463.6,394463.6,28261,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044637,451243.00
04/30/2016 15:30,2,8.459,ACTIVE,221.87,376.92,59.959,1462044604,"201051344000648","219011344069620",28.53,30.50,0,337.24,432.22,244.4,233.9,1.100,386939.8,386939.8,28566,0,0,0,L,1122011218,0,125.62,126.30,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044638,451244.00
04/30/2016 15:30,2,8.473,ACTIVE,221.87,376.92,59.965,1462044604,"201051344000569","219011344069620",28.43,29.30,0,334.84,431.92,243.7,233.3,1.109,395723.1,395723.1,28198,0,0,0,L,1122011218,0,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044639,451245.00
04/30/2016 15:30,2,8.434,ACTIVE,222.10,376.31,59.975,1462044604,"201051344000983","219011344069620",28.77,29.00,0,333.63,432.22,245.7,235.2,1.127,387334.8,387334.8,28664,0,0,0,L,1122011218,0,126.07,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044640,451246.00
04/30/2016 15:30,2,8.471,ACTIVE,222.55,378.12,59.970,1462044604,"201051344001158","219011344069620",28.82,26.80,0,336.34,433.42,247.1,236.6,1.118,382004.0,382004.0,28931,0,0,0,L,1122011218,0,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044641,451247.00
04/30/2016 15:30,2,8.414,ACTIVE,221.87,376.62,59.981,1462044604,"201051344000576","219011344069620",28.53,32.20,0,337.54,433.12,243.0,232.6,1.105,388835.7,388835.7,28341,0,0,0,L,1122011218,0,126.07,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044642,451248.00
04/30/2016 15:30,2,7.803,ACTIVE,216.00,382.33,60.002,1462044604,"274151322000087","219011344069620",27.35,38.60,0,332.13,402.46,216.1,206.6,0.822,624209.1,624209.1,22151,0,0,0,L,1151911521,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462044643,451249.00
04/30/2016 15:45,2,2.242,ACTIVE,215.32,360.69,59.901,1462045503,"201051344000645","219011344069620",28.63,31.80,0,321.31,432.22,65.0,60.8,0.535,388500.7,388500.7,28482,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045504,451250.00
04/30/2016 15:45,2,2.074,ACTIVE,212.83,350.17,59.975,1462045503,"274151322000085","219011344069620",27.57,32.80,0,332.73,402.16,57.9,53.9,0.398,652714.2,652714.2,22085,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045505,451251.00
04/30/2016 15:45,2,2.246,ACTIVE,215.09,362.79,59.965,1462045503,"201051344000633","219011344069620",29.00,27.30,0,321.31,429.82,66.0,61.8,0.566,379429.5,379429.5,28949,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045506,451252.00
04/30/2016 15:45,2,2.258,ACTIVE,215.09,358.88,59.922,1462045503,"201051344000469","219011344069620",28.67,24.00,0,319.51,433.42,65.5,61.3,0.552,380708.7,380708.7,28892,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045507,451253.00
04/30/2016 15:45,2,2.225,ACTIVE,214.19,362.49,59.938,1462045503,"201051344000646","219011344069620",29.34,23.00,0,319.51,429.22,66.1,61.9,0.566,384819.5,384819.5,33453,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045508,451254.00
04/30/2016 15:45,2,2.141,ACTIVE,212.38,350.77,59.891,1462045503,"274151322000052","219011344069620",28.88,31.50,0,330.33,406.07,62.6,58.5,0.438,663446.8,663446.8,22305,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045509,451255.00
04/30/2016 15:45,2,2.311,ACTIVE,215.09,361.89,59.944,1462045503,"201051344000585","219011344069620",29.00,24.00,0,323.11,429.52,68.0,63.7,0.561,390939.2,390939.2,33455,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045509,451256.00
04/30/2016 15:45,2,2.123,ACTIVE,214.19,358.28,60.023,1462045503,"201051344001230","219011344069620",29.26,24.30,0,320.71,428.61,63.0,58.8,0.513,388544.5,388544.5,33248,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045510,451257.00
04/30/2016 15:45,2,2.184,ACTIVE,215.09,360.99,60.023,1462045503,"201051344000582","219011344069620",28.73,29.50,0,320.71,428.91,63.5,59.4,0.504,382118.1,382118.1,33423,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045511,451258.00
04/30/2016 15:45,2,2.207,ACTIVE,214.19,360.69,59.996,1462045503,"201051344000955","219011344069620",29.56,25.30,0,321.91,428.61,66.1,61.9,0.557,393929.0,393929.0,33363,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045512,451259.00
04/30/2016 15:45,2,1.371,ACTIVE,212.83,423.50,59.970,1462045503,"274151322000094","219011344069620",38.98,31.00,0,338.14,479.41,54.4,50.6,0.384,533229.6,533229.6,23263,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045513,451260.00
04/30/2016 15:45,2,2.225,ACTIVE,215.09,360.08,59.970,1462045503,"201051344000579","219011344069620",29.60,25.30,0,325.52,433.12,66.8,62.5,0.552,394385.1,394385.1,8969,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045514,451261.00
04/30/2016 15:45,2,2.201,ACTIVE,214.19,358.88,59.965,1462045503,"201051344000890","219011344069620",28.92,24.80,0,322.21,429.22,64.5,60.3,0.508,391076.5,391076.5,33385,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045515,451262.00
04/30/2016 15:45,2,2.164,ACTIVE,214.64,360.69,60.002,1462045503,"201051344000438","219011344069620",29.70,24.80,0,319.51,428.61,65.1,60.9,0.566,393241.0,393241.0,33389,0,0,0,L,1122011218,0,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045516,451263.00
04/30/2016 15:45,2,2.188,ACTIVE,214.64,359.78,59.949,1462045503,"201051344000417","219011344069620",28.94,24.50,0,320.71,429.22,64.1,60.0,0.552,386214.5,386214.5,33543,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045517,451264.00
04/30/2016 15:45,2,2.041,ACTIVE,212.61,361.89,59.959,1462045503,"274151322000083","219011344069620",29.10,34.00,0,330.93,406.37,60.2,56.2,0.429,657534.4,657534.4,22369,0,0,0,L,1151911521,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045518,451265.00
04/30/2016 15:45,2,2.156,ACTIVE,213.29,359.78,59.970,1462045503,"274151322000076","219011344069620",29.60,32.20,0,331.83,410.28,64.7,60.5,0.460,699671.4,699671.4,22369,0,0,0,L,1151911521,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045518,451266.00
04/30/2016 15:45,2,2.199,ACTIVE,214.64,359.18,59.928,1462045503,"201051344000868","219011344069620",28.43,27.00,0,319.51,428.31,63.3,59.2,0.495,379768.9,379768.9,28620,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045519,451267.00
04/30/2016 15:45,2,2.137,ACTIVE,212.16,362.49,59.965,1462045503,"274151322000095","219011344069620",29.08,34.00,0,331.53,406.67,62.9,58.8,0.420,692568.5,692568.5,22273,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045520,451268.00
04/30/2016 15:45,2,2.168,ACTIVE,215.09,361.89,59.965,1462045503,"201051344000988","219011344069620",28.63,25.30,0,321.61,433.12,62.8,58.7,0.535,377119.0,377119.0,28913,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045521,451269.00
04/30/2016 15:45,2,2.184,ACTIVE,214.64,360.38,59.922,1462045503,"201051344001025","219011344069620",28.92,25.80,0,323.72,428.01,64.0,59.8,0.535,390822.3,390822.3,33431,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045522,451270.00
04/30/2016 15:45,2,2.158,ACTIVE,214.87,360.08,59.959,1462045503,"201051344000458","219011344069620",28.88,28.50,0,323.41,434.33,63.1,59.0,0.530,387786.5,387786.5,28835,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045523,451271.00
04/30/2016 15:45,2,2.176,ACTIVE,215.54,361.29,59.981,1462045503,"201051344000853","219011344069620",28.37,26.00,0,328.52,433.42,62.5,58.4,0.526,386238.0,386238.0,28432,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045524,451272.00
04/30/2016 15:45,2,2.098,ACTIVE,214.64,360.99,59.970,1462045503,"201051344000685","219011344069620",29.28,24.30,0,319.21,427.41,62.2,58.1,0.530,392756.5,392756.5,33263,0,0,0,L,1122011218,0,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045525,451273.00
04/30/2016 15:45,2,2.055,ACTIVE,214.87,359.18,59.938,1462045503,"201051344000917","219011344069620",29.08,27.80,0,324.02,428.61,60.6,56.5,0.499,389728.0,389728.0,33264,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045526,451274.00
04/30/2016 15:45,2,2.025,ACTIVE,214.64,359.48,59.965,1462045503,"201051344001145","219011344069620",29.70,24.30,0,322.21,428.61,60.9,56.8,0.491,394917.9,394917.9,33124,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045527,451275.00
04/30/2016 15:45,2,2.107,ACTIVE,215.09,361.29,59.907,1462045503,"201051344000651","219011344069620",29.20,27.30,0,324.02,430.42,62.4,58.3,0.517,386980.5,386980.5,33486,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045528,451276.00
04/30/2016 15:45,2,1.947,ACTIVE,212.61,357.38,59.991,1462045503,"274151322000088","219011344069620",27.71,29.80,0,331.53,403.37,54.6,50.8,0.362,636358.0,636358.0,22046,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045529,451277.00
04/30/2016 15:45,2,0.250,ALERT,213.74,468.89,59.970,1462045503,"274151322000068","219011344069620",44.99,25.50,0,305.68,527.20,11.4,9.1,0.044,532954.8,532954.8,23471,0,0,0,L,1151911521,0,122.91,122.91,0001,23,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045531,451278.00
04/30/2016 15:45,2,2.104,ACTIVE,214.41,359.78,59.970,1462045503,"201051344001135","219011344069620",29.30,26.00,0,321.31,429.52,62.5,58.4,0.535,383229.9,383229.9,33439,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045532,451279.00
04/30/2016 15:45,2,2.080,ACTIVE,214.19,358.88,59.970,1462045503,"201051344000594","219011344069620",29.94,26.30,0,320.71,430.72,63.0,58.9,0.513,391173.0,391173.0,28876,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045532,451280.00
04/30/2016 15:45,2,2.094,ACTIVE,214.87,360.69,59.949,1462045503,"201051344001203","219011344069620",28.63,27.80,0,320.41,430.12,60.7,56.6,0.495,389897.1,389897.1,33441,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045533,451281.00
04/30/2016 15:45,2,1.959,ACTIVE,212.38,349.86,59.991,1462045503,"274151322000054","219011344069620",27.67,31.30,0,329.43,403.97,54.8,51.0,0.380,650245.3,650245.3,22073,0,0,0,L,1151911521,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045534,451282.00
04/30/2016 15:45,2,2.115,ACTIVE,214.87,358.28,59.975,1462045503,"201051344000867","219011344069620",28.55,29.00,0,320.71,428.01,61.1,57.1,0.504,379090.3,379090.3,28879,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045535,451283.00
04/30/2016 15:45,2,1.963,ACTIVE,214.87,359.78,59.965,1462045503,"201051344001093","219011344069620",29.28,25.80,0,322.21,427.11,58.3,54.3,0.460,388690.5,388690.5,33311,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045536,451284.00
04/30/2016 15:45,2,2.074,ACTIVE,214.87,360.38,59.965,1462045503,"201051344000900","219011344069620",28.82,28.80,0,320.71,433.12,60.6,56.5,0.508,394502.7,394502.7,28262,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045537,451285.00
04/30/2016 15:45,2,2.025,ACTIVE,215.09,357.38,59.954,1462045503,"201051344000648","219011344069620",29.40,28.30,0,321.91,433.42,60.4,56.3,0.491,386978.6,386978.6,28567,0,0,0,L,1122011218,0,122.01,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045538,451286.00
04/30/2016 15:45,2,2.070,ACTIVE,214.87,360.99,60.023,1462045503,"201051344000569","219011344069620",28.69,26.50,0,320.71,433.72,60.2,56.2,0.491,395761.7,395761.7,28199,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045539,451287.00
04/30/2016 15:45,2,2.100,ACTIVE,215.09,360.38,59.970,1462045503,"201051344000983","219011344069620",28.73,27.00,0,321.31,433.42,61.1,57.1,0.513,387373.7,387373.7,28665,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045540,451288.00
04/30/2016 15:45,2,2.080,ACTIVE,214.87,359.78,59.970,1462045503,"201051344001158","219011344069620",28.57,24.80,0,321.91,433.12,60.2,56.2,0.491,382043.0,382043.0,28932,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045541,451289.00
04/30/2016 15:45,2,2.014,ACTIVE,215.32,360.69,60.028,1462045503,"201051344000576","219011344069620",28.84,29.50,0,319.81,433.42,58.9,54.9,0.491,388874.1,388874.1,28342,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045542,451290.00
04/30/2016 15:45,2,1.867,ACTIVE,212.83,351.67,59.981,1462045503,"274151322000087","219011344069620",27.75,34.50,0,331.53,402.77,52.5,48.7,0.354,624243.7,624243.7,22152,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462045543,451291.00
04/30/2016 16:00,2,3.373,ACTIVE,216.67,353.47,59.975,1462046403,"201051344000645","219011344069620",29.08,30.80,0,326.42,429.82,99.3,93.9,0.464,388535.0,388535.0,28483,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046404,451292.00
04/30/2016 16:00,2,2.318,ACTIVE,213.74,352.87,59.949,1462046403,"274151322000085","219011344069620",27.85,32.20,0,332.43,398.56,65.4,61.2,0.446,652743.6,652743.6,22086,0,0,0,L,1151911521,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046405,451293.00
04/30/2016 16:00,2,2.691,ACTIVE,215.77,352.87,59.965,1462046403,"201051344000633","219011344069620",29.88,25.30,0,322.81,429.52,81.5,76.7,0.389,379464.1,379464.1,28950,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046406,451294.00
04/30/2016 16:00,2,2.678,ACTIVE,215.77,351.67,59.959,1462046403,"201051344000469","219011344069620",29.34,23.30,0,326.12,431.92,79.6,74.9,0.376,380743.0,380743.0,28893,0,0,0,L,1122011218,0,122.91,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046407,451295.00
04/30/2016 16:00,2,2.512,ACTIVE,214.64,364.59,59.949,1462046403,"201051344000646","219011344069620",29.84,22.50,0,319.51,428.31,75.8,71.3,0.641,384853.6,384853.6,33454,0,0,0,L,1122011218,0,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046408,451296.00
04/30/2016 16:00,2,2.279,ACTIVE,213.29,363.69,59.907,1462046403,"274151322000052","219011344069620",29.42,30.50,0,331.83,401.56,67.9,63.6,0.477,663478.5,663478.5,22306,0,0,0,L,1151911521,0,122.01,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046409,451297.00
04/30/2016 16:00,2,2.570,ACTIVE,215.32,359.78,59.991,1462046403,"201051344000585","219011344069620",29.26,23.80,0,323.72,428.91,76.2,71.6,0.628,390974.2,390974.2,33456,0,0,0,L,1122011218,0,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046410,451298.00
04/30/2016 16:00,2,2.326,ACTIVE,214.41,360.08,59.949,1462046403,"201051344001230","219011344069620",29.58,23.30,0,319.51,427.11,69.7,65.4,0.561,388578.1,388578.1,33249,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046411,451299.00
04/30/2016 16:00,2,2.346,ACTIVE,215.54,363.69,59.933,1462046403,"201051344000582","219011344069620",29.44,28.30,0,322.21,427.71,69.9,65.6,0.575,382151.8,382151.8,33424,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046412,451300.00
04/30/2016 16:00,2,2.359,ACTIVE,214.64,361.89,59.981,1462046403,"201051344000955","219011344069620",29.68,24.50,0,321.01,426.51,71.0,66.6,0.605,393963.2,393963.2,33364,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046412,451301.00
04/30/2016 16:00,2,1.396,ACTIVE,213.51,437.03,59.949,1462046403,"274151322000094","219011344069620",40.02,30.80,0,337.84,476.71,56.6,52.7,0.398,533258.3,533258.3,23264,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046413,451302.00
04/30/2016 16:00,2,2.398,ACTIVE,215.32,363.69,59.970,1462046403,"201051344000579","219011344069620",30.02,24.30,0,327.62,432.22,72.9,68.4,0.610,394420.1,394420.1,8970,0,0,0,L,1122011218,0,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046414,451303.00
04/30/2016 16:00,2,2.295,ACTIVE,214.41,361.59,59.944,1462046403,"201051344000890","219011344069620",29.64,24.00,0,321.91,427.71,69.0,64.6,0.548,391110.6,391110.6,33386,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046415,451304.00
04/30/2016 16:00,2,2.285,ACTIVE,214.87,361.29,59.954,1462046403,"201051344000438","219011344069620",29.92,24.00,0,320.71,431.02,69.3,64.9,0.583,393275.4,393275.4,33390,0,0,0,L,1122011218,0,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046416,451305.00
04/30/2016 16:00,2,2.305,ACTIVE,214.87,363.09,59.965,1462046403,"201051344000417","219011344069620",29.10,23.50,0,319.81,426.81,68.0,63.7,0.579,386248.3,386248.3,33544,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046417,451306.00
04/30/2016 16:00,2,2.123,ACTIVE,213.29,354.07,59.949,1462046403,"274151322000083","219011344069620",29.16,32.80,0,330.93,402.46,62.6,58.5,0.442,657566.0,657566.0,22370,0,0,0,L,1151911521,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046418,451307.00
04/30/2016 16:00,2,2.225,ACTIVE,213.96,354.67,59.954,1462046403,"274151322000076","219011344069620",29.78,31.00,0,333.03,405.77,67.0,62.8,0.468,699705.2,699705.2,22370,0,0,0,L,1151911521,0,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046419,451308.00
04/30/2016 16:00,2,2.324,ACTIVE,214.87,358.88,59.954,1462046403,"201051344000868","219011344069620",29.02,26.00,0,322.21,428.61,68.3,64.0,0.552,379803.2,379803.2,28621,0,0,0,L,1122011218,0,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046420,451309.00
04/30/2016 16:00,2,2.186,ACTIVE,213.51,355.28,59.975,1462046403,"274151322000095","219011344069620",29.54,33.00,0,332.43,405.17,65.4,61.2,0.438,692602.3,692602.3,22274,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046421,451310.00
04/30/2016 16:00,2,2.295,ACTIVE,215.09,362.49,59.912,1462046403,"201051344000988","219011344069620",29.04,24.30,0,322.21,432.52,67.6,63.3,0.570,377153.4,377153.4,28914,0,0,0,L,1122011218,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046422,451311.00
04/30/2016 16:00,2,2.279,ACTIVE,214.64,359.18,60.012,1462046403,"201051344001025","219011344069620",29.26,25.00,0,323.41,427.41,67.5,63.3,0.539,390856.9,390856.9,33432,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046423,451312.00
04/30/2016 16:00,2,2.285,ACTIVE,215.09,359.48,59.959,1462046403,"201051344000458","219011344069620",29.20,27.50,0,321.31,431.02,67.6,63.3,0.575,387821.1,387821.1,28836,0,0,0,L,1122011218,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046424,451313.00
04/30/2016 16:00,2,2.291,ALERT,216.00,362.49,59.907,1462046403,"201051344000853","219011344069620",28.92,24.80,0,302.37,432.22,67.2,62.9,0.561,386272.4,386272.4,28433,0,0,0,L,1122011218,0,123.59,123.36,0002,24,0,0,0,0,0,0,1,1053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046425,451314.00
04/30/2016 16:00,2,2.162,ACTIVE,214.64,360.38,59.959,1462046403,"201051344000685","219011344069620",29.78,23.50,0,321.31,427.71,65.2,61.0,0.557,392790.9,392790.9,33264,0,0,0,L,1122011218,0,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046426,451315.00
04/30/2016 16:00,2,2.119,ACTIVE,215.09,358.88,59.954,1462046403,"201051344000917","219011344069620",29.70,26.50,0,321.01,426.21,63.8,59.6,0.526,389762.1,389762.1,33265,0,0,0,L,1122011218,0,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046427,451316.00
04/30/2016 16:00,2,2.129,ACTIVE,214.87,360.99,59.996,1462046403,"201051344001145","219011344069620",29.74,23.30,0,321.31,428.01,64.1,60.0,0.552,394952.1,394952.1,33125,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046428,451317.00
04/30/2016 16:00,2,2.195,ACTIVE,215.09,361.59,59.975,1462046403,"201051344000651","219011344069620",29.36,26.80,0,323.41,430.72,65.3,61.1,0.535,387014.9,387014.9,33487,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046429,451318.00
04/30/2016 16:00,2,2.018,ACTIVE,213.06,350.17,59.949,1462046403,"274151322000088","219011344069620",27.93,28.50,0,329.73,398.56,57.1,53.2,0.393,636387.8,636387.8,22047,0,0,0,L,1151911521,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046430,451319.00
04/30/2016 16:00,2,1.416,ALERT,214.19,422.00,59.970,1462046403,"274151322000068","219011344069620",38.55,28.00,0,339.65,517.58,55.2,51.4,0.371,532981.3,532981.3,23473,0,0,0,L,1151911521,0,122.91,123.14,0001,23,0,0,0,0,0,0,213,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046432,451320.00
04/30/2016 16:00,2,2.203,ACTIVE,214.64,359.78,59.970,1462046403,"201051344001135","219011344069620",29.42,25.00,0,322.51,427.11,65.7,61.5,0.539,383264.0,383264.0,33440,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046433,451321.00
04/30/2016 16:00,2,2.211,ACTIVE,214.41,359.48,59.965,1462046403,"201051344000594","219011344069620",29.94,25.30,0,320.71,428.01,67.1,62.8,0.557,391208.2,391208.2,28877,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046434,451322.00
04/30/2016 16:00,2,2.180,ACTIVE,214.87,359.48,59.959,1462046403,"201051344001203","219011344069620",29.22,26.80,0,323.72,428.91,64.5,60.3,0.535,389931.2,389931.2,33442,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046435,451323.00
04/30/2016 16:00,2,2.051,ACTIVE,213.06,359.78,59.959,1462046403,"274151322000054","219011344069620",28.13,30.50,0,330.93,400.36,58.4,54.5,0.389,650275.5,650275.5,22074,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046436,451324.00
04/30/2016 16:00,2,2.205,ACTIVE,214.87,357.98,59.996,1462046403,"201051344000867","219011344069620",29.36,27.50,0,321.61,428.61,65.6,61.4,0.552,379124.8,379124.8,28880,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046436,451325.00
04/30/2016 16:00,2,2.092,ACTIVE,215.09,361.29,60.012,1462046403,"201051344001093","219011344069620",29.68,24.80,0,325.22,425.01,62.9,58.8,0.513,388723.9,388723.9,33312,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046437,451326.00
04/30/2016 16:00,2,2.207,ALERT,214.87,360.99,59.981,1462046403,"201051344000900","219011344069620",29.24,27.50,0,313.80,430.42,65.4,61.2,0.544,394537.2,394537.2,28263,0,0,0,L,1122011218,0,122.91,122.91,0002,24,0,0,0,0,0,0,1,1069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046439,451327.00
04/30/2016 16:00,2,2.221,ACTIVE,215.09,361.29,60.018,1462046403,"201051344000648","219011344069620",29.16,27.30,0,321.01,430.42,65.6,61.4,0.521,387012.8,387012.8,28568,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046440,451328.00
04/30/2016 16:00,2,2.262,ALERT,215.09,361.59,59.970,1462046403,"201051344000569","219011344069620",28.75,25.50,0,309.89,430.42,65.8,61.6,0.530,395795.9,395795.9,28200,0,0,0,L,1122011218,0,122.46,123.36,0002,22,0,0,0,0,0,0,1,1066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046442,451329.00
04/30/2016 16:00,2,2.271,ACTIVE,215.09,359.48,59.975,1462046403,"201051344000983","219011344069620",29.36,25.50,0,325.82,431.02,67.5,63.2,0.588,387408.3,387408.3,28666,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046443,451330.00
04/30/2016 16:00,2,2.268,ACTIVE,215.09,362.79,59.928,1462046403,"201051344001158","219011344069620",29.18,23.50,0,322.51,431.92,67.1,62.8,0.552,382077.5,382077.5,28933,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046444,451331.00
04/30/2016 16:00,2,2.230,ACTIVE,215.54,362.79,59.959,1462046403,"201051344000576","219011344069620",29.10,28.30,0,322.81,430.72,65.8,61.6,0.552,388908.2,388908.2,28343,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046445,451332.00
04/30/2016 16:00,2,2.129,ACTIVE,213.06,357.08,59.975,1462046403,"274151322000087","219011344069620",27.75,33.80,0,330.93,401.26,59.8,55.7,0.411,624273.5,624273.5,22153,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462046446,451333.00
04/30/2016 16:15,2,1.959,ACTIVE,215.09,356.78,59.907,1462047303,"201051344000645","219011344069620",28.41,29.50,0,323.72,428.31,56.4,52.5,0.460,388572.0,388572.0,28484,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047304,451334.00
