ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 16:15,2,1.760,ACTIVE,213.29,357.98,59.970,1462047303,"274151322000085","219011344069620",27.77,30.50,0,332.13,399.46,49.5,45.9,0.340,652776.6,652776.6,22087,0,0,0,L,1151911521,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047305,451335.00
04/30/2016 16:15,2,1.963,ALERT,214.64,357.68,59.965,1462047303,"201051344000633","219011344069620",28.82,25.30,0,307.48,427.11,57.3,53.4,0.486,379501.5,379501.5,28951,0,0,0,L,1122011218,0,122.68,123.14,0002,24,0,0,0,0,0,0,1,1060,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047307,451336.00
04/30/2016 16:15,2,1.930,ACTIVE,214.87,357.98,59.965,1462047303,"201051344000469","219011344069620",29.12,23.00,0,320.41,432.22,57.0,53.1,0.473,380780.3,380780.3,28894,0,0,0,L,1122011218,0,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047308,451337.00
04/30/2016 16:15,2,1.930,ACTIVE,214.41,358.58,59.954,1462047303,"201051344000646","219011344069620",29.24,22.00,0,316.80,428.91,57.2,53.3,0.491,384891.8,384891.8,33455,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047309,451338.00
04/30/2016 16:15,2,1.818,ACTIVE,213.06,348.06,59.970,1462047303,"274151322000052","219011344069620",29.26,28.50,0,332.13,402.77,53.9,50.1,0.376,663514.3,663514.3,22307,0,0,0,L,1151911521,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047310,451339.00
04/30/2016 16:15,2,1.996,ALERT,215.09,359.48,59.959,1462047303,"201051344000585","219011344069620",29.04,23.30,0,311.09,427.41,58.8,54.8,0.495,391012.8,391012.8,33457,0,0,0,L,1122011218,0,122.68,123.14,0002,20,0,0,0,0,0,0,1,1062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047312,451340.00
04/30/2016 16:15,2,1.816,ACTIVE,214.41,356.18,59.949,1462047303,"201051344001230","219011344069620",29.64,22.80,0,319.21,428.01,54.5,50.7,0.438,388615.7,388615.7,33250,0,0,0,L,1122011218,0,122.91,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047313,451341.00
04/30/2016 16:15,2,1.852,ACTIVE,215.32,360.08,59.996,1462047303,"201051344000582","219011344069620",29.52,27.50,0,320.11,432.52,55.4,51.5,0.468,382189.4,382189.4,33425,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047314,451342.00
04/30/2016 16:15,2,1.930,ACTIVE,214.41,357.08,59.981,1462047303,"201051344000955","219011344069620",29.64,24.00,0,319.81,426.81,57.9,54.0,0.495,394001.4,394001.4,33365,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047315,451343.00
04/30/2016 16:15,2,1.227,ACTIVE,212.83,415.39,59.970,1462047303,"274151322000094","219011344069620",37.97,29.50,0,337.54,479.41,46.8,43.3,0.323,533290.7,533290.7,23265,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047316,451344.00
04/30/2016 16:15,2,1.949,ACTIVE,214.87,357.98,60.002,1462047303,"201051344000579","219011344069620",29.70,23.80,0,325.22,432.82,58.7,54.7,0.495,394458.4,394458.4,8971,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047317,451345.00
04/30/2016 16:15,2,1.922,ACTIVE,214.64,356.18,59.975,1462047303,"201051344000890","219011344069620",29.30,23.30,0,319.21,428.61,57.1,53.2,0.460,391148.7,391148.7,33387,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047318,451346.00
04/30/2016 16:15,2,1.904,ACTIVE,214.87,358.88,59.896,1462047303,"201051344000438","219011344069620",29.82,23.50,0,321.61,427.11,57.6,53.7,0.468,393313.7,393313.7,33391,0,0,0,L,1122011218,0,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047318,451347.00
04/30/2016 16:15,2,1.918,ACTIVE,214.87,357.68,59.965,1462047303,"201051344000417","219011344069620",29.20,23.00,0,321.01,428.01,56.8,52.8,0.477,386285.9,386285.9,33545,0,0,0,L,1122011218,0,122.68,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047319,451348.00
04/30/2016 16:15,2,1.791,ACTIVE,212.83,351.67,59.970,1462047303,"274151322000083","219011344069620",29.10,30.80,0,330.33,402.77,52.8,49.0,0.376,657601.8,657601.8,22371,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047320,451349.00
04/30/2016 16:15,2,1.887,ACTIVE,213.51,349.56,59.965,1462047303,"274151322000076","219011344069620",29.90,29.00,0,332.13,407.87,57.1,53.2,0.398,699743.5,699743.5,22371,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047321,451350.00
04/30/2016 16:15,2,1.957,ACTIVE,214.19,356.18,59.933,1462047303,"201051344000868","219011344069620",28.49,25.30,0,320.71,427.11,56.5,52.6,0.460,379840.3,379840.3,28622,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047322,451351.00
04/30/2016 16:15,2,1.867,ACTIVE,212.83,354.97,59.965,1462047303,"274151322000095","219011344069620",29.42,30.80,0,331.53,406.37,55.6,51.8,0.371,692640.5,692640.5,22275,0,0,0,L,1151911521,0,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047323,451352.00
04/30/2016 16:15,2,1.924,ACTIVE,214.87,360.69,59.907,1462047303,"201051344000988","219011344069620",28.88,23.80,0,322.21,431.62,56.3,52.4,0.455,377190.9,377190.9,28915,0,0,0,L,1122011218,0,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047324,451353.00
04/30/2016 16:15,2,1.941,ACTIVE,214.64,356.78,59.975,1462047303,"201051344001025","219011344069620",29.18,24.50,0,322.51,427.11,57.4,53.5,0.455,390895.2,390895.2,33433,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047325,451354.00
04/30/2016 16:15,2,1.922,ACTIVE,214.64,355.88,59.975,1462047303,"201051344000458","219011344069620",29.10,27.00,0,320.71,431.02,56.7,52.8,0.468,387858.5,387858.5,28837,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047326,451355.00
04/30/2016 16:15,2,1.928,ACTIVE,215.32,359.18,60.034,1462047303,"201051344000853","219011344069620",28.82,24.50,0,324.62,431.92,56.3,52.4,0.473,386309.6,386309.6,28435,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047327,451356.00
04/30/2016 16:15,2,1.865,ACTIVE,214.87,358.58,59.986,1462047303,"201051344000685","219011344069620",29.66,23.30,0,320.71,426.81,56.0,52.1,0.468,392829.3,392829.3,33265,0,0,0,L,1122011218,0,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047328,451357.00
04/30/2016 16:15,2,1.826,ACTIVE,215.09,358.58,59.996,1462047303,"201051344000917","219011344069620",29.50,26.00,0,319.51,426.21,54.5,50.7,0.468,389799.8,389799.8,33266,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047329,451358.00
04/30/2016 16:15,2,1.848,ACTIVE,214.87,357.38,59.965,1462047303,"201051344001145","219011344069620",29.38,22.80,0,321.91,428.01,55.0,51.1,0.451,394990.4,394990.4,33126,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047330,451359.00
04/30/2016 16:15,2,1.918,ACTIVE,215.09,357.08,59.975,1462047303,"201051344000651","219011344069620",29.08,26.00,0,327.32,430.12,56.5,52.6,0.451,387053.0,387053.0,33488,0,0,0,L,1122011218,0,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047331,451360.00
04/30/2016 16:15,2,1.762,ACTIVE,212.83,352.27,59.981,1462047303,"274151322000088","219011344069620",27.71,27.50,0,332.43,399.76,49.5,45.8,0.331,636421.3,636421.3,22048,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047332,451361.00
04/30/2016 16:15,2,1.221,ACTIVE,213.51,429.52,59.944,1462047303,"274151322000068","219011344069620",39.46,27.50,0,338.44,482.12,48.7,45.1,0.323,533014.0,533014.0,23475,0,0,0,L,1151911521,0,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047332,451362.00
04/30/2016 16:15,2,1.916,ACTIVE,214.41,357.38,60.034,1462047303,"201051344001135","219011344069620",29.30,25.00,0,323.11,427.41,56.9,53.0,0.468,383301.8,383301.8,33441,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047333,451363.00
04/30/2016 16:15,2,1.953,ALERT,213.96,357.08,59.975,1462047303,"201051344000594","219011344069620",29.12,24.30,0,290.35,428.91,57.6,53.7,0.464,391246.2,391246.2,28878,0,0,0,L,1122011218,0,122.23,122.46,0002,20,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047335,451364.00
04/30/2016 16:15,2,1.879,ACTIVE,215.09,357.68,59.981,1462047303,"201051344001203","219011344069620",29.32,26.30,0,320.11,430.42,55.8,51.9,0.477,389968.8,389968.8,33443,0,0,0,L,1122011218,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047336,451365.00
04/30/2016 16:15,2,1.789,ACTIVE,212.83,349.86,59.912,1462047303,"274151322000054","219011344069620",27.77,29.30,0,329.73,401.56,50.3,46.6,0.327,650309.4,650309.4,22075,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047337,451366.00
04/30/2016 16:15,2,1.938,ALERT,214.64,357.08,59.970,1462047303,"201051344000867","219011344069620",28.71,27.00,0,291.85,426.81,56.4,52.5,0.460,379161.8,379161.8,28881,0,0,0,L,1122011218,0,122.68,122.68,0002,24,0,0,0,0,0,0,1,1057,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047339,451367.00
04/30/2016 16:15,2,1.844,ACTIVE,215.09,358.88,59.965,1462047303,"201051344001093","219011344069620",29.02,24.30,0,322.81,426.51,54.2,50.4,0.420,388760.7,388760.7,33313,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047340,451368.00
04/30/2016 16:15,2,1.914,ACTIVE,214.64,359.78,59.970,1462047303,"201051344000900","219011344069620",28.78,27.30,0,321.01,430.12,55.9,52.0,0.460,394574.3,394574.3,28265,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047341,451369.00
04/30/2016 16:15,2,1.895,ACTIVE,214.87,357.98,59.959,1462047303,"201051344000648","219011344069620",29.18,26.50,0,316.80,428.61,56.0,52.1,0.455,387049.7,387049.7,28569,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047342,451370.00
04/30/2016 16:15,2,1.918,ACTIVE,214.87,359.78,59.975,1462047303,"201051344000569","219011344069620",28.71,25.30,0,323.41,431.32,55.8,51.9,0.464,395832.7,395832.7,28202,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047343,451371.00
04/30/2016 16:15,2,1.930,ACTIVE,214.87,359.48,59.959,1462047303,"201051344000983","219011344069620",29.02,25.50,0,324.02,432.52,56.8,52.8,0.482,387445.5,387445.5,28667,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047343,451372.00
04/30/2016 16:15,2,1.916,ACTIVE,214.87,356.78,59.944,1462047303,"201051344001158","219011344069620",28.86,23.30,0,322.51,432.22,56.1,52.2,0.477,382114.8,382114.8,28934,0,0,0,L,1122011218,0,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047344,451373.00
04/30/2016 16:15,2,1.871,ACTIVE,215.09,356.78,60.007,1462047303,"201051344000576","219011344069620",28.90,27.80,0,321.91,432.22,54.8,51.0,0.446,388944.8,388944.8,28344,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047345,451374.00
04/30/2016 16:15,2,1.734,ACTIVE,213.29,348.66,59.959,1462047303,"274151322000087","219011344069620",27.79,32.40,0,331.83,399.76,48.8,45.2,0.336,624306.9,624306.9,22154,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462047346,451375.00
04/30/2016 16:30,2,2.002,ACTIVE,214.87,360.08,59.991,1462048203,"201051344000645","219011344069620",29.42,26.50,0,319.81,403.07,59.7,55.7,0.508,388591.0,388591.0,28485,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048204,451376.00
04/30/2016 16:30,2,1.797,ACTIVE,213.51,357.68,59.959,1462048203,"274151322000085","219011344069620",29.08,26.80,0,332.13,394.05,52.9,49.1,0.354,652793.4,652793.4,22088,0,0,0,L,1151911521,0,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048205,451377.00
04/30/2016 16:30,2,1.998,ACTIVE,214.64,357.98,59.986,1462048203,"201051344000633","219011344069620",29.84,22.30,0,322.21,404.57,60.4,56.4,0.517,379520.8,379520.8,28953,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048206,451378.00
04/30/2016 16:30,2,2.006,ACTIVE,214.87,358.28,59.991,1462048203,"201051344000469","219011344069620",29.72,20.00,0,319.81,409.98,60.4,56.4,0.499,380799.4,380799.4,28895,0,0,0,L,1122011218,0,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048207,451379.00
04/30/2016 16:30,2,1.984,ACTIVE,214.19,359.18,59.970,1462048203,"201051344000646","219011344069620",29.98,19.30,0,323.11,421.70,60.3,56.2,0.499,384911.1,384911.1,33456,0,0,0,L,1122011218,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048208,451380.00
04/30/2016 16:30,2,1.854,ACTIVE,212.83,351.97,59.970,1462048203,"274151322000052","219011344069620",30.14,24.50,0,333.03,398.26,56.6,52.7,0.380,663532.3,663532.3,22308,0,0,0,L,1151911521,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048209,451381.00
04/30/2016 16:30,2,2.033,ACTIVE,214.87,361.59,59.991,1462048203,"201051344000585","219011344069620",30.00,20.30,0,323.41,419.90,61.8,57.7,0.499,391032.5,391032.5,33459,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048210,451382.00
04/30/2016 16:30,2,1.898,ACTIVE,214.19,357.08,59.991,1462048203,"201051344001230","219011344069620",30.12,20.00,0,323.41,417.19,58.0,54.0,0.473,388634.4,388634.4,33251,0,0,0,L,1122011218,0,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048211,451383.00
04/30/2016 16:30,2,1.941,ACTIVE,215.09,357.98,59.938,1462048203,"201051344000582","219011344069620",29.90,24.50,0,322.21,418.39,58.8,54.9,0.504,382208.2,382208.2,33426,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048212,451384.00
04/30/2016 16:30,2,2.004,ACTIVE,213.96,359.78,59.975,1462048203,"201051344000955","219011344069620",30.06,21.00,0,321.01,421.40,61.0,57.0,0.495,394020.8,394020.8,33366,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048213,451385.00
04/30/2016 16:30,2,1.271,ACTIVE,213.06,416.89,59.986,1462048203,"274151322000094","219011344069620",38.59,26.30,0,338.14,479.11,50.1,46.4,0.354,533306.5,533306.5,23266,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048214,451386.00
04/30/2016 16:30,2,2.004,ACTIVE,214.41,357.38,60.023,1462048203,"201051344000579","219011344069620",30.49,21.00,0,325.22,413.29,61.9,57.8,0.517,394478.0,394478.0,8972,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048214,451387.00
04/30/2016 16:30,2,1.980,ACTIVE,213.96,357.08,59.986,1462048203,"201051344000890","219011344069620",30.18,20.70,0,324.62,418.09,60.6,56.5,0.486,391168.0,391168.0,33388,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048215,451388.00
04/30/2016 16:30,2,1.971,ACTIVE,214.41,360.08,59.996,1462048203,"201051344000438","219011344069620",30.45,20.30,0,324.92,421.10,60.9,56.8,0.495,393333.1,393333.1,33392,0,0,0,L,1122011218,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048216,451389.00
04/30/2016 16:30,2,1.984,ACTIVE,214.41,359.18,60.012,1462048203,"201051344000417","219011344069620",30.00,20.30,0,323.72,420.50,60.3,56.3,0.486,386305.1,386305.1,33546,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048217,451390.00
04/30/2016 16:30,2,1.857,ACTIVE,213.06,349.56,59.981,1462048203,"274151322000083","219011344069620",29.62,26.50,0,330.93,398.86,55.8,51.9,0.398,657619.6,657619.6,22372,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048218,451391.00
04/30/2016 16:30,2,1.967,ACTIVE,213.29,349.86,59.981,1462048203,"274151322000076","219011344069620",30.36,25.00,0,333.03,402.16,60.5,56.5,0.433,699762.9,699762.9,22372,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048219,451392.00
04/30/2016 16:30,2,2.006,ACTIVE,214.41,357.98,59.996,1462048203,"201051344000868","219011344069620",29.70,22.80,0,320.71,400.66,60.4,56.3,0.486,379859.5,379859.5,28623,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048220,451393.00
04/30/2016 16:30,2,1.951,ACTIVE,213.06,360.69,59.986,1462048203,"274151322000095","219011344069620",29.92,26.80,0,331.83,402.46,59.1,55.2,0.398,692659.5,692659.5,22276,0,0,0,L,1151911521,0,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048221,451394.00
04/30/2016 16:30,2,2.029,ACTIVE,214.64,358.28,59.970,1462048203,"201051344000988","219011344069620",29.36,21.30,0,321.01,410.88,60.4,56.4,0.491,377210.0,377210.0,28916,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048222,451395.00
04/30/2016 16:30,2,2.029,ACTIVE,214.64,360.69,59.991,1462048203,"201051344001025","219011344069620",29.60,21.50,0,325.22,419.30,60.9,56.8,0.508,390914.7,390914.7,33434,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048223,451396.00
04/30/2016 16:30,2,1.990,ACTIVE,214.64,357.68,60.007,1462048203,"201051344000458","219011344069620",29.90,24.00,0,324.32,406.67,60.2,56.2,0.521,387877.7,387877.7,28838,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048224,451397.00
04/30/2016 16:30,2,1.980,ACTIVE,215.09,358.88,59.996,1462048203,"201051344000853","219011344069620",30.08,22.00,0,328.82,405.77,60.4,56.3,0.499,386328.7,386328.7,28436,0,0,0,L,1122011218,0,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048225,451398.00
04/30/2016 16:30,2,1.953,ACTIVE,214.41,359.78,60.034,1462048203,"201051344000685","219011344069620",30.12,20.00,0,319.21,420.80,59.6,55.6,0.495,392848.5,392848.5,33266,0,0,0,L,1122011218,0,123.36,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048226,451399.00
04/30/2016 16:30,2,1.912,ACTIVE,214.87,357.38,59.986,1462048203,"201051344000917","219011344069620",30.04,23.00,0,327.02,415.99,58.1,54.2,0.486,389818.6,389818.6,33267,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048227,451400.00
04/30/2016 16:30,2,1.912,ACTIVE,214.41,357.68,59.986,1462048203,"201051344001145","219011344069620",30.20,20.00,0,323.72,419.00,58.5,54.6,0.482,395009.3,395009.3,33127,0,0,0,L,1122011218,0,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048228,451401.00
04/30/2016 16:30,2,1.992,ACTIVE,214.87,359.48,59.975,1462048203,"201051344000651","219011344069620",29.92,22.80,0,321.91,418.70,60.4,56.4,0.486,387072.3,387072.3,33489,0,0,0,L,1122011218,0,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048229,451402.00
04/30/2016 16:30,2,1.809,ACTIVE,212.61,356.78,59.975,1462048203,"274151322000088","219011344069620",29.08,24.30,0,332.73,396.45,53.3,49.5,0.358,636438.2,636438.2,22049,0,0,0,L,1151911521,0,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048230,451403.00
04/30/2016 16:30,2,1.252,ACTIVE,213.74,437.03,59.981,1462048203,"274151322000068","219011344069620",40.61,24.80,0,400.06,477.61,51.8,48.1,0.345,533030.2,533030.2,23476,0,0,0,L,1151911521,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048231,451404.00
04/30/2016 16:30,2,1.990,ACTIVE,214.41,359.18,60.034,1462048203,"201051344001135","219011344069620",30.06,21.80,0,322.21,420.20,60.6,56.6,0.477,383321.1,383321.1,33442,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048232,451405.00
04/30/2016 16:30,2,2.020,ACTIVE,213.96,357.98,59.981,1462048203,"201051344000594","219011344069620",30.08,21.80,0,319.81,404.57,61.5,57.4,0.504,391265.8,391265.8,28880,0,0,0,L,1122011218,0,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048233,451406.00
04/30/2016 16:30,2,1.967,ACTIVE,214.87,359.18,59.986,1462048203,"201051344001203","219011344069620",30.02,23.30,0,324.92,415.99,59.8,55.8,0.491,389987.9,389987.9,33444,0,0,0,L,1122011218,0,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048234,451407.00
04/30/2016 16:30,2,1.838,ACTIVE,212.83,357.68,59.986,1462048203,"274151322000054","219011344069620",29.14,25.80,0,330.63,396.75,54.3,50.5,0.367,650326.5,650326.5,22076,0,0,0,L,1151911521,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048235,451408.00
04/30/2016 16:30,2,1.998,ACTIVE,214.64,357.08,59.986,1462048203,"201051344000867","219011344069620",29.88,24.30,0,322.81,401.26,60.5,56.5,0.491,379180.9,379180.9,28883,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048236,451409.00
04/30/2016 16:30,2,1.920,ACTIVE,214.64,361.89,60.007,1462048203,"201051344001093","219011344069620",30.00,22.00,0,324.62,413.89,58.4,54.4,0.486,388779.3,388779.3,33314,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048236,451410.00
04/30/2016 16:30,2,1.980,ACTIVE,214.41,358.28,60.023,1462048203,"201051344000900","219011344069620",29.80,24.30,0,327.02,398.56,59.8,55.8,0.468,394593.4,394593.4,28266,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048237,451411.00
04/30/2016 16:30,2,1.980,ACTIVE,214.64,355.28,60.018,1462048203,"201051344000648","219011344069620",29.88,23.50,0,320.11,403.67,59.9,55.9,0.495,387068.7,387068.7,28570,0,0,0,L,1122011218,0,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048238,451412.00
04/30/2016 16:30,2,1.975,ACTIVE,214.41,359.78,59.981,1462048203,"201051344000569","219011344069620",29.98,22.50,0,322.81,403.67,60.0,55.9,0.504,395851.7,395851.7,28203,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048239,451413.00
04/30/2016 16:30,2,2.004,ACTIVE,214.41,357.68,60.018,1462048203,"201051344000983","219011344069620",29.92,22.80,0,321.61,405.77,60.7,56.7,0.513,387464.8,387464.8,28668,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048240,451414.00
04/30/2016 16:30,2,1.992,ACTIVE,214.64,359.48,59.975,1462048203,"201051344001158","219011344069620",29.76,20.30,0,321.61,411.18,60.0,56.0,0.513,382133.9,382133.9,28935,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048241,451415.00
04/30/2016 16:30,2,1.969,ACTIVE,214.87,361.89,59.986,1462048203,"201051344000576","219011344069620",29.74,25.00,0,321.91,402.46,59.4,55.4,0.517,388963.6,388963.6,28345,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048242,451416.00
04/30/2016 16:30,2,1.814,ACTIVE,213.06,360.38,59.975,1462048203,"274151322000087","219011344069620",28.86,28.50,0,333.03,395.55,53.0,49.2,0.354,624323.8,624323.8,22155,0,0,0,L,1151911521,0,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462048243,451417.00
04/30/2016 16:45,2,1.299,ACTIVE,214.19,351.67,59.981,1462049103,"201051344000645","219011344069620",29.48,22.80,0,336.34,385.63,38.8,35.5,0.314,388602.9,388602.9,28486,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049104,451418.00
04/30/2016 16:45,2,1.133,ACTIVE,212.61,351.37,59.970,1462049103,"274151322000085","219011344069620",29.14,23.30,0,337.24,369.40,33.5,30.4,0.230,652803.8,652803.8,22089,0,0,0,L,1151911521,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049105,451419.00
04/30/2016 16:45,2,1.309,ACTIVE,213.96,352.27,59.970,1462049103,"201051344000633","219011344069620",29.74,19.30,0,336.64,386.23,39.5,36.2,0.323,379532.8,379532.8,28954,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049106,451420.00
04/30/2016 16:45,2,1.305,ACTIVE,213.96,351.07,59.965,1462049103,"201051344000469","219011344069620",30.02,17.50,0,336.04,387.44,39.7,36.4,0.323,380811.5,380811.5,28896,0,0,0,L,1122011218,0,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049107,451421.00
04/30/2016 16:45,2,1.279,ACTIVE,213.74,351.97,59.981,1462049103,"201051344000646","219011344069620",30.16,16.70,0,336.94,387.14,39.1,35.8,0.318,384923.0,384923.0,33457,0,0,0,L,1122011218,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049108,451422.00
04/30/2016 16:45,2,1.195,ACTIVE,212.16,343.55,59.965,1462049103,"274151322000052","219011344069620",29.76,21.00,0,336.34,370.60,36.0,32.9,0.234,663543.4,663543.4,22309,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049109,451423.00
04/30/2016 16:45,2,1.334,ACTIVE,214.19,352.27,59.965,1462049103,"201051344000585","219011344069620",29.90,17.50,0,335.44,385.33,40.4,37.1,0.318,391044.9,391044.9,33460,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049110,451424.00
04/30/2016 16:45,2,1.209,ACTIVE,213.74,350.47,59.959,1462049103,"201051344001230","219011344069620",30.24,17.50,0,336.64,384.13,37.0,33.8,0.292,388645.8,388645.8,33252,0,0,0,L,1122011218,0,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049111,451425.00
04/30/2016 16:45,2,1.254,ACTIVE,214.64,351.97,60.007,1462049103,"201051344000582","219011344069620",29.92,21.30,0,336.94,386.23,38.1,34.8,0.301,382219.9,382219.9,33427,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049112,451426.00
04/30/2016 16:45,2,1.301,ACTIVE,213.51,351.07,59.933,1462049103,"201051344000955","219011344069620",30.28,18.00,0,336.64,385.03,40.0,36.7,0.318,394032.9,394032.9,33367,0,0,0,L,1122011218,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049113,451427.00
04/30/2016 16:45,2,0.771,ACTIVE,212.61,421.10,59.965,1462049103,"274151322000094","219011344069620",39.70,23.30,0,337.24,452.66,31.0,28.0,0.208,533316.2,533316.2,23267,0,0,0,L,1151911521,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049113,451428.00
04/30/2016 16:45,2,1.324,ACTIVE,213.96,351.37,59.949,1462049103,"201051344000579","219011344069620",30.34,18.00,0,337.24,386.83,40.7,37.3,0.323,394490.4,394490.4,8973,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049114,451429.00
04/30/2016 16:45,2,1.273,ACTIVE,213.74,350.77,59.959,1462049103,"201051344000890","219011344069620",30.55,17.80,0,336.64,385.93,39.5,36.2,0.301,391180.0,391180.0,33389,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049115,451430.00
04/30/2016 16:45,2,1.287,ACTIVE,213.96,351.37,59.970,1462049103,"201051344000438","219011344069620",30.49,17.30,0,336.64,386.83,39.7,36.4,0.318,393345.2,393345.2,33393,0,0,0,L,1122011218,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049116,451431.00
04/30/2016 16:45,2,1.316,ACTIVE,214.19,351.67,59.970,1462049103,"201051344000417","219011344069620",29.80,17.80,0,337.84,386.53,39.8,36.4,0.314,386317.1,386317.1,33547,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049117,451432.00
04/30/2016 16:45,2,1.182,ACTIVE,212.61,346.26,59.922,1462049103,"274151322000083","219011344069620",29.42,22.30,0,336.94,370.30,35.2,32.1,0.243,657630.5,657630.5,22373,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049118,451433.00
04/30/2016 16:45,2,1.264,ACTIVE,213.29,351.37,59.944,1462049103,"274151322000076","219011344069620",29.96,21.30,0,337.54,375.41,38.4,35.1,0.261,699774.7,699774.7,22373,0,0,0,L,1151911521,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049119,451434.00
04/30/2016 16:45,2,1.326,ACTIVE,213.51,350.77,59.933,1462049103,"201051344000868","219011344069620",29.46,19.50,0,337.54,384.43,39.6,36.3,0.305,379871.5,379871.5,28624,0,0,0,L,1122011218,0,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049120,451435.00
04/30/2016 16:45,2,1.232,ACTIVE,212.38,345.66,59.949,1462049103,"274151322000095","219011344069620",29.90,22.50,0,336.94,371.81,37.4,34.1,0.252,692671.0,692671.0,22277,0,0,0,L,1151911521,0,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049121,451436.00
04/30/2016 16:45,2,1.320,ACTIVE,213.74,352.27,59.907,1462049103,"201051344000988","219011344069620",29.58,18.30,0,336.64,388.64,39.6,36.3,0.331,377222.0,377222.0,28917,0,0,0,L,1122011218,0,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049122,451437.00
04/30/2016 16:45,2,1.324,ACTIVE,213.96,351.07,59.959,1462049103,"201051344001025","219011344069620",29.82,18.30,0,337.24,386.53,40.0,36.7,0.309,390926.8,390926.8,33435,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049122,451438.00
04/30/2016 16:45,2,1.314,ACTIVE,213.74,350.77,59.954,1462049103,"201051344000458","219011344069620",29.74,21.00,0,337.84,386.83,39.6,36.3,0.327,387889.6,387889.6,28839,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049123,451439.00
04/30/2016 16:45,2,1.312,ACTIVE,214.41,351.97,59.928,1462049103,"201051344000853","219011344069620",29.92,19.00,0,333.63,384.73,39.8,36.5,0.309,386340.7,386340.7,28437,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049124,451440.00
04/30/2016 16:45,2,1.271,ACTIVE,213.96,352.27,59.949,1462049103,"201051344000685","219011344069620",29.92,17.50,0,335.44,386.53,38.5,35.3,0.327,392860.2,392860.2,33267,0,0,0,L,1122011218,0,123.14,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049125,451441.00
04/30/2016 16:45,2,1.236,ACTIVE,214.41,352.27,59.944,1462049103,"201051344000917","219011344069620",29.70,20.00,0,335.74,384.13,37.3,34.0,0.301,389830.0,389830.0,33268,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049126,451442.00
04/30/2016 16:45,2,1.232,ACTIVE,214.19,351.07,59.954,1462049103,"201051344001145","219011344069620",30.10,17.30,0,336.94,385.33,37.6,34.4,0.301,395020.8,395020.8,33128,0,0,0,L,1122011218,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049127,451443.00
04/30/2016 16:45,2,1.305,ACTIVE,214.41,352.57,59.896,1462049103,"201051344000651","219011344069620",29.94,19.30,0,337.24,385.63,39.6,36.3,0.323,387084.2,387084.2,33490,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049128,451444.00
04/30/2016 16:45,2,1.152,ACTIVE,212.16,346.56,59.944,1462049103,"274151322000088","219011344069620",28.94,21.00,0,335.44,369.10,33.8,30.7,0.225,636448.5,636448.5,22050,0,0,0,L,1151911521,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049129,451445.00
04/30/2016 16:45,2,0.828,ACTIVE,213.29,417.79,59.959,1462049103,"274151322000068","219011344069620",38.76,22.00,0,336.64,452.06,32.5,29.4,0.203,533040.0,533040.0,23477,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049130,451446.00
04/30/2016 16:45,2,1.295,ACTIVE,213.74,351.37,59.959,1462049103,"201051344001135","219011344069620",30.30,18.30,0,337.54,385.93,39.8,36.5,0.318,383333.0,383333.0,33443,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049131,451447.00
04/30/2016 16:45,2,1.312,ACTIVE,213.06,350.47,59.975,1462049103,"201051344000594","219011344069620",30.43,19.00,0,335.74,382.63,40.5,37.2,0.323,391278.0,391278.0,28881,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049132,451448.00
04/30/2016 16:45,2,1.311,ACTIVE,214.19,351.07,59.959,1462049103,"201051344001203","219011344069620",29.32,20.00,0,337.24,385.33,38.9,35.7,0.309,389999.7,389999.7,33445,0,0,0,L,1122011218,0,122.91,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049133,451449.00
04/30/2016 16:45,2,1.170,ACTIVE,212.38,345.36,59.959,1462049103,"274151322000054","219011344069620",29.24,21.80,0,336.64,370.30,34.7,31.6,0.225,650337.0,650337.0,22077,0,0,0,L,1151911521,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049134,451450.00
04/30/2016 16:45,2,1.322,ACTIVE,213.96,350.17,59.965,1462049103,"201051344000867","219011344069620",29.82,21.00,0,336.34,383.53,40.0,36.7,0.314,379192.8,379192.8,28884,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049134,451451.00
04/30/2016 16:45,2,1.248,ACTIVE,214.19,351.97,59.954,1462049103,"201051344001093","219011344069620",30.14,19.00,0,334.84,385.63,38.1,34.9,0.287,388790.7,388790.7,33315,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049135,451452.00
04/30/2016 16:45,2,1.289,ACTIVE,213.51,351.07,60.002,1462049103,"201051344000900","219011344069620",29.94,21.00,0,337.84,385.33,39.1,35.8,0.318,394605.1,394605.1,28267,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049136,451453.00
04/30/2016 16:45,2,1.303,ACTIVE,213.96,350.77,59.949,1462049103,"201051344000648","219011344069620",30.00,20.30,0,336.34,386.83,39.6,36.3,0.314,387080.5,387080.5,28571,0,0,0,L,1122011218,0,121.78,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049137,451454.00
04/30/2016 16:45,2,1.318,ACTIVE,213.74,351.07,59.954,1462049103,"201051344000569","219011344069620",29.80,19.50,0,338.14,385.93,39.9,36.5,0.323,395863.5,395863.5,28204,0,0,0,L,1122011218,0,121.55,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049138,451455.00
04/30/2016 16:45,2,1.309,ACTIVE,213.74,350.47,59.954,1462049103,"201051344000983","219011344069620",30.32,19.50,0,337.24,384.73,40.2,36.8,0.331,387476.8,387476.8,28669,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049139,451456.00
04/30/2016 16:45,2,1.309,ACTIVE,213.74,350.77,59.954,1462049103,"201051344001158","219011344069620",29.90,17.50,0,338.14,386.53,39.7,36.4,0.331,382145.7,382145.7,28936,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049140,451457.00
04/30/2016 16:45,2,1.305,ACTIVE,214.19,351.67,60.018,1462049103,"201051344000576","219011344069620",29.72,21.50,0,338.14,385.63,39.2,36.0,0.314,388975.2,388975.2,28346,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049141,451458.00
04/30/2016 16:45,2,1.154,ACTIVE,212.61,350.47,59.949,1462049103,"274151322000087","219011344069620",29.08,24.30,0,336.94,369.40,34.0,30.9,0.230,624334.0,624334.0,22156,0,0,0,L,1151911521,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462049142,451459.00
04/30/2016 17:00,2,1.291,ACTIVE,214.41,351.37,59.975,1462050004,"201051344000645","219011344069620",29.62,20.30,0,324.62,409.68,38.9,35.6,0.309,388615.1,388615.1,28487,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050005,451460.00
04/30/2016 17:00,2,1.113,ACTIVE,213.06,345.96,59.959,1462050004,"274151322000085","219011344069620",29.30,21.00,0,331.53,387.44,33.0,29.9,0.221,652814.2,652814.2,22090,0,0,0,L,1151911521,0,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050006,451461.00
04/30/2016 17:00,2,1.283,ACTIVE,214.19,353.47,59.975,1462050004,"201051344000633","219011344069620",30.32,17.30,0,321.61,408.78,39.4,36.1,0.323,379545.2,379545.2,28955,0,0,0,L,1122011218,0,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050007,451462.00
04/30/2016 17:00,2,1.305,ACTIVE,214.41,351.37,59.975,1462050004,"201051344000469","219011344069620",30.04,15.80,0,321.31,410.28,39.7,36.4,0.323,380823.9,380823.9,28897,0,0,0,L,1122011218,0,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050008,451463.00
04/30/2016 17:00,2,1.260,ACTIVE,214.19,352.27,59.959,1462050004,"201051344000646","219011344069620",30.42,15.50,0,324.02,407.27,38.8,35.6,0.309,384935.2,384935.2,33458,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050009,451464.00
04/30/2016 17:00,2,1.178,ACTIVE,212.38,350.77,59.996,1462050004,"274151322000052","219011344069620",29.78,19.00,0,330.33,388.64,35.5,32.3,0.243,663554.5,663554.5,22310,0,0,0,L,1151911521,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050010,451465.00
04/30/2016 17:00,2,1.297,ACTIVE,214.87,351.97,59.975,1462050004,"201051344000585","219011344069620",30.47,16.00,0,322.51,410.28,40.1,36.8,0.314,391057.4,391057.4,33461,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050011,451466.00
04/30/2016 17:00,2,1.205,ACTIVE,214.19,350.17,59.981,1462050004,"201051344001230","219011344069620",30.22,16.00,0,322.81,403.07,36.9,33.7,0.287,388657.4,388657.4,33253,0,0,0,L,1122011218,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050012,451467.00
04/30/2016 17:00,2,1.250,ACTIVE,215.09,352.27,60.018,1462050004,"201051344000582","219011344069620",29.82,18.70,0,324.32,408.48,37.8,34.6,0.296,382231.7,382231.7,33428,0,0,0,L,1122011218,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050013,451468.00
04/30/2016 17:00,2,1.289,ACTIVE,214.19,350.77,60.012,1462050004,"201051344000955","219011344069620",30.28,16.30,0,321.31,402.77,39.5,36.2,0.309,394045.2,394045.2,33368,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050013,451469.00
04/30/2016 17:00,2,0.771,ACTIVE,212.83,413.29,59.981,1462050004,"274151322000094","219011344069620",38.66,21.50,0,337.54,470.99,30.3,27.3,0.208,533325.8,533325.8,23268,0,0,0,L,1151911521,0,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050014,451470.00
04/30/2016 17:00,2,1.322,ACTIVE,214.41,351.97,59.944,1462050004,"201051344000579","219011344069620",30.22,16.70,0,322.81,410.28,40.5,37.2,0.323,394503.0,394503.0,8974,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050015,451471.00
04/30/2016 17:00,2,1.275,ACTIVE,214.19,351.37,59.991,1462050004,"201051344000890","219011344069620",30.38,16.70,0,323.11,403.67,39.3,36.0,0.309,391192.2,391192.2,33390,0,0,0,L,1122011218,0,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050016,451472.00
04/30/2016 17:00,2,1.268,ACTIVE,214.64,352.57,60.007,1462050004,"201051344000438","219011344069620",30.55,16.00,0,323.41,408.18,39.3,36.0,0.314,393357.5,393357.5,33394,0,0,0,L,1122011218,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050017,451473.00
04/30/2016 17:00,2,1.279,ACTIVE,214.64,352.57,59.991,1462050004,"201051344000417","219011344069620",30.26,16.30,0,324.02,405.47,39.2,35.9,0.309,386329.3,386329.3,33548,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050018,451474.00
04/30/2016 17:00,2,1.146,ACTIVE,213.06,351.37,59.981,1462050004,"274151322000083","219011344069620",29.70,20.30,0,329.73,388.94,34.5,31.3,0.234,657641.4,657641.4,22374,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050019,451475.00
04/30/2016 17:00,2,1.213,ACTIVE,213.29,352.27,59.981,1462050004,"274151322000076","219011344069620",30.43,19.30,0,332.13,391.64,37.4,34.2,0.252,699786.6,699786.6,22374,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050020,451476.00
04/30/2016 17:00,2,1.291,ACTIVE,213.96,351.07,59.986,1462050004,"201051344000868","219011344069620",29.88,17.50,0,320.71,404.57,39.1,35.8,0.305,379883.8,379883.8,28625,0,0,0,L,1122011218,0,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050021,451477.00
