ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 17:00,2,1.191,ACTIVE,212.83,348.36,59.959,1462050004,"274151322000095","219011344069620",30.18,20.30,0,330.63,392.25,36.4,33.2,0.230,692682.7,692682.7,22278,0,0,0,L,1151911521,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050022,451478.00
04/30/2016 17:00,2,1.297,ACTIVE,213.96,352.57,59.949,1462050004,"201051344000988","219011344069620",29.62,16.70,0,320.41,409.68,39.0,35.7,0.323,377234.4,377234.4,28918,0,0,0,L,1122011218,0,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050023,451479.00
04/30/2016 17:00,2,1.289,ACTIVE,214.41,351.07,59.986,1462050004,"201051344001025","219011344069620",30.06,16.30,0,326.72,408.18,39.2,35.9,0.305,390939.1,390939.1,33436,0,0,0,L,1122011218,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050024,451480.00
04/30/2016 17:00,2,1.277,ACTIVE,213.96,350.77,59.986,1462050004,"201051344000458","219011344069620",30.10,19.00,0,324.02,409.68,39.0,35.7,0.318,387901.9,387901.9,28840,0,0,0,L,1122011218,0,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050024,451481.00
04/30/2016 17:00,2,1.291,ACTIVE,214.87,353.47,59.949,1462050004,"201051344000853","219011344069620",29.88,17.00,0,324.02,410.28,39.1,35.8,0.314,386353.1,386353.1,28438,0,0,0,L,1122011218,0,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050025,451482.00
04/30/2016 17:00,2,1.221,ACTIVE,214.41,351.97,59.986,1462050004,"201051344000685","219011344069620",30.43,16.00,0,322.21,407.57,37.6,34.4,0.318,392872.2,392872.2,33268,0,0,0,L,1122011218,0,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050026,451483.00
04/30/2016 17:00,2,1.199,ACTIVE,214.64,351.37,59.986,1462050004,"201051344000917","219011344069620",30.16,18.00,0,325.52,407.87,36.7,33.5,0.292,389841.7,389841.7,33269,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050027,451484.00
04/30/2016 17:00,2,1.191,ACTIVE,214.41,351.37,59.991,1462050004,"201051344001145","219011344069620",30.42,15.80,0,323.72,406.97,36.8,33.6,0.287,395032.5,395032.5,33129,0,0,0,L,1122011218,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050028,451485.00
04/30/2016 17:00,2,1.109,ACTIVE,212.16,344.45,59.981,1462050004,"274151322000088","219011344069620",28.94,19.00,0,329.73,386.53,32.6,29.5,0.203,636458.9,636458.9,22051,0,0,0,L,1151911521,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050030,451486.00
04/30/2016 17:00,2,0.795,ACTIVE,213.74,419.90,59.991,1462050004,"274151322000068","219011344069620",39.10,20.30,0,339.04,479.11,31.3,28.3,0.203,533049.9,533049.9,23478,0,0,0,L,1151911521,0,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050031,451487.00
04/30/2016 17:00,2,1.254,ACTIVE,214.19,351.37,59.996,1462050004,"201051344001135","219011344069620",30.38,16.70,0,323.41,406.97,38.7,35.4,0.309,383345.2,383345.2,33444,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050032,451488.00
04/30/2016 17:00,2,1.281,ACTIVE,213.51,350.77,59.996,1462050004,"201051344000594","219011344069620",30.34,17.00,0,319.81,405.47,39.4,36.1,0.309,391290.5,391290.5,28882,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050033,451489.00
04/30/2016 17:00,2,1.244,ACTIVE,214.64,351.37,59.991,1462050004,"201051344001203","219011344069620",30.10,18.00,0,324.92,406.67,38.0,34.7,0.305,390011.7,390011.7,33446,0,0,0,L,1122011218,0,123.36,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050034,451490.00
04/30/2016 17:00,2,1.113,ACTIVE,212.83,348.06,59.996,1462050004,"274151322000054","219011344069620",29.56,19.50,0,330.33,387.14,33.3,30.2,0.225,650347.7,650347.7,22078,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050035,451491.00
04/30/2016 17:00,2,1.268,ACTIVE,214.19,350.77,59.996,1462050004,"201051344000867","219011344069620",30.14,18.70,0,322.51,404.57,38.7,35.5,0.301,379205.2,379205.2,28885,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050036,451492.00
04/30/2016 17:00,2,1.230,ACTIVE,214.64,351.97,60.002,1462050004,"201051344001093","219011344069620",29.78,17.30,0,326.12,406.07,37.2,33.9,0.287,388802.5,388802.5,33316,0,0,0,L,1122011218,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050037,451493.00
04/30/2016 17:00,2,1.244,ACTIVE,213.96,350.77,60.002,1462050004,"201051344000900","219011344069620",29.92,18.70,0,321.01,410.58,37.8,34.5,0.305,394617.3,394617.3,28268,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050038,451494.00
04/30/2016 17:00,2,1.266,ACTIVE,214.19,351.37,59.991,1462050004,"201051344000648","219011344069620",29.90,18.00,0,322.81,410.28,38.4,35.1,0.305,387092.7,387092.7,28572,0,0,0,L,1122011218,0,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050039,451495.00
04/30/2016 17:00,2,1.289,ACTIVE,213.96,351.37,59.996,1462050004,"201051344000569","219011344069620",29.50,17.80,0,319.21,409.98,38.5,35.3,0.305,395875.9,395875.9,28205,0,0,0,L,1122011218,0,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050040,451496.00
04/30/2016 17:00,2,1.258,ACTIVE,214.19,350.77,59.996,1462050004,"201051344000983","219011344069620",30.36,17.50,0,324.32,409.68,38.7,35.4,0.314,387489.1,387489.1,28670,0,0,0,L,1122011218,0,122.23,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050041,451497.00
04/30/2016 17:00,2,1.275,ACTIVE,214.19,350.47,60.039,1462050004,"201051344001158","219011344069620",29.66,16.00,0,323.11,410.58,38.3,35.1,0.305,382158.0,382158.0,28937,0,0,0,L,1122011218,0,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050042,451498.00
04/30/2016 17:00,2,1.256,ACTIVE,214.64,352.27,60.007,1462050004,"201051344000576","219011344069620",29.74,19.00,0,320.11,409.98,37.9,34.6,0.296,388987.4,388987.4,28347,0,0,0,L,1122011218,0,122.46,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050043,451499.00
04/30/2016 17:00,2,1.104,ACTIVE,213.06,345.36,59.996,1462050004,"274151322000087","219011344069620",28.90,22.00,0,330.03,388.04,32.3,29.2,0.212,624344.5,624344.5,22157,0,0,0,L,1151911521,0,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050044,451500.00
04/30/2016 17:00,2,1.258,ACTIVE,214.64,351.37,59.996,1462050004,"201051344000651","219011344069620",29.96,17.00,0,324.32,408.18,38.2,34.9,0.305,387096.6,387096.6,33491,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050044,451501.00
04/30/2016 17:15,2,1.111,ACTIVE,214.19,348.96,59.975,1462050903,"201051344000645","219011344069620",29.56,18.70,0,337.24,379.62,33.3,30.2,0.256,388624.4,388624.4,28488,0,0,0,L,1122011218,0,122.46,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050904,451502.00
04/30/2016 17:15,2,0.977,ACTIVE,212.83,343.55,59.965,1462050903,"274151322000085","219011344069620",28.86,19.50,0,337.84,363.99,28.6,25.6,0.186,652822.2,652822.2,22091,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050905,451503.00
04/30/2016 17:15,2,1.111,ACTIVE,213.96,350.17,59.922,1462050903,"201051344000633","219011344069620",30.10,16.00,0,337.54,379.92,33.9,30.8,0.274,379554.6,379554.6,28956,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050906,451504.00
04/30/2016 17:15,2,1.107,ACTIVE,213.96,349.56,59.970,1462050903,"201051344000469","219011344069620",30.32,15.00,0,335.44,379.32,34.1,31.0,0.274,380833.4,380833.4,28898,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050907,451505.00
04/30/2016 17:15,2,1.090,ACTIVE,213.74,349.56,59.959,1462050903,"201051344000646","219011344069620",30.16,15.00,0,337.54,379.02,33.4,30.3,0.261,384944.5,384944.5,33459,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050908,451506.00
04/30/2016 17:15,2,1.025,ACTIVE,212.16,350.17,59.922,1462050903,"274151322000052","219011344069620",29.50,17.80,0,336.64,364.59,30.7,27.7,0.190,663563.1,663563.1,22311,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050909,451507.00
04/30/2016 17:15,2,1.123,ACTIVE,214.19,349.86,59.970,1462050903,"201051344000585","219011344069620",30.24,15.50,0,338.14,379.32,34.4,31.2,0.270,391067.1,391067.1,33462,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050910,451508.00
04/30/2016 17:15,2,1.025,ACTIVE,213.74,347.76,59.949,1462050903,"201051344001230","219011344069620",30.24,15.30,0,336.04,376.31,31.4,28.4,0.239,388666.3,388666.3,33254,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050910,451509.00
04/30/2016 17:15,2,1.070,ACTIVE,214.64,349.86,59.970,1462050903,"201051344000582","219011344069620",29.90,17.00,0,337.84,378.72,32.5,29.4,0.247,382240.8,382240.8,33429,0,0,0,L,1122011218,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050911,451510.00
04/30/2016 17:15,2,1.109,ACTIVE,213.74,348.66,59.965,1462050903,"201051344000955","219011344069620",30.26,15.50,0,336.94,377.52,34.1,31.0,0.261,394054.7,394054.7,33369,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050912,451511.00
04/30/2016 17:15,2,0.662,ACTIVE,212.61,415.99,59.959,1462050903,"274151322000094","219011344069620",39.00,20.00,0,334.84,448.45,26.4,23.5,0.177,533333.2,533333.2,23269,0,0,0,L,1151911521,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050913,451512.00
04/30/2016 17:15,2,1.123,ACTIVE,213.74,349.26,59.970,1462050903,"201051344000579","219011344069620",30.59,15.50,0,338.14,379.62,34.9,31.7,0.265,394512.8,394512.8,8975,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050914,451513.00
04/30/2016 17:15,2,1.115,ACTIVE,213.74,348.66,59.970,1462050903,"201051344000890","219011344069620",29.96,15.50,0,337.54,378.12,33.8,30.7,0.252,391201.7,391201.7,33391,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050915,451514.00
04/30/2016 17:15,2,1.092,ACTIVE,214.19,349.26,59.965,1462050903,"201051344000438","219011344069620",30.55,15.30,0,338.14,379.02,33.9,30.7,0.261,393367.0,393367.0,33395,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050916,451515.00
04/30/2016 17:15,2,1.109,ACTIVE,213.96,349.26,59.965,1462050903,"201051344000417","219011344069620",30.16,15.50,0,337.54,378.42,33.9,30.8,0.261,386338.8,386338.8,33549,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050917,451516.00
04/30/2016 17:15,2,0.990,ACTIVE,212.38,350.17,59.954,1462050903,"274151322000083","219011344069620",29.58,18.70,0,337.24,364.59,29.6,26.7,0.199,657649.8,657649.8,22375,0,0,0,L,1151911521,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050918,451517.00
04/30/2016 17:15,2,1.057,ACTIVE,213.06,348.06,59.965,1462050903,"274151322000076","219011344069620",30.20,17.50,0,338.14,367.30,32.3,29.3,0.212,699795.7,699795.7,22375,0,0,0,L,1151911521,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050919,451518.00
04/30/2016 17:15,2,1.129,ACTIVE,213.51,348.96,59.970,1462050903,"201051344000868","219011344069620",29.36,16.00,0,336.04,377.22,33.6,30.5,0.256,379893.2,379893.2,28626,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050919,451519.00
04/30/2016 17:15,2,1.045,ACTIVE,212.38,343.55,59.986,1462050903,"274151322000095","219011344069620",29.56,19.00,0,335.74,366.10,31.3,28.3,0.203,692691.5,692691.5,22279,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050920,451520.00
04/30/2016 17:15,2,1.117,ACTIVE,213.51,350.17,59.975,1462050903,"201051344000988","219011344069620",29.52,15.80,0,336.94,380.22,33.5,30.4,0.274,377243.8,377243.8,28919,0,0,0,L,1122011218,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050921,451521.00
04/30/2016 17:15,2,1.123,ACTIVE,213.96,349.26,59.986,1462050903,"201051344001025","219011344069620",29.64,15.50,0,337.54,378.42,33.7,30.6,0.261,390948.6,390948.6,33437,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050922,451522.00
04/30/2016 17:15,2,1.100,ACTIVE,213.51,347.46,59.975,1462050903,"201051344000458","219011344069620",30.18,17.50,0,337.54,378.72,33.6,30.5,0.270,387911.4,387911.4,28841,0,0,0,L,1122011218,0,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050923,451523.00
04/30/2016 17:15,2,1.125,ACTIVE,214.41,350.47,59.970,1462050903,"201051344000853","219011344069620",29.42,15.80,0,338.44,379.02,33.5,30.4,0.261,386362.6,386362.6,28439,0,0,0,L,1122011218,0,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050924,451524.00
04/30/2016 17:15,2,1.068,ACTIVE,214.19,350.17,59.970,1462050903,"201051344000685","219011344069620",29.96,15.30,0,337.54,378.42,32.4,29.4,0.265,392881.4,392881.4,33269,0,0,0,L,1122011218,0,123.14,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050925,451525.00
04/30/2016 17:15,2,1.021,ACTIVE,214.19,349.86,59.959,1462050903,"201051344000917","219011344069620",30.14,17.00,0,337.84,378.42,31.2,28.2,0.239,389850.6,389850.6,33270,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050927,451526.00
04/30/2016 17:15,2,1.035,ACTIVE,214.19,349.86,59.970,1462050903,"201051344001145","219011344069620",29.86,14.70,0,338.44,377.82,31.4,28.4,0.239,395041.4,395041.4,33130,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050927,451527.00
04/30/2016 17:15,2,1.094,ACTIVE,214.19,349.86,59.965,1462050903,"201051344000651","219011344069620",30.06,16.00,0,338.14,379.02,33.3,30.2,0.261,387105.9,387105.9,33492,0,0,0,L,1122011218,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050928,451528.00
04/30/2016 17:15,2,0.961,ACTIVE,212.38,348.66,59.928,1462050903,"274151322000088","219011344069620",29.04,17.80,0,336.64,363.69,28.3,25.4,0.172,636466.9,636466.9,22052,0,0,0,L,1151911521,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050929,451529.00
04/30/2016 17:15,2,0.676,ACTIVE,213.29,421.40,59.975,1462050903,"274151322000068","219011344069620",39.44,19.50,0,335.44,459.57,27.1,24.3,0.168,533057.5,533057.5,23479,0,0,0,L,1151911521,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050930,451530.00
04/30/2016 17:15,2,1.105,ACTIVE,213.74,348.06,59.981,1462050903,"201051344001135","219011344069620",29.86,15.80,0,337.54,378.42,33.5,30.4,0.252,383354.6,383354.6,33445,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050931,451531.00
04/30/2016 17:15,2,1.117,ACTIVE,213.29,348.06,59.981,1462050903,"201051344000594","219011344069620",30.12,15.80,0,335.14,375.11,34.1,31.0,0.265,391300.1,391300.1,28883,0,0,0,L,1122011218,0,121.78,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050932,451532.00
04/30/2016 17:15,2,1.072,ACTIVE,214.19,348.66,59.938,1462050903,"201051344001203","219011344069620",30.16,16.70,0,338.14,379.32,32.8,29.7,0.261,390021.0,390021.0,33447,0,0,0,L,1122011218,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050933,451533.00
04/30/2016 17:15,2,0.986,ACTIVE,212.38,343.55,59.970,1462050903,"274151322000054","219011344069620",29.12,18.70,0,336.94,364.59,29.1,26.2,0.190,650355.8,650355.8,22079,0,0,0,L,1151911521,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050934,451534.00
04/30/2016 17:15,2,1.100,ACTIVE,213.74,348.06,59.965,1462050903,"201051344000867","219011344069620",30.04,17.30,0,336.34,376.62,33.5,30.4,0.261,379214.6,379214.6,28886,0,0,0,L,1122011218,0,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050935,451535.00
04/30/2016 17:15,2,1.059,ACTIVE,213.96,349.56,59.944,1462050903,"201051344001093","219011344069620",30.06,16.30,0,337.54,377.82,32.3,29.3,0.239,388811.6,388811.6,33317,0,0,0,L,1122011218,0,122.46,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050936,451536.00
04/30/2016 17:15,2,1.064,ACTIVE,213.74,348.36,60.028,1462050903,"201051344000900","219011344069620",30.10,17.30,0,336.64,378.42,32.5,29.5,0.261,394626.5,394626.5,28269,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050937,451537.00
04/30/2016 17:15,2,1.098,ACTIVE,213.96,348.66,59.970,1462050903,"201051344000648","219011344069620",30.06,16.70,0,338.14,378.72,33.4,30.3,0.256,387102.0,387102.0,28573,0,0,0,L,1122011218,0,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050938,451538.00
04/30/2016 17:15,2,1.109,ACTIVE,213.96,348.96,59.975,1462050903,"201051344000569","219011344069620",29.92,16.30,0,336.34,379.32,33.6,30.5,0.265,395885.3,395885.3,28206,0,0,0,L,1122011218,0,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050939,451539.00
04/30/2016 17:15,2,1.121,ACTIVE,213.74,348.96,59.975,1462050903,"201051344000983","219011344069620",29.58,16.30,0,336.64,377.22,33.6,30.5,0.270,387498.6,387498.6,28671,0,0,0,L,1122011218,0,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050939,451540.00
04/30/2016 17:15,2,1.100,ACTIVE,213.96,348.36,60.018,1462050903,"201051344001158","219011344069620",29.78,15.30,0,336.64,379.02,33.1,30.1,0.265,382167.3,382167.3,28938,0,0,0,L,1122011218,0,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050940,451541.00
04/30/2016 17:15,2,1.094,ACTIVE,214.19,349.86,59.970,1462050903,"201051344000576","219011344069620",29.88,17.30,0,337.24,379.62,33.1,30.0,0.261,388996.6,388996.6,28348,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050941,451542.00
04/30/2016 17:15,2,0.969,ACTIVE,212.83,346.26,59.944,1462050903,"274151322000087","219011344069620",28.88,21.00,0,336.94,363.99,28.3,25.4,0.181,624352.4,624352.4,22158,0,0,0,L,1151911521,0,122.46,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462050942,451543.00
04/30/2016 17:30,2,1.150,ACTIVE,213.96,349.56,59.981,1462051804,"201051344000645","219011344069620",29.92,17.30,0,336.64,378.42,34.8,31.7,0.270,388633.5,388633.5,28489,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051805,451544.00
04/30/2016 17:30,2,1.043,ACTIVE,212.83,348.66,59.975,1462051804,"274151322000085","219011344069620",28.73,18.30,0,336.94,365.19,30.3,27.4,0.190,652829.9,652829.9,22092,0,0,0,L,1151911521,0,122.91,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051806,451545.00
04/30/2016 17:30,2,1.160,ACTIVE,213.96,350.47,59.981,1462051804,"201051344000633","219011344069620",30.10,15.30,0,335.74,378.42,35.4,32.2,0.283,379563.8,379563.8,28957,0,0,0,L,1122011218,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051806,451546.00
04/30/2016 17:30,2,1.166,ACTIVE,213.74,349.86,59.933,1462051804,"201051344000469","219011344069620",30.18,14.30,0,334.54,378.12,35.7,32.5,0.283,380842.6,380842.6,28899,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051807,451547.00
04/30/2016 17:30,2,1.145,ACTIVE,213.74,349.56,59.944,1462051804,"201051344000646","219011344069620",30.18,14.30,0,335.44,376.31,35.0,31.8,0.278,384953.5,384953.5,33460,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051809,451548.00
04/30/2016 17:30,2,1.094,ACTIVE,212.16,343.55,59.970,1462051804,"274151322000052","219011344069620",29.40,17.30,0,336.04,364.59,32.5,29.5,0.203,663571.4,663571.4,22312,0,0,0,L,1151911521,0,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051810,451549.00
04/30/2016 17:30,2,1.188,ACTIVE,214.19,350.77,59.981,1462051804,"201051344000585","219011344069620",29.92,15.30,0,336.64,380.22,36.0,32.8,0.278,391076.4,391076.4,33463,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051811,451550.00
04/30/2016 17:30,2,1.090,ACTIVE,213.74,348.06,59.981,1462051804,"201051344001230","219011344069620",29.98,14.30,0,335.44,373.61,33.1,30.1,0.261,388674.9,388674.9,33255,0,0,0,L,1122011218,0,122.46,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051811,451551.00
04/30/2016 17:30,2,1.123,ACTIVE,214.41,350.17,59.975,1462051804,"201051344000582","219011344069620",30.06,15.80,0,336.94,380.22,34.3,31.1,0.265,382249.6,382249.6,33430,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051812,451552.00
04/30/2016 17:30,2,1.164,ACTIVE,213.51,348.96,59.933,1462051804,"201051344000955","219011344069620",30.36,15.00,0,335.44,375.11,35.8,32.6,0.278,394063.9,394063.9,33370,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051813,451553.00
04/30/2016 17:30,2,0.703,ACTIVE,212.61,419.60,59.970,1462051804,"274151322000094","219011344069620",39.44,19.80,0,335.14,450.26,27.9,25.0,0.186,533340.2,533340.2,23270,0,0,0,L,1151911521,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051814,451554.00
04/30/2016 17:30,2,1.182,ACTIVE,213.74,349.56,59.970,1462051804,"201051344000579","219011344069620",30.49,14.70,0,335.74,378.42,36.5,33.3,0.287,394522.2,394522.2,8976,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051815,451555.00
04/30/2016 17:30,2,1.172,ACTIVE,213.74,348.96,59.970,1462051804,"201051344000890","219011344069620",30.08,14.70,0,336.04,376.01,35.8,32.6,0.265,391210.9,391210.9,33392,0,0,0,L,1122011218,0,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051816,451556.00
04/30/2016 17:30,2,1.160,ACTIVE,213.96,350.47,59.970,1462051804,"201051344000438","219011344069620",30.32,14.70,0,337.24,379.62,35.6,32.5,0.283,393376.1,393376.1,33396,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051817,451557.00
04/30/2016 17:30,2,1.180,ACTIVE,213.96,349.86,59.981,1462051804,"201051344000417","219011344069620",29.92,15.00,0,336.04,378.12,35.8,32.6,0.278,386348.0,386348.0,33550,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051818,451558.00
04/30/2016 17:30,2,1.059,ACTIVE,212.38,345.66,59.970,1462051804,"274151322000083","219011344069620",29.42,18.00,0,336.64,364.89,31.5,28.5,0.217,657657.9,657657.9,22376,0,0,0,L,1151911521,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051819,451559.00
04/30/2016 17:30,2,1.119,ACTIVE,212.83,346.86,59.933,1462051804,"274151322000076","219011344069620",30.43,17.50,0,338.14,367.30,34.5,31.3,0.239,699804.5,699804.5,22376,0,0,0,L,1151911521,0,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051820,451560.00
04/30/2016 17:30,2,1.168,ACTIVE,213.51,348.66,59.986,1462051804,"201051344000868","219011344069620",29.88,15.30,0,335.14,375.41,35.4,32.3,0.274,379902.4,379902.4,28627,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051820,451561.00
04/30/2016 17:30,2,1.096,ACTIVE,212.61,348.96,59.954,1462051804,"274151322000095","219011344069620",30.02,18.00,0,336.34,366.10,33.3,30.2,0.217,692700.1,692700.1,22280,0,0,0,L,1151911521,0,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051821,451562.00
04/30/2016 17:30,2,1.141,ACTIVE,213.74,350.17,59.970,1462051804,"201051344000988","219011344069620",30.34,15.30,0,336.04,379.92,35.1,32.0,0.283,377252.9,377252.9,28920,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051822,451563.00
04/30/2016 17:30,2,1.168,ACTIVE,213.74,348.96,59.975,1462051804,"201051344001025","219011344069620",30.14,15.00,0,336.94,376.92,35.7,32.5,0.274,390957.9,390957.9,33438,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051823,451564.00
04/30/2016 17:30,2,1.158,ACTIVE,213.74,348.96,59.975,1462051804,"201051344000458","219011344069620",30.16,16.70,0,336.64,376.62,35.4,32.2,0.287,387920.5,387920.5,28842,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051824,451565.00
04/30/2016 17:30,2,1.170,ACTIVE,214.19,350.47,59.965,1462051804,"201051344000853","219011344069620",30.02,15.30,0,337.24,380.22,35.6,32.4,0.278,386371.8,386371.8,28440,0,0,0,L,1122011218,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051825,451566.00
04/30/2016 17:30,2,1.127,ACTIVE,214.19,350.47,60.028,1462051804,"201051344000685","219011344069620",30.02,14.30,0,336.04,378.72,34.3,31.2,0.287,392890.2,392890.2,33270,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051826,451567.00
04/30/2016 17:30,2,1.072,ACTIVE,213.96,349.26,59.970,1462051804,"201051344000917","219011344069620",30.43,16.00,0,334.54,377.82,33.1,30.0,0.252,389859.1,389859.1,33271,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051827,451568.00
04/30/2016 17:30,2,1.074,ACTIVE,213.96,349.56,60.023,1462051804,"201051344001145","219011344069620",30.53,14.00,0,337.54,378.42,33.3,30.2,0.256,395050.1,395050.1,33131,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051828,451569.00
04/30/2016 17:30,2,1.146,ACTIVE,214.19,350.17,59.981,1462051804,"201051344000651","219011344069620",30.32,15.50,0,336.94,378.72,35.2,32.1,0.274,387114.9,387114.9,33493,0,0,0,L,1122011218,0,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051829,451570.00
04/30/2016 17:30,2,1.035,ACTIVE,212.38,349.86,59.965,1462051804,"274151322000088","219011344069620",28.90,17.50,0,336.34,363.99,30.2,27.3,0.199,636474.6,636474.6,22053,0,0,0,L,1151911521,0,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051830,451571.00
04/30/2016 17:30,2,0.713,ACTIVE,213.29,431.02,59.965,1462051804,"274151322000068","219011344069620",40.35,19.80,0,335.44,452.96,29.0,26.1,0.172,533064.8,533064.8,23480,0,0,0,L,1151911521,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051830,451572.00
04/30/2016 17:30,2,1.160,ACTIVE,213.51,348.06,59.975,1462051804,"201051344001135","219011344069620",30.02,15.50,0,336.94,378.12,35.3,32.1,0.270,383363.7,383363.7,33446,0,0,0,L,1122011218,0,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051831,451573.00
04/30/2016 17:30,2,1.174,ACTIVE,213.06,348.96,60.007,1462051804,"201051344000594","219011344069620",30.20,15.00,0,334.24,375.71,36.0,32.8,0.274,391309.4,391309.4,28884,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051832,451574.00
04/30/2016 17:30,2,1.133,ACTIVE,213.96,348.66,59.970,1462051804,"201051344001203","219011344069620",30.14,15.50,0,336.94,379.02,34.7,31.5,0.278,390030.0,390030.0,33448,0,0,0,L,1122011218,0,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051833,451575.00
04/30/2016 17:30,2,1.047,ACTIVE,212.38,342.65,59.959,1462051804,"274151322000054","219011344069620",29.38,18.00,0,336.34,364.89,31.2,28.2,0.203,650363.8,650363.8,22080,0,0,0,L,1151911521,0,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051834,451576.00
04/30/2016 17:30,2,1.156,ACTIVE,213.74,349.26,59.970,1462051804,"201051344000867","219011344069620",30.04,16.00,0,334.84,374.51,35.2,32.1,0.270,379223.7,379223.7,28887,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051835,451577.00
04/30/2016 17:30,2,1.119,ACTIVE,213.96,349.56,59.965,1462051804,"201051344001093","219011344069620",30.08,15.50,0,337.24,378.42,34.1,31.0,0.252,388820.4,388820.4,33318,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051836,451578.00
04/30/2016 17:30,2,1.109,ACTIVE,213.51,349.26,59.954,1462051804,"201051344000900","219011344069620",30.42,15.80,0,335.14,377.22,34.2,31.1,0.278,394635.4,394635.4,28270,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051837,451579.00
04/30/2016 17:30,2,1.166,ACTIVE,213.51,348.96,59.975,1462051804,"201051344000648","219011344069620",29.86,15.30,0,336.64,377.22,35.3,32.2,0.274,387111.1,387111.1,28574,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051838,451580.00
04/30/2016 17:30,2,1.166,ACTIVE,213.74,349.86,59.970,1462051804,"201051344000569","219011344069620",30.00,15.80,0,335.74,376.92,35.5,32.3,0.278,395894.5,395894.5,28207,0,0,0,L,1122011218,0,121.55,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051839,451581.00
04/30/2016 17:30,2,1.168,ACTIVE,213.51,348.66,59.981,1462051804,"201051344000983","219011344069620",29.96,15.80,0,335.74,375.41,35.5,32.3,0.274,387507.8,387507.8,28672,0,0,0,L,1122011218,0,122.01,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051840,451582.00
04/30/2016 17:30,2,1.139,ACTIVE,213.74,348.36,59.954,1462051804,"201051344001158","219011344069620",30.10,14.70,0,335.74,377.52,34.8,31.6,0.278,382176.4,382176.4,28939,0,0,0,L,1122011218,0,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051841,451583.00
04/30/2016 17:30,2,1.148,ACTIVE,213.96,350.77,59.975,1462051804,"201051344000576","219011344069620",29.94,16.00,0,335.74,378.72,34.9,31.7,0.270,389005.7,389005.7,28349,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051842,451584.00
04/30/2016 17:30,2,1.025,ACTIVE,212.61,347.16,59.981,1462051804,"274151322000087","219011344069620",28.92,20.30,0,336.64,363.99,30.0,27.1,0.190,624360.1,624360.1,22159,0,0,0,L,1151911521,0,122.46,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462051843,451585.00
04/30/2016 17:45,2,1.281,ACTIVE,214.64,351.37,59.949,1462052704,"201051344000645","219011344069620",30.10,16.00,0,337.54,367.30,39.1,35.8,0.305,388641.4,388641.4,28490,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052705,451586.00
04/30/2016 17:45,2,1.119,ACTIVE,212.83,349.26,60.007,1462052704,"274151322000085","219011344069620",29.32,17.80,0,337.54,357.68,33.2,30.2,0.217,652836.6,652836.6,22093,0,0,0,L,1151911521,0,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052706,451587.00
04/30/2016 17:45,2,1.275,ACTIVE,214.19,353.17,59.954,1462052704,"201051344000633","219011344069620",30.55,14.30,0,335.74,369.40,39.5,36.2,0.323,379571.8,379571.8,28958,0,0,0,L,1122011218,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052707,451588.00
04/30/2016 17:45,2,1.303,ACTIVE,214.19,351.97,59.965,1462052704,"201051344000469","219011344069620",30.24,13.30,0,334.84,367.30,39.9,36.6,0.323,380850.8,380850.8,28900,0,0,0,L,1122011218,0,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052708,451589.00
04/30/2016 17:45,2,1.273,ACTIVE,213.74,351.07,59.959,1462052704,"201051344000646","219011344069620",30.20,14.00,0,334.84,366.70,39.0,35.7,0.309,384961.5,384961.5,33461,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052709,451590.00
04/30/2016 17:45,2,1.176,ACTIVE,212.38,349.56,59.954,1462052704,"274151322000052","219011344069620",29.86,17.00,0,336.34,358.88,35.5,32.3,0.239,663578.6,663578.6,22313,0,0,0,L,1151911521,0,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052710,451591.00
04/30/2016 17:45,2,1.303,ACTIVE,214.19,351.37,59.970,1462052704,"201051344000585","219011344069620",30.51,14.70,0,336.94,367.60,40.3,37.0,0.318,391084.5,391084.5,33464,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052711,451592.00
04/30/2016 17:45,2,1.199,ACTIVE,213.74,349.56,59.959,1462052704,"201051344001230","219011344069620",30.63,13.30,0,333.93,364.59,37.2,34.0,0.296,388682.4,388682.4,33256,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052712,451593.00
04/30/2016 17:45,2,1.244,ACTIVE,214.64,351.67,60.012,1462052704,"201051344000582","219011344069620",30.40,15.00,0,337.54,367.60,38.3,35.0,0.301,382257.4,382257.4,33431,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052712,451594.00
04/30/2016 17:45,2,1.295,ACTIVE,213.51,350.17,59.959,1462052704,"201051344000955","219011344069620",30.32,14.30,0,335.14,366.10,39.8,36.5,0.309,394072.0,394072.0,33371,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052713,451595.00
04/30/2016 17:45,2,0.771,ACTIVE,212.83,420.20,59.965,1462052704,"274151322000094","219011344069620",39.50,19.00,0,335.14,446.65,30.8,27.8,0.203,533346.3,533346.3,23271,0,0,0,L,1151911521,0,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052714,451596.00
04/30/2016 17:45,2,1.330,ACTIVE,213.96,351.67,59.991,1462052704,"201051344000579","219011344069620",30.38,14.00,0,336.34,367.90,40.9,37.6,0.327,394530.5,394530.5,8977,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052715,451597.00
04/30/2016 17:45,2,1.285,ACTIVE,213.74,350.47,59.965,1462052704,"201051344000890","219011344069620",30.49,14.00,0,335.74,366.40,39.7,36.4,0.305,391219.0,391219.0,33393,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052716,451598.00
04/30/2016 17:45,2,1.262,ACTIVE,214.19,351.37,59.959,1462052704,"201051344000438","219011344069620",30.97,14.00,0,337.24,367.30,39.6,36.3,0.318,393384.2,393384.2,33397,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052717,451599.00
04/30/2016 17:45,2,1.314,ACTIVE,214.19,351.37,59.965,1462052704,"201051344000417","219011344069620",29.90,14.30,0,336.04,366.40,39.8,36.5,0.314,386356.1,386356.1,33551,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052718,451600.00
04/30/2016 17:45,2,1.148,ACTIVE,212.38,352.27,59.970,1462052704,"274151322000083","219011344069620",29.92,17.50,0,336.94,358.28,34.8,31.6,0.234,657664.9,657664.9,22377,0,0,0,L,1151911521,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052719,451601.00
04/30/2016 17:45,2,1.232,ACTIVE,213.29,350.77,59.954,1462052704,"274151322000076","219011344069620",30.36,17.00,0,337.54,360.08,37.9,34.6,0.261,699812.2,699812.2,22377,0,0,0,L,1151911521,0,122.68,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052720,451602.00
04/30/2016 17:45,2,1.303,ACTIVE,213.96,350.47,59.970,1462052704,"201051344000868","219011344069620",30.12,14.30,0,334.24,367.00,39.8,36.4,0.318,379910.4,379910.4,28628,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052721,451603.00
04/30/2016 17:45,2,1.209,ACTIVE,212.38,349.26,59.949,1462052704,"274151322000095","219011344069620",30.22,17.00,0,336.04,358.88,37.0,33.8,0.252,692707.6,692707.6,22281,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052722,451604.00
04/30/2016 17:45,2,1.312,ACTIVE,213.96,352.87,59.938,1462052704,"201051344000988","219011344069620",29.96,14.30,0,335.74,368.80,39.9,36.6,0.327,377260.9,377260.9,28921,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052723,451605.00
04/30/2016 17:45,2,1.297,ACTIVE,213.96,350.77,59.970,1462052704,"201051344001025","219011344069620",30.49,14.30,0,336.64,367.60,40.1,36.7,0.318,390966.0,390966.0,33439,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052724,451606.00
04/30/2016 17:45,2,1.299,ACTIVE,213.96,351.07,59.922,1462052704,"201051344000458","219011344069620",30.38,16.00,0,337.24,367.30,40.0,36.7,0.331,387928.6,387928.6,28843,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052725,451607.00
04/30/2016 17:45,2,1.303,ACTIVE,214.64,352.87,59.970,1462052704,"201051344000853","219011344069620",30.42,14.70,0,338.14,371.21,40.1,36.8,0.318,386379.8,386379.8,28441,0,0,0,L,1122011218,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052725,451608.00
04/30/2016 17:45,2,1.262,ACTIVE,214.41,351.97,59.975,1462052704,"201051344000685","219011344069620",30.34,13.70,0,336.64,367.30,38.8,35.5,0.327,392898.0,392898.0,33271,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052726,451609.00
04/30/2016 17:45,2,1.213,ACTIVE,214.19,350.77,59.959,1462052704,"201051344000917","219011344069620",30.71,15.50,0,336.04,366.70,37.8,34.5,0.305,389866.7,389866.7,33272,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052727,451610.00
04/30/2016 17:45,2,1.230,ACTIVE,214.19,351.07,59.970,1462052704,"201051344001145","219011344069620",30.40,13.30,0,337.24,366.70,37.9,34.7,0.305,395057.6,395057.6,33132,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052728,451611.00
04/30/2016 17:45,2,1.297,ACTIVE,214.41,351.67,59.944,1462052704,"201051344000651","219011344069620",30.30,15.00,0,337.54,369.70,39.8,36.5,0.318,387122.9,387122.9,33494,0,0,0,L,1122011218,0,123.14,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052729,451612.00
04/30/2016 17:45,2,1.131,ACTIVE,212.16,347.16,59.970,1462052704,"274151322000088","219011344069620",29.32,17.00,0,336.94,357.38,33.6,30.5,0.221,636481.3,636481.3,22054,0,0,0,L,1151911521,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052730,451613.00
04/30/2016 17:45,2,0.783,ACTIVE,213.29,429.22,59.970,1462052704,"274151322000068","219011344069620",40.53,19.50,0,335.74,448.45,31.8,28.8,0.203,533071.2,533071.2,23481,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052731,451614.00
04/30/2016 17:45,2,1.289,ACTIVE,213.96,350.17,59.981,1462052704,"201051344001135","219011344069620",30.43,14.70,0,335.74,366.70,39.7,36.4,0.314,383371.7,383371.7,33447,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052732,451615.00
04/30/2016 17:45,2,1.330,ACTIVE,213.51,351.07,60.007,1462052704,"201051344000594","219011344069620",30.36,14.00,0,334.24,367.30,40.9,37.6,0.323,391317.6,391317.6,28885,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052733,451616.00
04/30/2016 17:45,2,1.283,ACTIVE,214.19,351.07,60.007,1462052704,"201051344001203","219011344069620",30.34,14.70,0,336.64,368.50,39.4,36.1,0.314,390037.8,390037.8,33449,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052734,451617.00
04/30/2016 17:45,2,1.148,ACTIVE,212.38,344.76,59.954,1462052704,"274151322000054","219011344069620",29.76,17.80,0,336.94,358.58,34.7,31.6,0.239,650370.7,650370.7,22081,0,0,0,L,1151911521,0,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052735,451618.00
04/30/2016 17:45,2,1.311,ACTIVE,214.19,350.77,59.928,1462052704,"201051344000867","219011344069620",30.32,15.50,0,336.04,366.70,40.3,37.0,0.314,379231.8,379231.8,28888,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052735,451619.00
04/30/2016 17:45,2,1.252,ACTIVE,214.19,351.67,59.996,1462052704,"201051344001093","219011344069620",30.59,14.70,0,336.94,366.40,38.8,35.5,0.287,388828.2,388828.2,33319,0,0,0,L,1122011218,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052736,451620.00
