ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 17:45,2,1.293,ACTIVE,213.96,351.67,59.970,1462052704,"201051344000900","219011344069620",30.04,15.00,0,336.34,367.30,39.3,36.0,0.318,394643.2,394643.2,28271,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052737,451621.00
04/30/2016 17:45,2,1.305,ACTIVE,214.19,351.07,59.981,1462052704,"201051344000648","219011344069620",30.45,14.30,0,335.74,367.90,40.3,36.9,0.323,387119.2,387119.2,28575,0,0,0,L,1122011218,0,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052738,451622.00
04/30/2016 17:45,2,1.330,ACTIVE,214.19,351.97,59.970,1462052704,"201051344000569","219011344069620",30.18,15.00,0,336.64,367.90,40.7,37.4,0.323,395902.6,395902.6,28208,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052739,451623.00
04/30/2016 17:45,2,1.332,ACTIVE,214.19,351.07,59.954,1462052704,"201051344000983","219011344069620",30.16,15.00,0,336.34,367.90,40.7,37.4,0.331,387515.9,387515.9,28673,0,0,0,L,1122011218,0,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052740,451624.00
04/30/2016 17:45,2,1.311,ACTIVE,214.19,351.67,59.981,1462052704,"201051344001158","219011344069620",30.26,13.70,0,336.64,367.60,40.2,36.9,0.327,382184.3,382184.3,28940,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052741,451625.00
04/30/2016 17:45,2,1.324,ACTIVE,214.41,352.27,59.986,1462052704,"201051344000576","219011344069620",30.06,15.00,0,337.24,368.50,40.4,37.0,0.318,389013.7,389013.7,28350,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052742,451626.00
04/30/2016 17:45,2,1.145,ACTIVE,212.83,343.85,59.975,1462052704,"274151322000087","219011344069620",29.58,19.80,0,336.64,358.28,34.3,31.2,0.217,624366.8,624366.8,22160,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462052743,451627.00
04/30/2016 18:00,2,1.457,ACTIVE,214.64,354.07,59.986,1462053604,"201051344000645","219011344069620",30.43,15.50,0,326.12,394.35,45.0,41.5,0.358,388651.6,388651.6,28491,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053605,451628.00
04/30/2016 18:00,2,1.309,ACTIVE,212.61,348.96,59.970,1462053604,"274151322000085","219011344069620",29.52,17.30,0,332.13,383.83,39.1,35.8,0.252,652845.3,652845.3,22094,0,0,0,L,1151911521,0,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053606,451629.00
04/30/2016 18:00,2,1.492,ACTIVE,214.64,355.28,59.981,1462053604,"201051344000633","219011344069620",30.16,14.00,0,323.41,394.65,45.6,42.1,0.384,379582.1,379582.1,28959,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053607,451630.00
04/30/2016 18:00,2,1.496,ACTIVE,214.41,354.07,59.975,1462053604,"201051344000469","219011344069620",30.36,13.00,0,322.81,394.05,46.0,42.5,0.376,380861.1,380861.1,28901,0,0,0,L,1122011218,0,121.78,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053608,451631.00
04/30/2016 18:00,2,1.449,ACTIVE,214.19,354.07,59.975,1462053604,"201051344000646","219011344069620",30.83,13.70,0,323.11,396.45,45.3,41.8,0.362,384971.6,384971.6,33462,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053609,451632.00
04/30/2016 18:00,2,1.387,ACTIVE,212.83,345.96,59.975,1462053604,"274151322000052","219011344069620",29.72,16.70,0,332.73,383.53,41.7,38.4,0.283,663587.9,663587.9,22314,0,0,0,L,1151911521,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053610,451633.00
04/30/2016 18:00,2,1.514,ACTIVE,214.64,354.37,59.933,1462053604,"201051344000585","219011344069620",30.55,14.30,0,326.12,394.35,46.9,43.3,0.371,391095.1,391095.1,33465,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053611,451634.00
04/30/2016 18:00,2,1.430,ACTIVE,214.19,352.57,59.981,1462053604,"201051344001230","219011344069620",30.32,13.30,0,323.11,392.25,43.9,40.5,0.349,388692.1,388692.1,33257,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053612,451635.00
04/30/2016 18:00,2,1.469,ACTIVE,215.09,354.67,59.970,1462053604,"201051344000582","219011344069620",30.18,14.30,0,320.41,396.45,44.9,41.4,0.336,382267.4,382267.4,33432,0,0,0,L,1122011218,0,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053612,451636.00
04/30/2016 18:00,2,1.500,ACTIVE,213.96,353.47,59.970,1462053604,"201051344000955","219011344069620",30.53,14.30,0,321.61,397.05,46.4,42.9,0.380,394082.4,394082.4,33372,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053613,451637.00
04/30/2016 18:00,2,0.920,ACTIVE,212.83,415.99,59.965,1462053604,"274151322000094","219011344069620",39.12,18.70,0,335.44,466.49,36.7,33.5,0.243,533354.3,533354.3,23272,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053614,451638.00
04/30/2016 18:00,2,1.523,ACTIVE,214.64,354.07,59.991,1462053604,"201051344000579","219011344069620",30.75,13.70,0,322.81,394.05,47.5,43.9,0.384,394541.1,394541.1,8978,0,0,0,L,1122011218,0,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053615,451639.00
04/30/2016 18:00,2,1.512,ACTIVE,214.41,354.07,59.975,1462053604,"201051344000890","219011344069620",30.42,13.70,0,324.62,394.95,46.6,43.0,0.371,391229.3,391229.3,33394,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053616,451640.00
04/30/2016 18:00,2,1.504,ACTIVE,214.64,354.07,59.975,1462053604,"201051344000438","219011344069620",30.61,13.70,0,323.72,395.85,46.6,43.1,0.380,393394.5,393394.5,33398,0,0,0,L,1122011218,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053617,451641.00
04/30/2016 18:00,2,1.535,ACTIVE,214.41,353.47,60.028,1462053604,"201051344000417","219011344069620",30.04,14.00,0,320.71,394.65,46.8,43.2,0.380,386366.4,386366.4,33552,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053618,451642.00
04/30/2016 18:00,2,1.354,ACTIVE,212.83,351.67,59.975,1462053604,"274151322000083","219011344069620",30.28,17.30,0,331.23,380.82,41.5,38.1,0.292,657674.0,657674.0,22378,0,0,0,L,1151911521,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053619,451643.00
04/30/2016 18:00,2,1.457,ACTIVE,213.29,350.47,59.986,1462053604,"274151322000076","219011344069620",30.55,16.70,0,333.33,381.42,45.1,41.6,0.323,699822.1,699822.1,22378,0,0,0,L,1151911521,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053620,451644.00
04/30/2016 18:00,2,1.523,ACTIVE,214.19,353.17,59.928,1462053604,"201051344000868","219011344069620",30.24,14.00,0,320.41,396.15,46.6,43.1,0.371,379920.7,379920.7,28629,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053621,451645.00
04/30/2016 18:00,2,1.436,ACTIVE,212.38,345.96,59.970,1462053604,"274151322000095","219011344069620",30.42,16.70,0,332.43,379.92,44.2,40.8,0.287,692717.3,692717.3,22282,0,0,0,L,1151911521,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053622,451646.00
04/30/2016 18:00,2,1.531,ACTIVE,214.41,356.48,59.996,1462053604,"201051344000988","219011344069620",30.28,14.00,0,320.11,395.55,47.0,43.5,0.371,377271.3,377271.3,28922,0,0,0,L,1122011218,0,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053623,451647.00
04/30/2016 18:00,2,1.521,ACTIVE,214.41,353.17,59.975,1462053604,"201051344001025","219011344069620",30.69,14.00,0,322.81,396.75,47.4,43.8,0.371,390976.4,390976.4,33440,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053624,451648.00
04/30/2016 18:00,2,1.533,ACTIVE,214.41,353.77,59.970,1462053604,"201051344000458","219011344069620",30.26,15.50,0,321.01,394.95,47.0,43.4,0.393,387938.9,387938.9,28844,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053624,451649.00
04/30/2016 18:00,2,1.537,ACTIVE,214.87,354.67,59.970,1462053604,"201051344000853","219011344069620",30.26,14.00,0,330.03,395.25,47.2,43.6,0.367,386390.2,386390.2,28442,0,0,0,L,1122011218,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053625,451650.00
04/30/2016 18:00,2,1.473,ACTIVE,214.64,355.88,59.981,1462053604,"201051344000685","219011344069620",30.93,13.70,0,321.01,395.85,46.2,42.7,0.393,392908.1,392908.1,33272,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053626,451651.00
04/30/2016 18:00,2,1.480,ACTIVE,214.64,354.07,59.970,1462053604,"201051344000917","219011344069620",30.18,15.30,0,325.22,394.05,45.3,41.8,0.358,389876.5,389876.5,33273,0,0,0,L,1122011218,0,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053627,451652.00
04/30/2016 18:00,2,1.482,ACTIVE,214.41,355.28,59.975,1462053604,"201051344001145","219011344069620",30.36,13.00,0,324.62,396.15,45.6,42.1,0.367,395067.5,395067.5,33133,0,0,0,L,1122011218,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053628,451653.00
04/30/2016 18:00,2,1.533,ACTIVE,214.64,353.77,60.018,1462053604,"201051344000651","219011344069620",30.51,14.30,0,324.92,394.65,47.4,43.8,0.362,387133.2,387133.2,33495,0,0,0,L,1122011218,0,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053629,451654.00
04/30/2016 18:00,2,1.355,ACTIVE,212.16,347.46,59.970,1462053604,"274151322000088","219011344069620",29.54,16.70,0,332.13,380.22,40.5,37.2,0.265,636490.0,636490.0,22055,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053630,451655.00
04/30/2016 18:00,2,0.959,ACTIVE,213.74,430.12,59.996,1462053604,"274151322000068","219011344069620",40.24,19.50,0,336.34,475.20,39.0,35.7,0.243,533079.4,533079.4,23482,0,0,0,L,1151911521,0,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053631,451656.00
04/30/2016 18:00,2,1.539,ACTIVE,214.41,353.17,59.975,1462053604,"201051344001135","219011344069620",30.32,14.30,0,321.91,395.55,47.3,43.7,0.376,383382.0,383382.0,33448,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053632,451657.00
04/30/2016 18:00,2,1.562,ACTIVE,213.96,354.37,59.975,1462053604,"201051344000594","219011344069620",30.69,13.70,0,320.11,395.85,48.6,45.0,0.384,391328.2,391328.2,28886,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053633,451658.00
04/30/2016 18:00,2,1.523,ACTIVE,214.64,353.77,59.975,1462053604,"201051344001203","219011344069620",30.53,14.30,0,322.51,396.15,47.2,43.6,0.384,390048.0,390048.0,33450,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053634,451659.00
04/30/2016 18:00,2,1.383,ACTIVE,212.61,351.67,59.975,1462053604,"274151322000054","219011344069620",29.94,17.50,0,329.43,381.42,42.0,38.6,0.292,650379.7,650379.7,22082,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053635,451660.00
04/30/2016 18:00,2,1.549,ACTIVE,214.64,354.07,60.018,1462053604,"201051344000867","219011344069620",30.49,15.00,0,319.81,396.45,47.9,44.3,0.380,379242.1,379242.1,28889,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053636,451661.00
04/30/2016 18:00,2,1.494,ACTIVE,214.64,353.77,59.986,1462053604,"201051344001093","219011344069620",30.85,14.30,0,323.72,395.25,46.7,43.2,0.358,388838.1,388838.1,33320,0,0,0,L,1122011218,0,122.91,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053637,451662.00
04/30/2016 18:00,2,1.521,ACTIVE,214.41,355.58,59.981,1462053604,"201051344000900","219011344069620",30.43,14.70,0,324.32,395.55,47.0,43.4,0.380,394653.3,394653.3,28272,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053638,451663.00
04/30/2016 18:00,2,1.555,ACTIVE,214.87,354.37,59.917,1462053604,"201051344000648","219011344069620",30.42,14.00,0,320.71,394.35,47.9,44.3,0.371,387129.5,387129.5,28576,0,0,0,L,1122011218,0,122.01,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053639,451664.00
04/30/2016 18:00,2,1.570,ACTIVE,214.87,354.67,59.981,1462053604,"201051344000569","219011344069620",30.32,14.70,0,322.51,394.05,48.2,44.6,0.402,395913.0,395913.0,28209,0,0,0,L,1122011218,0,122.01,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053640,451665.00
04/30/2016 18:00,2,1.561,ACTIVE,214.64,354.97,59.975,1462053604,"201051344000983","219011344069620",30.57,14.70,0,323.41,394.35,48.4,44.7,0.398,387526.3,387526.3,28674,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053641,451666.00
04/30/2016 18:00,2,1.574,ACTIVE,214.64,355.88,59.981,1462053604,"201051344001158","219011344069620",30.16,13.30,0,320.71,394.35,48.1,44.5,0.398,382194.6,382194.6,28941,0,0,0,L,1122011218,0,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053641,451667.00
04/30/2016 18:00,2,1.559,ACTIVE,215.09,354.97,59.981,1462053604,"201051344000576","219011344069620",30.42,14.30,0,326.12,394.35,48.0,44.5,0.380,389023.9,389023.9,28351,0,0,0,L,1122011218,0,122.46,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053642,451668.00
04/30/2016 18:00,2,1.396,ACTIVE,212.83,347.46,59.986,1462053604,"274151322000087","219011344069620",29.52,19.30,0,332.43,384.13,41.7,38.3,0.283,624375.6,624375.6,22161,0,0,0,L,1151911521,0,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462053643,451669.00
04/30/2016 18:15,2,0.818,ACTIVE,214.41,347.16,59.986,1462054503,"201051344000645","219011344069620",29.66,15.30,0,327.02,395.25,24.6,21.8,0.181,388662.2,388662.2,28492,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054504,451670.00
04/30/2016 18:15,2,0.686,ACTIVE,212.83,345.66,59.981,1462054503,"274151322000085","219011344069620",28.88,17.30,0,333.33,381.73,20.1,17.4,0.128,652854.3,652854.3,22095,0,0,0,L,1151911521,0,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054505,451671.00
04/30/2016 18:15,2,0.812,ACTIVE,214.19,348.36,59.991,1462054503,"201051344000633","219011344069620",30.24,13.70,0,322.51,395.55,24.9,22.1,0.190,379592.9,379592.9,28960,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054506,451672.00
04/30/2016 18:15,2,0.830,ACTIVE,213.96,346.56,59.991,1462054503,"201051344000469","219011344069620",29.66,13.00,0,323.41,396.75,25.0,22.2,0.186,380871.9,380871.9,28902,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054507,451673.00
04/30/2016 18:15,2,0.818,ACTIVE,213.74,346.86,59.991,1462054503,"201051344000646","219011344069620",29.56,13.70,0,320.41,396.15,24.6,21.8,0.181,384982.2,384982.2,33463,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054508,451674.00
04/30/2016 18:15,2,0.738,ACTIVE,212.61,345.06,59.970,1462054503,"274151322000052","219011344069620",29.00,16.70,0,331.53,384.73,21.7,19.0,0.128,663597.4,663597.4,22315,0,0,0,L,1151911521,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054509,451675.00
04/30/2016 18:15,2,0.830,ACTIVE,214.19,348.06,59.991,1462054503,"201051344000585","219011344069620",30.49,14.30,0,325.52,394.35,25.7,22.8,0.186,391106.2,391106.2,33466,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054510,451676.00
04/30/2016 18:15,2,0.730,ACTIVE,213.96,345.66,60.002,1462054503,"201051344001230","219011344069620",30.14,13.00,0,321.91,395.55,22.3,19.6,0.159,388702.3,388702.3,33258,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054511,451677.00
04/30/2016 18:15,2,0.779,ACTIVE,214.41,347.16,59.991,1462054503,"201051344000582","219011344069620",30.04,14.30,0,323.11,395.85,23.7,21.0,0.168,382277.8,382277.8,33433,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054511,451678.00
04/30/2016 18:15,2,0.805,ACTIVE,213.51,346.26,59.996,1462054503,"201051344000955","219011344069620",30.34,14.30,0,320.71,395.25,24.8,22.0,0.177,394093.0,394093.0,33373,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054512,451679.00
04/30/2016 18:15,2,0.441,ACTIVE,213.06,417.79,59.991,1462054503,"274151322000094","219011344069620",39.48,18.30,0,338.14,467.39,17.6,15.0,0.106,533362.5,533362.5,23273,0,0,0,L,1151911521,0,122.46,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054513,451680.00
04/30/2016 18:15,2,0.824,ACTIVE,214.19,347.16,59.991,1462054503,"201051344000579","219011344069620",30.42,13.70,0,322.21,394.65,25.4,22.6,0.181,394552.1,394552.1,8979,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054514,451681.00
04/30/2016 18:15,2,0.801,ACTIVE,213.96,346.26,60.018,1462054503,"201051344000890","219011344069620",30.12,13.70,0,323.11,395.25,24.4,21.6,0.168,391240.0,391240.0,33395,0,0,0,L,1122011218,0,122.68,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054515,451682.00
04/30/2016 18:15,2,0.779,ACTIVE,214.19,346.56,59.954,1462054503,"201051344000438","219011344069620",30.81,13.70,0,321.91,394.95,24.4,21.6,0.172,393405.2,393405.2,33399,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054516,451683.00
04/30/2016 18:15,2,0.818,ACTIVE,214.19,346.56,60.028,1462054503,"201051344000417","219011344069620",29.88,13.70,0,321.91,396.75,24.8,22.0,0.177,386377.1,386377.1,33553,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054517,451684.00
04/30/2016 18:15,2,0.680,ACTIVE,213.06,346.56,59.996,1462054503,"274151322000083","219011344069620",29.34,17.00,0,331.23,381.73,20.2,17.6,0.133,657683.3,657683.3,22379,0,0,0,L,1151911521,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054518,451685.00
04/30/2016 18:15,2,0.717,ACTIVE,213.51,347.16,59.991,1462054503,"274151322000076","219011344069620",30.06,16.70,0,331.83,384.13,21.8,19.1,0.141,699832.2,699832.2,22379,0,0,0,L,1151911521,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054519,451686.00
04/30/2016 18:15,2,0.793,ACTIVE,213.74,346.56,60.007,1462054503,"201051344000868","219011344069620",29.56,14.00,0,321.91,396.15,23.8,21.0,0.172,379931.4,379931.4,28630,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054520,451687.00
04/30/2016 18:15,2,0.703,ACTIVE,212.83,343.25,60.012,1462054503,"274151322000095","219011344069620",29.44,16.70,0,331.53,380.82,20.9,18.3,0.124,692727.3,692727.3,22283,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054521,451688.00
04/30/2016 18:15,2,0.777,ACTIVE,213.96,348.36,59.986,1462054503,"201051344000988","219011344069620",29.68,14.00,0,319.21,396.15,23.4,20.6,0.172,377282.0,377282.0,28923,0,0,0,L,1122011218,0,122.01,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054522,451689.00
04/30/2016 18:15,2,0.789,ACTIVE,213.96,345.96,59.996,1462054503,"201051344001025","219011344069620",29.98,14.00,0,321.01,395.55,24.0,21.3,0.172,390987.1,390987.1,33441,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054523,451690.00
04/30/2016 18:15,2,0.783,ACTIVE,213.96,345.96,60.007,1462054503,"201051344000458","219011344069620",30.20,15.50,0,323.11,394.65,24.0,21.2,0.186,387949.7,387949.7,28845,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054523,451691.00
04/30/2016 18:15,2,0.771,ACTIVE,214.41,347.46,59.954,1462054503,"201051344000853","219011344069620",30.08,14.00,0,328.22,396.45,23.5,20.8,0.172,386401.0,386401.0,28443,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054524,451692.00
04/30/2016 18:15,2,0.744,ACTIVE,214.41,347.76,60.012,1462054503,"201051344000685","219011344069620",29.92,13.70,0,321.01,396.15,22.6,19.9,0.172,392918.5,392918.5,33273,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054525,451693.00
04/30/2016 18:15,2,0.715,ACTIVE,214.19,346.86,59.991,1462054503,"201051344000917","219011344069620",29.70,15.30,0,326.42,395.25,21.5,18.9,0.155,389886.7,389886.7,33274,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054526,451694.00
04/30/2016 18:15,2,0.717,ACTIVE,214.41,346.56,59.991,1462054503,"201051344001145","219011344069620",29.76,13.00,0,318.91,395.85,21.6,18.9,0.159,395077.7,395077.7,33134,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054527,451695.00
04/30/2016 18:15,2,0.758,ACTIVE,213.74,345.66,60.002,1462054503,"201051344000651","219011344069620",30.18,14.70,0,324.02,394.95,23.2,20.5,0.164,387143.8,387143.8,33496,0,0,0,L,1122011218,0,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054528,451696.00
04/30/2016 18:15,2,0.648,ACTIVE,212.16,341.75,59.986,1462054503,"274151322000088","219011344069620",27.99,16.70,0,331.53,380.82,18.4,15.8,0.115,636498.7,636498.7,22056,0,0,0,L,1151911521,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054529,451697.00
04/30/2016 18:15,2,0.459,ACTIVE,213.51,407.87,59.991,1462054503,"274151322000068","219011344069620",38.43,19.30,0,338.14,467.09,17.8,15.3,0.102,533087.7,533087.7,23483,0,0,0,L,1151911521,0,122.91,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054530,451698.00
04/30/2016 18:15,2,0.760,ACTIVE,213.74,345.36,59.996,1462054503,"201051344001135","219011344069620",30.16,14.30,0,320.71,395.85,23.2,20.5,0.168,383392.5,383392.5,33449,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054531,451699.00
04/30/2016 18:15,2,0.775,ACTIVE,213.29,345.96,59.981,1462054503,"201051344000594","219011344069620",30.06,13.30,0,321.61,398.26,23.6,20.9,0.164,391339.0,391339.0,28887,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054532,451700.00
04/30/2016 18:15,2,0.725,ACTIVE,213.96,345.96,59.965,1462054503,"201051344001203","219011344069620",30.16,14.30,0,322.81,395.85,22.2,19.5,0.159,390058.4,390058.4,33451,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054533,451701.00
04/30/2016 18:15,2,0.648,ACTIVE,212.61,344.45,59.986,1462054503,"274151322000054","219011344069620",28.94,17.30,0,330.03,381.73,19.0,16.4,0.124,650388.7,650388.7,22083,0,0,0,L,1151911521,0,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054534,451702.00
04/30/2016 18:15,2,0.738,ACTIVE,213.96,345.66,59.996,1462054503,"201051344000867","219011344069620",30.34,15.00,0,320.71,395.25,22.7,20.0,0.159,379252.7,379252.7,28890,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054535,451703.00
04/30/2016 18:15,2,0.709,ACTIVE,213.96,345.96,59.981,1462054503,"201051344001093","219011344069620",29.94,14.30,0,322.21,396.15,21.5,18.8,0.146,388848.2,388848.2,33321,0,0,0,L,1122011218,0,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054536,451704.00
04/30/2016 18:15,2,0.703,ACTIVE,213.51,346.26,60.044,1462054503,"201051344000900","219011344069620",30.12,14.70,0,323.11,396.15,21.5,18.8,0.164,394663.6,394663.6,28273,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054537,451705.00
04/30/2016 18:15,2,0.760,ACTIVE,213.96,345.66,60.002,1462054503,"201051344000648","219011344069620",29.92,14.00,0,319.21,394.65,23.1,20.3,0.168,387140.1,387140.1,28577,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054538,451706.00
04/30/2016 18:15,2,0.754,ACTIVE,213.74,346.26,59.991,1462054503,"201051344000569","219011344069620",30.10,14.70,0,326.42,396.45,23.0,20.3,0.164,395923.6,395923.6,28210,0,0,0,L,1122011218,0,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054539,451707.00
04/30/2016 18:15,2,0.752,ACTIVE,213.74,345.66,59.986,1462054503,"201051344000983","219011344069620",30.06,14.70,0,323.11,395.55,22.9,20.2,0.164,387537.0,387537.0,28675,0,0,0,L,1122011218,0,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054540,451708.00
04/30/2016 18:15,2,0.742,ACTIVE,213.74,345.96,60.028,1462054503,"201051344001158","219011344069620",29.32,13.30,0,321.61,395.25,22.1,19.4,0.168,382205.1,382205.1,28942,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054540,451709.00
04/30/2016 18:15,2,0.732,ACTIVE,214.19,347.76,59.986,1462054503,"201051344000576","219011344069620",29.98,14.30,0,321.61,394.95,22.2,19.6,0.159,389034.4,389034.4,28352,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054541,451710.00
04/30/2016 18:15,2,0.619,ACTIVE,212.83,342.95,59.975,1462054503,"274151322000087","219011344069620",28.77,18.70,0,333.33,381.12,18.1,15.5,0.110,624384.4,624384.4,22162,0,0,0,L,1151911521,0,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462054542,451711.00
04/30/2016 18:30,2,0.723,ACTIVE,213.74,345.36,60.044,1462055404,"201051344000645","219011344069620",29.46,15.30,0,337.24,396.15,21.6,19.0,0.159,388671.6,388671.6,28493,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055405,451712.00
04/30/2016 18:30,2,0.553,ACTIVE,212.61,342.35,59.981,1462055404,"274151322000085","219011344069620",28.45,17.00,0,334.24,374.21,16.0,13.5,0.088,652861.6,652861.6,22096,0,0,0,L,1151911521,0,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055406,451713.00
04/30/2016 18:30,2,0.701,ACTIVE,213.74,346.26,59.996,1462055404,"201051344000633","219011344069620",30.32,13.70,0,335.74,395.85,21.5,18.8,0.159,379602.5,379602.5,28961,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055407,451714.00
04/30/2016 18:30,2,0.717,ACTIVE,213.51,345.36,59.986,1462055404,"201051344000469","219011344069620",29.38,13.30,0,335.14,394.95,21.4,18.7,0.155,380881.4,380881.4,28903,0,0,0,L,1122011218,0,121.55,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055408,451715.00
04/30/2016 18:30,2,0.680,ACTIVE,213.51,345.36,59.991,1462055404,"201051344000646","219011344069620",30.02,13.30,0,334.84,397.35,20.7,18.1,0.146,384991.6,384991.6,33464,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055409,451716.00
04/30/2016 18:30,2,0.588,ACTIVE,212.38,345.06,59.986,1462055404,"274151322000052","219011344069620",28.96,16.30,0,333.63,375.41,17.2,14.7,0.110,663605.3,663605.3,22316,0,0,0,L,1151911521,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055410,451717.00
04/30/2016 18:30,2,0.725,ACTIVE,214.19,346.86,59.996,1462055404,"201051344000585","219011344069620",29.78,14.30,0,327.02,394.35,21.9,19.2,0.150,391116.4,391116.4,33467,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055411,451718.00
04/30/2016 18:30,2,0.602,ACTIVE,213.74,344.15,60.018,1462055404,"201051344001230","219011344069620",29.92,13.00,0,335.74,395.25,18.3,15.7,0.124,388711.1,388711.1,33259,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055412,451719.00
04/30/2016 18:30,2,0.654,ACTIVE,214.41,346.26,60.018,1462055404,"201051344000582","219011344069620",29.44,14.30,0,336.04,395.55,19.6,17.0,0.133,382287.1,382287.1,33434,0,0,0,L,1122011218,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055413,451720.00
04/30/2016 18:30,2,0.660,ACTIVE,213.29,344.15,59.944,1462055404,"201051344000955","219011344069620",30.36,14.30,0,335.44,394.65,20.3,17.7,0.133,394102.2,394102.2,33374,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055414,451721.00
04/30/2016 18:30,2,0.336,ACTIVE,212.61,419.90,59.975,1462055404,"274151322000094","219011344069620",39.60,18.00,0,338.74,467.99,13.5,11.1,0.084,533369.1,533369.1,23274,0,0,0,L,1151911521,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055415,451722.00
04/30/2016 18:30,2,0.699,ACTIVE,213.29,344.15,59.986,1462055404,"201051344000579","219011344069620",29.88,13.70,0,327.92,396.15,21.2,18.6,0.141,394561.9,394561.9,8980,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055416,451723.00
04/30/2016 18:30,2,0.656,ACTIVE,213.74,344.45,60.002,1462055404,"201051344000890","219011344069620",29.76,13.70,0,335.14,396.75,19.8,17.2,0.124,391249.5,391249.5,33396,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055417,451724.00
04/30/2016 18:30,2,0.656,ACTIVE,213.96,345.66,59.975,1462055404,"201051344000438","219011344069620",29.78,14.00,0,336.04,394.65,19.9,17.2,0.133,393414.6,393414.6,33400,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055418,451725.00
04/30/2016 18:30,2,0.686,ACTIVE,213.96,345.66,59.975,1462055404,"201051344000417","219011344069620",29.38,13.70,0,334.84,395.25,20.4,17.8,0.137,386386.5,386386.5,33554,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055418,451726.00
04/30/2016 18:30,2,0.535,ACTIVE,212.61,344.45,59.959,1462055404,"274151322000083","219011344069620",29.14,16.70,0,334.54,377.22,15.8,13.4,0.097,657691.3,657691.3,22380,0,0,0,L,1151911521,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055419,451727.00
04/30/2016 18:30,2,0.574,ACTIVE,213.29,342.35,59.986,1462055404,"274151322000076","219011344069620",29.24,16.30,0,335.14,381.12,17.0,14.5,0.102,699840.6,699840.6,22380,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055420,451728.00
04/30/2016 18:30,2,0.660,ACTIVE,213.29,344.15,59.981,1462055404,"201051344000868","219011344069620",28.94,14.00,0,334.84,395.85,19.4,16.8,0.128,379940.8,379940.8,28631,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055421,451729.00
04/30/2016 18:30,2,0.551,ACTIVE,212.61,343.85,59.991,1462055404,"274151322000095","219011344069620",29.22,16.30,0,334.24,379.32,16.3,13.8,0.106,692735.9,692735.9,22284,0,0,0,L,1151911521,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055422,451730.00
04/30/2016 18:30,2,0.641,ACTIVE,213.29,345.66,59.996,1462055404,"201051344000988","219011344069620",29.26,14.00,0,336.34,397.05,19.0,16.4,0.146,377291.4,377291.4,28924,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055423,451731.00
04/30/2016 18:30,2,0.656,ACTIVE,213.51,345.06,59.917,1462055404,"201051344001025","219011344069620",29.38,13.70,0,326.72,395.55,19.6,16.9,0.133,390996.8,390996.8,33442,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055424,451732.00
04/30/2016 18:30,2,0.660,ACTIVE,213.29,343.85,59.986,1462055404,"201051344000458","219011344069620",29.46,15.50,0,336.04,396.15,19.8,17.2,0.141,387959.3,387959.3,28846,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055425,451733.00
04/30/2016 18:30,2,0.646,ACTIVE,213.96,345.66,59.991,1462055404,"201051344000853","219011344069620",29.60,14.00,0,337.54,397.35,19.4,16.8,0.133,386410.6,386410.6,28444,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055426,451734.00
04/30/2016 18:30,2,0.594,ACTIVE,213.96,345.96,59.996,1462055404,"201051344000685","219011344069620",30.30,13.30,0,336.04,395.25,18.3,15.7,0.128,392927.7,392927.7,33274,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055427,451735.00
04/30/2016 18:30,2,0.586,ACTIVE,213.74,344.76,59.996,1462055404,"201051344000917","219011344069620",29.42,15.30,0,335.44,395.25,17.5,15.0,0.115,389895.9,389895.9,33275,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055428,451736.00
04/30/2016 18:30,2,0.578,ACTIVE,213.96,344.45,59.991,1462055404,"201051344001145","219011344069620",29.76,13.00,0,335.14,396.75,17.4,14.9,0.115,395086.9,395086.9,33135,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055428,451737.00
04/30/2016 18:30,2,0.635,ACTIVE,213.96,345.36,59.996,1462055404,"201051344000651","219011344069620",29.48,14.70,0,336.34,395.25,19.0,16.4,0.128,387153.3,387153.3,33497,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055429,451738.00
04/30/2016 18:30,2,0.502,ACTIVE,212.38,342.35,59.991,1462055404,"274151322000088","219011344069620",28.01,16.70,0,333.03,373.01,14.3,11.9,0.084,636505.9,636505.9,22057,0,0,0,L,1151911521,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055430,451739.00
04/30/2016 18:30,2,0.367,ACTIVE,213.29,411.18,59.981,1462055404,"274151322000068","219011344069620",38.78,19.00,0,397.96,472.80,14.3,11.9,0.071,533094.7,533094.7,23484,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055431,451740.00
04/30/2016 18:30,2,0.645,ACTIVE,213.51,343.85,59.986,1462055404,"201051344001135","219011344069620",29.34,14.30,0,334.84,395.85,19.2,16.6,0.133,383401.8,383401.8,33450,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055432,451741.00
04/30/2016 18:30,2,0.639,ACTIVE,213.06,343.85,59.996,1462055404,"201051344000594","219011344069620",29.88,13.30,0,322.81,398.26,19.4,16.8,0.133,391348.6,391348.6,28888,0,0,0,L,1122011218,0,121.55,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055434,451742.00
04/30/2016 18:30,2,0.611,ACTIVE,213.96,344.15,60.034,1462055404,"201051344001203","219011344069620",29.38,14.30,0,336.94,394.95,18.2,15.6,0.128,390067.5,390067.5,33452,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055435,451743.00
04/30/2016 18:30,2,0.518,ACTIVE,212.38,343.85,59.965,1462055404,"274151322000054","219011344069620",28.57,17.30,0,334.24,374.81,15.0,12.5,0.093,650396.2,650396.2,22084,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055436,451744.00
04/30/2016 18:30,2,0.635,ACTIVE,213.51,343.55,59.981,1462055404,"201051344000867","219011344069620",29.24,14.70,0,335.74,395.85,18.9,16.3,0.124,379262.1,379262.1,28891,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055436,451745.00
04/30/2016 18:30,2,0.592,ACTIVE,213.74,344.45,60.007,1462055404,"201051344001093","219011344069620",29.44,14.30,0,336.34,391.04,17.6,15.1,0.106,388856.9,388856.9,33322,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055437,451746.00
04/30/2016 18:30,2,0.594,ACTIVE,213.29,344.45,59.986,1462055404,"201051344000900","219011344069620",29.16,14.70,0,335.74,396.15,17.6,15.0,0.128,394672.8,394672.8,28274,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055438,451747.00
04/30/2016 18:30,2,0.641,ACTIVE,213.51,344.15,59.970,1462055404,"201051344000648","219011344069620",29.64,14.00,0,336.34,394.95,19.3,16.7,0.128,387149.5,387149.5,28578,0,0,0,L,1122011218,0,121.33,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055439,451748.00
04/30/2016 18:30,2,0.650,ACTIVE,213.51,345.06,60.002,1462055404,"201051344000569","219011344069620",29.14,14.70,0,336.64,395.55,19.2,16.7,0.133,395933.1,395933.1,28211,0,0,0,L,1122011218,0,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055440,451749.00
04/30/2016 18:30,2,0.639,ACTIVE,213.29,343.85,59.959,1462055404,"201051344000983","219011344069620",29.76,14.70,0,326.72,396.15,19.3,16.7,0.137,387546.6,387546.6,28676,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055441,451750.00
04/30/2016 18:30,2,0.613,ACTIVE,213.51,344.45,60.007,1462055404,"201051344001158","219011344069620",29.68,13.30,0,335.44,395.85,18.5,15.9,0.133,382214.4,382214.4,28943,0,0,0,L,1122011218,0,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055442,451751.00
04/30/2016 18:30,2,0.625,ACTIVE,213.74,345.06,59.975,1462055404,"201051344000576","219011344069620",29.32,14.30,0,337.24,394.95,18.6,16.0,0.133,389043.7,389043.7,28353,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055443,451752.00
04/30/2016 18:30,2,0.514,ACTIVE,212.61,343.85,59.981,1462055404,"274151322000087","219011344069620",27.87,18.00,0,333.93,374.51,14.5,12.1,0.088,624391.9,624391.9,22163,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462055444,451753.00
04/30/2016 18:45,2,1.369,ACTIVE,214.64,353.77,59.986,1462056303,"201051344000645","219011344069620",30.22,15.50,0,336.34,383.23,41.9,38.5,0.331,388682.1,388682.1,28494,0,0,0,L,1122011218,0,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056304,451754.00
04/30/2016 18:45,2,0.572,ACTIVE,212.83,351.67,59.933,1462056303,"274151322000085","219011344069620",32.50,17.00,0,333.33,365.19,18.9,16.3,0.115,652868.5,652868.5,22097,0,0,0,L,1151911521,0,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056305,451755.00
04/30/2016 18:45,2,1.387,ACTIVE,214.64,353.77,59.938,1462056303,"201051344000633","219011344069620",30.40,13.70,0,335.74,383.53,42.7,39.3,0.349,379613.1,379613.1,28962,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056306,451756.00
04/30/2016 18:45,2,1.371,ACTIVE,214.41,352.57,59.954,1462056303,"201051344000469","219011344069620",30.20,13.70,0,334.84,384.43,42.0,38.6,0.349,380891.9,380891.9,28904,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056307,451757.00
04/30/2016 18:45,2,1.354,ACTIVE,213.74,352.87,60.018,1462056303,"201051344000646","219011344069620",30.53,13.70,0,335.44,384.13,41.9,38.5,0.340,385002.1,385002.1,33465,0,0,0,L,1122011218,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056308,451758.00
04/30/2016 18:45,2,1.068,ACTIVE,212.38,349.86,59.944,1462056303,"274151322000052","219011344069620",30.26,16.70,0,333.33,364.59,32.8,29.7,0.212,663613.6,663613.6,22317,0,0,0,L,1151911521,0,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056309,451759.00
04/30/2016 18:45,2,1.521,ACTIVE,214.64,354.97,59.886,1462056303,"201051344000585","219011344069620",30.45,14.70,0,337.24,385.63,46.9,43.4,0.380,391128.0,391128.0,33468,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056310,451760.00
04/30/2016 18:45,2,1.277,ACTIVE,213.96,350.17,59.970,1462056303,"201051344001230","219011344069620",30.18,13.30,0,336.04,379.92,39.1,35.8,0.314,388720.9,388720.9,33260,0,0,0,L,1122011218,0,122.68,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056311,451761.00
04/30/2016 18:45,2,1.357,ACTIVE,214.64,352.57,59.965,1462056303,"201051344000582","219011344069620",30.18,15.00,0,337.54,382.93,41.5,38.1,0.323,382297.5,382297.5,33435,0,0,0,L,1122011218,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056311,451762.00
04/30/2016 18:45,2,1.283,ACTIVE,213.96,351.37,59.933,1462056303,"201051344000955","219011344069620",30.45,14.70,0,335.44,380.52,39.6,36.3,0.323,394112.2,394112.2,33375,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056312,451763.00
