ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 18:45,2,0.705,ACTIVE,212.83,424.41,59.928,1462056303,"274151322000094","219011344069620",39.96,18.30,0,336.64,447.25,28.8,25.8,0.190,533376.3,533376.3,23275,0,0,0,L,1151911521,0,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056314,451764.00
04/30/2016 18:45,2,1.424,ACTIVE,214.64,352.87,60.028,1462056303,"201051344000579","219011344069620",30.43,14.00,0,336.04,383.83,44.0,40.5,0.358,394572.9,394572.9,8981,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056315,451765.00
04/30/2016 18:45,2,1.352,ACTIVE,214.19,351.37,59.944,1462056303,"201051344000890","219011344069620",30.38,14.00,0,335.44,382.93,41.6,38.3,0.323,391260.0,391260.0,33397,0,0,0,L,1122011218,0,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056315,451766.00
04/30/2016 18:45,2,1.318,ACTIVE,214.41,352.57,59.986,1462056303,"201051344000438","219011344069620",30.51,14.30,0,337.24,382.33,40.8,37.4,0.318,393424.9,393424.9,33401,0,0,0,L,1122011218,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056316,451767.00
04/30/2016 18:45,2,1.346,ACTIVE,214.64,353.17,59.922,1462056303,"201051344000417","219011344069620",30.43,14.00,0,336.64,382.03,41.5,38.2,0.336,386397.0,386397.0,33555,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056317,451768.00
04/30/2016 18:45,2,1.129,ACTIVE,212.83,352.27,59.933,1462056303,"274151322000083","219011344069620",30.14,16.70,0,334.54,366.40,34.5,31.3,0.230,657700.0,657700.0,22381,0,0,0,L,1151911521,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056318,451769.00
04/30/2016 18:45,2,1.109,ACTIVE,213.29,347.46,59.949,1462056303,"274151322000076","219011344069620",30.97,16.70,0,335.74,367.00,34.8,31.7,0.247,699849.5,699849.5,22381,0,0,0,L,1151911521,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056319,451770.00
04/30/2016 18:45,2,1.357,ACTIVE,213.96,351.97,59.991,1462056303,"201051344000868","219011344069620",30.24,14.30,0,335.14,380.82,41.6,38.3,0.327,379951.2,379951.2,28632,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056320,451771.00
04/30/2016 18:45,2,1.182,ACTIVE,212.83,348.66,59.965,1462056303,"274151322000095","219011344069620",30.85,16.70,0,334.24,367.60,36.9,33.7,0.247,692745.3,692745.3,22285,0,0,0,L,1151911521,0,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056321,451772.00
04/30/2016 18:45,2,1.373,ACTIVE,214.19,354.37,59.965,1462056303,"201051344000988","219011344069620",30.32,14.30,0,335.14,384.43,42.1,38.8,0.336,377302.1,377302.1,28925,0,0,0,L,1122011218,0,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056322,451773.00
04/30/2016 18:45,2,1.402,ACTIVE,214.19,352.27,59.975,1462056303,"201051344001025","219011344069620",30.55,14.00,0,336.94,385.03,43.5,40.0,0.345,391007.8,391007.8,33443,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056323,451774.00
04/30/2016 18:45,2,1.396,ACTIVE,214.19,352.57,59.975,1462056303,"201051344000458","219011344069620",30.49,15.80,0,334.54,383.53,43.2,39.8,0.358,387970.2,387970.2,28847,0,0,0,L,1122011218,0,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056324,451775.00
04/30/2016 18:45,2,1.385,ACTIVE,214.64,354.67,60.007,1462056303,"201051344000853","219011344069620",30.57,15.00,0,336.64,382.93,42.9,39.5,0.336,386421.4,386421.4,28445,0,0,0,L,1122011218,0,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056324,451776.00
04/30/2016 18:45,2,1.330,ACTIVE,214.41,353.17,59.975,1462056303,"201051344000685","219011344069620",30.53,14.00,0,336.04,382.93,41.2,37.9,0.340,392938.2,392938.2,33275,0,0,0,L,1122011218,0,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056325,451777.00
04/30/2016 18:45,2,1.369,ACTIVE,214.41,353.77,59.986,1462056303,"201051344000917","219011344069620",30.10,15.50,0,336.64,384.13,41.7,38.3,0.323,389906.4,389906.4,33276,0,0,0,L,1122011218,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056326,451778.00
04/30/2016 18:45,2,1.367,ACTIVE,214.19,352.27,59.991,1462056303,"201051344001145","219011344069620",30.28,13.30,0,337.24,384.13,42.0,38.6,0.340,395097.5,395097.5,33136,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056327,451779.00
04/30/2016 18:45,2,1.367,ACTIVE,214.64,354.37,59.996,1462056303,"201051344000651","219011344069620",30.43,15.00,0,336.64,382.93,42.1,38.8,0.336,387163.9,387163.9,33498,0,0,0,L,1122011218,0,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056328,451780.00
04/30/2016 18:45,2,0.967,ACTIVE,212.16,345.96,59.959,1462056303,"274151322000088","219011344069620",29.90,16.70,0,333.93,362.49,29.3,26.3,0.190,636513.4,636513.4,22058,0,0,0,L,1151911521,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056329,451781.00
04/30/2016 18:45,2,0.752,ACTIVE,213.74,417.49,59.949,1462056303,"274151322000068","219011344069620",39.16,19.30,0,335.74,460.17,29.9,26.9,0.190,533102.2,533102.2,23485,0,0,0,L,1151911521,0,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056330,451782.00
04/30/2016 18:45,2,1.324,ACTIVE,213.96,351.67,59.949,1462056303,"201051344001135","219011344069620",30.71,14.70,0,335.44,382.63,41.2,37.9,0.323,383412.3,383412.3,33451,0,0,0,L,1122011218,0,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056331,451783.00
04/30/2016 18:45,2,1.381,ACTIVE,213.51,352.27,59.959,1462056303,"201051344000594","219011344069620",30.83,13.70,0,334.54,379.62,43.1,39.7,0.336,391359.6,391359.6,28889,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056332,451784.00
04/30/2016 18:45,2,1.283,ACTIVE,214.41,352.57,59.944,1462056303,"201051344001203","219011344069620",30.65,14.30,0,336.04,382.03,39.9,36.6,0.318,390077.7,390077.7,33453,0,0,0,L,1122011218,0,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056333,451785.00
04/30/2016 18:45,2,1.029,ACTIVE,212.83,347.46,60.007,1462056303,"274151322000054","219011344069620",29.78,17.00,0,333.63,364.29,31.0,28.0,0.208,650404.2,650404.2,22085,0,0,0,L,1151911521,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056334,451786.00
04/30/2016 18:45,2,1.365,ACTIVE,214.41,351.97,59.959,1462056303,"201051344000867","219011344069620",30.26,15.00,0,335.74,381.42,41.8,38.5,0.327,379272.7,379272.7,28892,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056334,451787.00
04/30/2016 18:45,2,1.188,ACTIVE,214.19,351.37,59.938,1462056303,"201051344001093","219011344069620",30.73,14.30,0,336.64,378.42,37.0,33.8,0.274,388866.4,388866.4,33323,0,0,0,L,1122011218,0,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056335,451788.00
04/30/2016 18:45,2,1.342,ACTIVE,214.19,352.57,59.954,1462056303,"201051344000900","219011344069620",30.24,15.30,0,335.14,383.53,41.1,37.8,0.336,394683.3,394683.3,28275,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056336,451789.00
04/30/2016 18:45,2,1.338,ACTIVE,214.41,352.57,59.965,1462056303,"201051344000648","219011344069620",30.61,14.00,0,336.04,382.93,41.5,38.1,0.327,387160.1,387160.1,28579,0,0,0,L,1122011218,0,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056337,451790.00
04/30/2016 18:45,2,1.375,ACTIVE,214.41,353.47,59.938,1462056303,"201051344000569","219011344069620",30.32,15.30,0,335.44,384.43,42.2,38.8,0.340,395943.9,395943.9,28212,0,0,0,L,1122011218,0,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056338,451791.00
04/30/2016 18:45,2,1.412,ACTIVE,214.19,352.27,60.012,1462056303,"201051344000983","219011344069620",30.14,15.30,0,335.44,383.53,43.1,39.7,0.354,387557.6,387557.6,28677,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056339,451792.00
04/30/2016 18:45,2,1.377,ACTIVE,214.41,352.87,59.970,1462056303,"201051344001158","219011344069620",29.82,13.70,0,334.54,383.83,41.6,38.2,0.340,382225.1,382225.1,28944,0,0,0,L,1122011218,0,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056340,451793.00
04/30/2016 18:45,2,1.328,ACTIVE,214.64,354.37,59.986,1462056303,"201051344000576","219011344069620",30.49,14.70,0,335.44,382.93,41.0,37.7,0.305,389054.2,389054.2,28354,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056341,451794.00
04/30/2016 18:45,2,1.061,ACTIVE,213.06,345.96,59.965,1462056303,"274151322000087","219011344069620",29.64,18.00,0,333.63,364.59,31.8,28.8,0.217,624400.2,624400.2,22164,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462056342,451795.00
04/30/2016 19:00,2,0.553,ACTIVE,213.74,344.15,59.965,1462057203,"201051344000645","219011344069620",29.54,15.30,0,337.24,373.61,16.6,14.1,0.110,388687.2,388687.2,28495,0,0,0,L,1122011218,0,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057204,451796.00
04/30/2016 19:00,2,0.385,ACTIVE,212.61,341.45,59.959,1462057203,"274151322000085","219011344069620",29.00,16.30,0,337.84,360.69,11.3,9.0,0.062,652871.3,652871.3,22098,0,0,0,L,1151911521,0,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057205,451797.00
04/30/2016 19:00,2,0.586,ACTIVE,213.74,345.96,59.975,1462057203,"201051344000633","219011344069620",29.70,13.30,0,336.34,374.21,17.7,15.1,0.124,379618.3,379618.3,28963,0,0,0,L,1122011218,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057206,451798.00
04/30/2016 19:00,2,0.615,ACTIVE,213.51,344.76,59.996,1462057203,"201051344000469","219011344069620",29.24,13.30,0,336.34,372.41,18.2,15.7,0.128,380897.1,380897.1,28905,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057207,451799.00
04/30/2016 19:00,2,0.643,ACTIVE,213.51,344.45,59.933,1462057203,"201051344000646","219011344069620",29.64,13.30,0,335.74,372.41,19.3,16.7,0.133,385007.2,385007.2,33466,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057208,451800.00
04/30/2016 19:00,2,0.535,ACTIVE,212.16,341.75,59.981,1462057203,"274151322000052","219011344069620",28.80,15.80,0,333.33,358.58,15.7,13.2,0.088,663617.6,663617.6,22318,0,0,0,L,1151911521,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057209,451801.00
04/30/2016 19:00,2,0.764,ACTIVE,213.74,345.66,59.965,1462057203,"201051344000585","219011344069620",29.78,14.00,0,336.34,376.62,23.1,20.3,0.164,391133.8,391133.8,33469,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057210,451802.00
04/30/2016 19:00,2,0.627,ACTIVE,213.51,344.15,59.996,1462057203,"201051344001230","219011344069620",29.54,13.00,0,336.34,368.80,18.8,16.2,0.128,388725.5,388725.5,33261,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057211,451803.00
04/30/2016 19:00,2,0.699,ACTIVE,214.41,345.96,60.002,1462057203,"201051344000582","219011344069620",30.16,14.30,0,337.54,373.91,21.4,18.7,0.146,382302.5,382302.5,33436,0,0,0,L,1122011218,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057212,451804.00
04/30/2016 19:00,2,0.682,ACTIVE,213.29,344.45,59.975,1462057203,"201051344000955","219011344069620",30.06,14.00,0,335.74,368.50,20.8,18.1,0.137,394117.2,394117.2,33376,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057212,451805.00
04/30/2016 19:00,2,0.283,ACTIVE,212.61,428.61,59.959,1462057203,"274151322000094","219011344069620",40.67,17.80,0,335.14,445.15,11.7,9.4,0.066,533379.5,533379.5,23276,0,0,0,L,1151911521,0,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057213,451806.00
04/30/2016 19:00,2,0.752,ACTIVE,213.51,345.36,59.965,1462057203,"201051344000579","219011344069620",30.20,13.70,0,337.84,374.81,23.0,20.3,0.155,394578.4,394578.4,8982,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057214,451807.00
04/30/2016 19:00,2,0.695,ACTIVE,213.51,343.85,59.996,1462057203,"201051344000890","219011344069620",30.00,13.70,0,336.34,371.51,21.1,18.5,0.137,391265.0,391265.0,33398,0,0,0,L,1122011218,0,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057215,451808.00
04/30/2016 19:00,2,0.674,ACTIVE,213.74,344.76,59.991,1462057203,"201051344000438","219011344069620",30.14,13.70,0,337.24,373.61,20.6,18.0,0.141,393429.9,393429.9,33402,0,0,0,L,1122011218,0,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057216,451809.00
04/30/2016 19:00,2,0.715,ACTIVE,213.74,345.66,59.933,1462057203,"201051344000417","219011344069620",30.06,13.70,0,336.34,371.51,21.8,19.1,0.155,386402.2,386402.2,33556,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057217,451810.00
04/30/2016 19:00,2,0.559,ACTIVE,212.61,344.45,59.986,1462057203,"274151322000083","219011344069620",29.62,16.30,0,333.93,359.48,16.8,14.3,0.097,657704.0,657704.0,22382,0,0,0,L,1151911521,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057218,451811.00
04/30/2016 19:00,2,0.564,ACTIVE,213.29,343.25,59.959,1462057203,"274151322000076","219011344069620",30.04,16.00,0,334.54,359.48,17.2,14.7,0.110,699853.6,699853.6,22382,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057219,451812.00
04/30/2016 19:00,2,0.732,ACTIVE,213.51,345.36,59.991,1462057203,"201051344000868","219011344069620",29.66,14.00,0,336.94,371.21,22.0,19.3,0.159,379956.3,379956.3,28633,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057220,451813.00
04/30/2016 19:00,2,0.588,ACTIVE,212.38,345.36,59.986,1462057203,"274151322000095","219011344069620",29.84,16.00,0,334.24,360.08,17.8,15.3,0.110,692749.4,692749.4,22286,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057221,451814.00
04/30/2016 19:00,2,0.703,ACTIVE,213.29,346.86,59.970,1462057203,"201051344000988","219011344069620",30.18,14.00,0,336.94,374.81,21.5,18.8,0.155,377307.1,377307.1,28926,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057221,451815.00
04/30/2016 19:00,2,0.740,ACTIVE,213.74,344.15,60.012,1462057203,"201051344001025","219011344069620",30.14,13.30,0,336.94,372.71,22.6,19.9,0.155,391013.0,391013.0,33444,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057222,451816.00
04/30/2016 19:00,2,0.732,ACTIVE,213.51,345.96,59.970,1462057203,"201051344000458","219011344069620",30.12,15.50,0,337.54,373.01,22.4,19.7,0.164,387975.5,387975.5,28848,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057223,451817.00
04/30/2016 19:00,2,0.719,ACTIVE,214.19,346.56,59.933,1462057203,"201051344000853","219011344069620",30.36,14.30,0,336.64,374.51,22.1,19.5,0.159,386426.6,386426.6,28446,0,0,0,L,1122011218,0,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057224,451818.00
04/30/2016 19:00,2,0.717,ACTIVE,213.96,345.96,59.944,1462057203,"201051344000685","219011344069620",30.28,13.30,0,337.54,372.11,22.0,19.3,0.164,392943.1,392943.1,33276,0,0,0,L,1122011218,0,123.14,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057225,451819.00
04/30/2016 19:00,2,0.730,ACTIVE,213.74,346.26,59.981,1462057203,"201051344000917","219011344069620",30.08,15.30,0,336.34,372.41,22.3,19.6,0.164,389911.2,389911.2,33277,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057226,451820.00
04/30/2016 19:00,2,0.721,ACTIVE,213.74,345.36,59.991,1462057203,"201051344001145","219011344069620",30.51,13.00,0,336.04,372.71,22.3,19.6,0.164,395102.3,395102.3,33137,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057227,451821.00
04/30/2016 19:00,2,0.764,ACTIVE,213.74,345.36,59.975,1462057203,"201051344000651","219011344069620",30.18,14.00,0,337.24,373.61,23.4,20.6,0.164,387169.0,387169.0,33499,0,0,0,L,1122011218,0,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057228,451822.00
04/30/2016 19:00,2,0.527,ACTIVE,212.38,341.15,59.991,1462057203,"274151322000088","219011344069620",28.59,15.80,0,333.93,357.08,15.2,12.8,0.093,636516.9,636516.9,22059,0,0,0,L,1151911521,0,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057229,451823.00
04/30/2016 19:00,2,0.395,ACTIVE,213.06,420.80,59.981,1462057203,"274151322000068","219011344069620",39.82,18.30,0,338.74,448.45,15.9,13.4,0.084,533105.7,533105.7,23486,0,0,0,L,1151911521,0,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057230,451824.00
04/30/2016 19:00,2,0.762,ACTIVE,213.51,344.45,59.981,1462057203,"201051344001135","219011344069620",30.18,14.00,0,336.04,370.90,23.3,20.6,0.168,383417.3,383417.3,33452,0,0,0,L,1122011218,0,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057230,451825.00
04/30/2016 19:00,2,0.805,ACTIVE,213.29,345.96,59.986,1462057203,"201051344000594","219011344069620",30.24,13.30,0,336.34,370.90,24.7,21.9,0.177,391364.8,391364.8,28890,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057231,451826.00
04/30/2016 19:00,2,0.736,ACTIVE,213.96,345.06,59.981,1462057203,"201051344001203","219011344069620",30.40,14.00,0,337.24,373.01,22.7,20.0,0.168,390082.5,390082.5,33454,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057232,451827.00
04/30/2016 19:00,2,0.545,ACTIVE,212.38,343.85,59.965,1462057203,"274151322000054","219011344069620",29.54,16.30,0,333.33,357.68,16.3,13.8,0.097,650407.8,650407.8,22086,0,0,0,L,1151911521,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057233,451828.00
04/30/2016 19:00,2,0.785,ACTIVE,213.51,345.96,59.981,1462057203,"201051344000867","219011344069620",30.38,14.30,0,336.94,370.90,24.2,21.5,0.172,379277.7,379277.7,28893,0,0,0,L,1122011218,0,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057234,451829.00
04/30/2016 19:00,2,0.674,ACTIVE,213.74,344.76,59.912,1462057203,"201051344001093","219011344069620",29.98,14.00,0,336.34,368.50,20.5,17.9,0.133,388870.9,388870.9,33324,0,0,0,L,1122011218,0,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057235,451830.00
04/30/2016 19:00,2,0.738,ACTIVE,213.51,346.26,59.954,1462057203,"201051344000900","219011344069620",30.24,14.70,0,336.94,374.21,22.7,20.0,0.172,394688.0,394688.0,28276,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057236,451831.00
04/30/2016 19:00,2,0.762,ACTIVE,213.74,346.26,59.975,1462057203,"201051344000648","219011344069620",30.22,13.70,0,337.24,372.41,23.3,20.6,0.164,387165.1,387165.1,28580,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057237,451832.00
04/30/2016 19:00,2,0.744,ACTIVE,213.51,345.36,59.996,1462057203,"201051344000569","219011344069620",30.32,15.00,0,336.64,372.41,22.9,20.2,0.168,395949.0,395949.0,28213,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057238,451833.00
04/30/2016 19:00,2,0.721,ACTIVE,213.51,344.76,59.991,1462057203,"201051344000983","219011344069620",30.10,14.70,0,336.94,373.01,22.0,19.3,0.164,387562.8,387562.8,28678,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057239,451834.00
04/30/2016 19:00,2,0.639,ACTIVE,213.51,345.36,59.938,1462057203,"201051344001158","219011344069620",30.06,13.00,0,337.24,374.21,19.4,16.8,0.141,382230.0,382230.0,28945,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057240,451835.00
04/30/2016 19:00,2,0.645,ACTIVE,213.96,346.26,59.975,1462057203,"201051344000576","219011344069620",29.90,14.30,0,336.94,374.21,19.6,16.9,0.133,389059.1,389059.1,28355,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057241,451836.00
04/30/2016 19:00,2,0.414,ACTIVE,212.61,340.55,59.975,1462057203,"274151322000087","219011344069620",28.51,17.30,0,333.33,357.68,12.0,9.6,0.057,624403.6,624403.6,22165,0,0,0,L,1151911521,0,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462057242,451837.00
04/30/2016 19:15,2,0.477,ACTIVE,213.96,344.76,59.959,1462058103,"201051344000645","219011344069620",28.77,14.70,0,327.02,357.08,13.9,11.5,0.084,388690.4,388690.4,28496,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058105,451838.00
04/30/2016 19:15,2,0.361,ACTIVE,213.06,342.95,59.944,1462058103,"274151322000085","219011344069620",27.81,15.50,0,326.42,347.76,10.2,7.9,0.053,652873.4,652873.4,22099,0,0,0,L,1151911521,0,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058105,451839.00
04/30/2016 19:15,2,0.488,ACTIVE,213.96,345.66,59.965,1462058103,"201051344000633","219011344069620",29.00,13.00,0,327.02,357.98,14.4,11.9,0.075,379621.7,379621.7,28964,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058106,451840.00
04/30/2016 19:15,2,0.484,ACTIVE,213.51,343.85,59.975,1462058103,"201051344000469","219011344069620",29.76,12.70,0,325.82,356.48,14.6,12.2,0.084,380900.6,380900.6,28906,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058107,451841.00
04/30/2016 19:15,2,0.492,ACTIVE,213.29,343.25,59.965,1462058103,"201051344000646","219011344069620",28.51,13.00,0,325.22,356.48,14.2,11.8,0.080,385010.6,385010.6,33467,0,0,0,L,1122011218,0,122.46,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058108,451842.00
04/30/2016 19:15,2,0.414,ACTIVE,212.61,342.95,59.928,1462058103,"274151322000052","219011344069620",27.69,15.30,0,324.62,350.17,11.6,9.3,0.071,663620.2,663620.2,22319,0,0,0,L,1151911521,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058109,451843.00
04/30/2016 19:15,2,0.500,ACTIVE,213.96,344.15,59.959,1462058103,"201051344000585","219011344069620",29.36,13.70,0,325.52,358.88,14.9,12.5,0.088,391137.4,391137.4,33470,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058110,451844.00
04/30/2016 19:15,2,0.424,ACTIVE,213.51,341.15,60.002,1462058103,"201051344001230","219011344069620",28.39,12.70,0,323.72,353.47,12.2,9.9,0.066,388728.4,388728.4,33262,0,0,0,L,1122011218,0,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058111,451845.00
04/30/2016 19:15,2,0.463,ACTIVE,214.19,343.55,59.954,1462058103,"201051344000582","219011344069620",29.04,13.70,0,325.82,356.48,13.6,11.2,0.071,382305.7,382305.7,33437,0,0,0,L,1122011218,0,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058112,451846.00
04/30/2016 19:15,2,0.506,ACTIVE,213.06,342.65,59.959,1462058103,"201051344000955","219011344069620",28.80,13.70,0,324.32,354.37,14.8,12.4,0.084,394120.6,394120.6,33377,0,0,0,L,1122011218,0,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058113,451847.00
04/30/2016 19:15,2,0.223,ACTIVE,212.83,409.98,59.970,1462058103,"274151322000094","219011344069620",38.70,17.30,0,338.74,444.54,8.6,6.4,0.040,533381.3,533381.3,23277,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058114,451848.00
04/30/2016 19:15,2,0.529,ACTIVE,213.51,343.55,59.959,1462058103,"201051344000579","219011344069620",27.57,13.00,0,326.42,357.08,14.8,12.4,0.084,394582.0,394582.0,8983,0,0,0,L,1122011218,0,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058115,451849.00
04/30/2016 19:15,2,0.494,ACTIVE,213.29,342.05,59.965,1462058103,"201051344000890","219011344069620",28.19,13.00,0,325.52,355.88,14.1,11.7,0.071,391268.4,391268.4,33399,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058116,451850.00
04/30/2016 19:15,2,0.467,ACTIVE,213.74,342.95,59.954,1462058103,"201051344000438","219011344069620",30.42,13.00,0,325.52,356.18,14.4,12.0,0.084,393433.2,393433.2,33403,0,0,0,L,1122011218,0,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058117,451851.00
04/30/2016 19:15,2,0.547,ACTIVE,213.74,343.25,59.959,1462058103,"201051344000417","219011344069620",24.25,13.30,0,325.82,355.88,13.4,11.0,0.075,386405.7,386405.7,33557,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058118,451852.00
04/30/2016 19:15,2,0.385,ACTIVE,213.06,342.05,59.959,1462058103,"274151322000083","219011344069620",28.35,15.50,0,325.52,350.77,11.1,8.8,0.062,657706.4,657706.4,22383,0,0,0,L,1151911521,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058119,451853.00
04/30/2016 19:15,2,0.410,ACTIVE,213.29,342.35,59.959,1462058103,"274151322000076","219011344069620",29.16,15.30,0,326.42,350.77,12.1,9.8,0.071,699856.3,699856.3,22383,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058120,451854.00
04/30/2016 19:15,2,0.479,ACTIVE,213.29,343.55,59.959,1462058103,"201051344000868","219011344069620",29.34,13.30,0,325.52,356.18,14.2,11.8,0.084,379959.6,379959.6,28634,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058120,451855.00
04/30/2016 19:15,2,0.406,ACTIVE,212.83,343.55,59.959,1462058103,"274151322000095","219011344069620",28.53,15.30,0,324.62,350.77,11.8,9.4,0.071,692751.9,692751.9,22287,0,0,0,L,1151911521,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058121,451856.00
04/30/2016 19:15,2,0.486,ACTIVE,213.29,344.15,59.949,1462058103,"201051344000988","219011344069620",28.41,13.30,0,326.12,357.98,14.0,11.6,0.088,377310.2,377310.2,28927,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058122,451857.00
04/30/2016 19:15,2,0.520,ACTIVE,213.51,342.05,59.959,1462058103,"201051344001025","219011344069620",28.51,13.00,0,324.92,356.78,15.0,12.6,0.088,391016.4,391016.4,33445,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058123,451858.00
04/30/2016 19:15,2,0.520,ACTIVE,213.29,343.25,59.970,1462058103,"201051344000458","219011344069620",29.02,15.00,0,326.42,356.78,15.3,12.9,0.097,387978.9,387978.9,28849,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058124,451859.00
04/30/2016 19:15,2,0.516,ACTIVE,213.96,344.45,59.965,1462058103,"201051344000853","219011344069620",28.59,13.70,0,326.72,358.28,15.0,12.5,0.093,386429.9,386429.9,28447,0,0,0,L,1122011218,0,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058125,451860.00
04/30/2016 19:15,2,0.502,ACTIVE,213.96,344.76,59.970,1462058103,"201051344000685","219011344069620",28.96,13.00,0,326.42,357.68,14.8,12.3,0.097,392946.2,392946.2,33277,0,0,0,L,1122011218,0,123.14,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058126,451861.00
04/30/2016 19:15,2,0.490,ACTIVE,213.96,344.15,59.959,1462058103,"201051344000917","219011344069620",28.41,14.70,0,325.22,356.48,14.1,11.7,0.084,389914.2,389914.2,33278,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058127,451862.00
04/30/2016 19:15,2,0.451,ACTIVE,213.96,343.55,59.965,1462058103,"201051344001145","219011344069620",30.24,12.30,0,327.02,357.08,13.9,11.5,0.080,395105.2,395105.2,33138,0,0,0,L,1122011218,0,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058128,451863.00
04/30/2016 19:15,2,0.523,ACTIVE,213.74,343.55,59.965,1462058103,"201051344000651","219011344069620",29.16,13.30,0,325.82,357.08,15.5,13.0,0.084,387172.3,387172.3,33500,0,0,0,L,1122011218,0,122.91,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058129,451864.00
04/30/2016 19:15,2,0.395,ACTIVE,212.38,341.75,59.965,1462058103,"274151322000088","219011344069620",27.75,15.30,0,324.62,348.96,11.1,8.8,0.062,636519.0,636519.0,22060,0,0,0,L,1151911521,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058130,451865.00
04/30/2016 19:15,2,0.279,ACTIVE,213.29,409.38,59.959,1462058103,"274151322000068","219011344069620",38.72,17.80,0,339.04,438.83,11.0,8.7,0.049,533107.8,533107.8,23487,0,0,0,L,1151911521,0,122.68,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058131,451866.00
04/30/2016 19:15,2,0.496,ACTIVE,213.29,342.05,59.954,1462058103,"201051344001135","219011344069620",30.16,13.30,0,325.52,355.88,15.2,12.7,0.088,383420.6,383420.6,33453,0,0,0,L,1122011218,0,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058132,451867.00
04/30/2016 19:15,2,0.520,ACTIVE,213.06,343.85,59.933,1462058103,"201051344000594","219011344069620",29.06,13.00,0,324.92,357.08,15.3,12.8,0.088,391368.2,391368.2,28891,0,0,0,L,1122011218,0,121.78,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058133,451868.00
04/30/2016 19:15,2,0.484,ACTIVE,213.74,342.95,59.965,1462058103,"201051344001203","219011344069620",29.36,13.70,0,325.82,357.98,14.4,12.0,0.084,390085.6,390085.6,33455,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058133,451869.00
04/30/2016 19:15,2,0.400,ACTIVE,212.61,342.05,59.959,1462058103,"274151322000054","219011344069620",28.27,15.80,0,325.22,349.26,11.5,9.1,0.066,650410.1,650410.1,22087,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058134,451870.00
04/30/2016 19:15,2,0.480,ACTIVE,213.74,342.65,59.959,1462058103,"201051344000867","219011344069620",29.88,14.00,0,326.42,357.08,14.6,12.1,0.084,379281.0,379281.0,28894,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058135,451871.00
04/30/2016 19:15,2,0.475,ACTIVE,213.51,342.95,59.959,1462058103,"201051344001093","219011344069620",28.65,13.70,0,324.92,354.37,13.8,11.4,0.071,388873.9,388873.9,33325,0,0,0,L,1122011218,0,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058136,451872.00
04/30/2016 19:15,2,0.473,ACTIVE,213.51,343.55,59.970,1462058103,"201051344000900","219011344069620",24.57,14.30,0,326.12,357.38,11.8,9.4,0.080,394690.9,394690.9,28277,0,0,0,L,1122011218,0,122.01,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058137,451873.00
04/30/2016 19:15,2,0.496,ACTIVE,213.74,343.85,59.970,1462058103,"201051344000648","219011344069620",29.72,13.00,0,327.32,357.38,15.0,12.5,0.088,387168.5,387168.5,28581,0,0,0,L,1122011218,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058138,451874.00
04/30/2016 19:15,2,0.490,ACTIVE,213.74,344.45,59.970,1462058103,"201051344000569","219011344069620",29.98,14.30,0,326.42,357.08,14.9,12.5,0.088,395952.3,395952.3,28214,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058139,451875.00
04/30/2016 19:15,2,0.482,ACTIVE,213.74,343.55,59.970,1462058103,"201051344000983","219011344069620",30.55,14.00,0,325.52,357.08,14.9,12.5,0.088,387566.1,387566.1,28679,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058140,451876.00
04/30/2016 19:15,2,0.467,ACTIVE,213.51,343.85,59.975,1462058103,"201051344001158","219011344069620",30.42,12.70,0,326.42,356.78,14.4,12.0,0.093,382233.1,382233.1,28946,0,0,0,L,1122011218,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058141,451877.00
04/30/2016 19:15,2,0.508,ACTIVE,214.19,345.36,59.975,1462058103,"201051344000576","219011344069620",29.30,13.70,0,327.02,357.08,15.1,12.6,0.084,389062.4,389062.4,28356,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058142,451878.00
04/30/2016 19:15,2,0.400,ACTIVE,213.06,343.85,59.975,1462058103,"274151322000087","219011344069620",28.47,17.00,0,325.22,348.36,11.6,9.2,0.062,624405.7,624405.7,22166,0,0,0,L,1151911521,0,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462058143,451879.00
04/30/2016 19:30,2,0.463,ACTIVE,213.96,343.85,59.996,1462059003,"201051344000645","219011344069620",28.88,14.30,0,337.84,352.27,13.6,11.2,0.075,388693.5,388693.5,28497,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059004,451880.00
04/30/2016 19:30,2,0.375,ACTIVE,212.83,343.25,59.986,1462059003,"274151322000085","219011344069620",27.99,15.30,0,337.84,347.46,10.6,8.3,0.062,652875.7,652875.7,22100,0,0,0,L,1151911521,0,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059005,451881.00
04/30/2016 19:30,2,0.482,ACTIVE,213.96,345.36,59.954,1462059003,"201051344000633","219011344069620",28.57,12.70,0,336.64,354.37,14.0,11.6,0.084,379624.9,379624.9,28965,0,0,0,L,1122011218,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059006,451882.00
04/30/2016 19:30,2,0.469,ACTIVE,213.51,343.25,59.991,1462059003,"201051344000469","219011344069620",29.88,13.00,0,335.44,351.67,14.2,11.8,0.080,380903.8,380903.8,28907,0,0,0,L,1122011218,0,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059007,451883.00
04/30/2016 19:30,2,0.465,ACTIVE,213.29,342.95,59.991,1462059003,"201051344000646","219011344069620",29.38,12.70,0,335.14,350.47,13.9,11.5,0.075,385013.7,385013.7,33468,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059007,451884.00
04/30/2016 19:30,2,0.416,ACTIVE,212.16,343.55,59.986,1462059003,"274151322000052","219011344069620",28.41,15.00,0,336.64,348.06,11.9,9.6,0.062,663622.8,663622.8,22320,0,0,0,L,1151911521,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059008,451885.00
04/30/2016 19:30,2,0.494,ACTIVE,213.96,343.85,59.986,1462059003,"201051344000585","219011344069620",28.55,13.00,0,335.74,352.87,14.3,11.9,0.084,391140.9,391140.9,33471,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059009,451886.00
04/30/2016 19:30,2,0.418,ACTIVE,213.74,342.05,59.981,1462059003,"201051344001230","219011344069620",29.26,12.30,0,334.54,348.96,12.4,10.0,0.066,388731.0,388731.0,33263,0,0,0,L,1122011218,0,122.68,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059010,451887.00
04/30/2016 19:30,2,0.461,ACTIVE,214.19,344.15,59.986,1462059003,"201051344000582","219011344069620",28.73,13.00,0,336.34,351.67,13.4,11.1,0.071,382308.8,382308.8,33438,0,0,0,L,1122011218,0,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059011,451888.00
04/30/2016 19:30,2,0.502,ACTIVE,213.29,342.65,59.991,1462059003,"201051344000955","219011344069620",28.88,13.30,0,334.54,349.86,14.7,12.3,0.080,394123.9,394123.9,33378,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059012,451889.00
04/30/2016 19:30,2,0.242,ACTIVE,212.61,405.47,59.991,1462059003,"274151322000094","219011344069620",38.17,16.70,0,339.04,422.90,9.5,7.2,0.053,533383.2,533383.2,23278,0,0,0,L,1151911521,0,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059013,451890.00
04/30/2016 19:30,2,0.498,ACTIVE,213.51,343.25,59.991,1462059003,"201051344000579","219011344069620",29.50,13.30,0,336.04,352.87,14.9,12.4,0.084,394585.4,394585.4,8984,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059014,451891.00
04/30/2016 19:30,2,0.471,ACTIVE,213.51,342.05,59.991,1462059003,"201051344000890","219011344069620",29.76,13.00,0,335.14,350.47,14.2,11.8,0.075,391271.5,391271.5,33400,0,0,0,L,1122011218,0,122.46,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059015,451892.00
04/30/2016 19:30,2,0.471,ACTIVE,213.96,343.55,59.986,1462059003,"201051344000438","219011344069620",29.88,12.30,0,335.74,351.67,14.3,11.9,0.080,393436.4,393436.4,33404,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059016,451893.00
04/30/2016 19:30,2,0.514,ACTIVE,213.74,343.55,59.996,1462059003,"201051344000417","219011344069620",28.67,12.70,0,335.44,351.07,15.0,12.5,0.080,386409.0,386409.0,33558,0,0,0,L,1122011218,0,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059017,451894.00
04/30/2016 19:30,2,0.404,ACTIVE,212.38,341.45,60.002,1462059003,"274151322000083","219011344069620",27.75,15.30,0,337.24,348.36,11.3,9.0,0.066,657708.9,657708.9,22384,0,0,0,L,1151911521,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059018,451895.00
04/30/2016 19:30,2,0.418,ACTIVE,213.06,343.25,59.981,1462059003,"274151322000076","219011344069620",29.26,15.00,0,338.14,351.97,12.4,10.1,0.066,699859.0,699859.0,22384,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059018,451896.00
04/30/2016 19:30,2,0.484,ACTIVE,213.51,343.55,59.996,1462059003,"201051344000868","219011344069620",28.39,13.30,0,335.74,351.37,13.9,11.5,0.084,379962.7,379962.7,28635,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059019,451897.00
04/30/2016 19:30,2,0.398,ACTIVE,212.61,342.05,59.991,1462059003,"274151322000095","219011344069620",29.12,15.00,0,337.24,347.76,11.8,9.4,0.071,692754.5,692754.5,22288,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059020,451898.00
04/30/2016 19:30,2,0.469,ACTIVE,213.29,344.45,59.991,1462059003,"201051344000988","219011344069620",28.23,13.70,0,335.14,353.17,13.4,11.0,0.088,377313.2,377313.2,28928,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059021,451899.00
04/30/2016 19:30,2,0.475,ACTIVE,213.51,342.35,59.996,1462059003,"201051344001025","219011344069620",28.94,12.70,0,335.74,351.37,13.9,11.5,0.080,391019.5,391019.5,33446,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059022,451900.00
04/30/2016 19:30,2,0.494,ACTIVE,213.51,342.65,59.991,1462059003,"201051344000458","219011344069620",28.90,15.00,0,336.64,351.67,14.5,12.1,0.084,387982.2,387982.2,28850,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059023,451901.00
04/30/2016 19:30,2,0.479,ACTIVE,213.96,344.45,59.991,1462059003,"201051344000853","219011344069620",29.12,13.70,0,337.24,353.17,14.1,11.7,0.088,386432.7,386432.7,28448,0,0,0,L,1122011218,0,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059024,451902.00
04/30/2016 19:30,2,0.465,ACTIVE,213.96,344.15,59.991,1462059003,"201051344000685","219011344069620",28.37,12.70,0,336.04,351.97,13.4,11.0,0.080,392949.2,392949.2,33278,0,0,0,L,1122011218,0,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059025,451903.00
04/30/2016 19:30,2,0.436,ACTIVE,213.74,343.25,59.991,1462059003,"201051344000917","219011344069620",29.52,14.00,0,335.14,350.77,13.0,10.7,0.080,389917.0,389917.0,33279,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059026,451904.00
04/30/2016 19:30,2,0.441,ACTIVE,213.96,343.55,59.996,1462059003,"201051344001145","219011344069620",28.71,12.00,0,336.04,351.67,12.9,10.5,0.075,395108.0,395108.0,33139,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059027,451905.00
04/30/2016 19:30,2,0.484,ACTIVE,213.96,344.15,59.996,1462059003,"201051344000651","219011344069620",28.80,12.70,0,336.34,351.67,14.1,11.7,0.080,387175.4,387175.4,33501,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059027,451906.00
