ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 19:30,2,0.387,ACTIVE,212.16,341.75,60.012,1462059003,"274151322000088","219011344069620",27.83,15.00,0,336.64,347.16,10.9,8.6,0.066,636521.3,636521.3,22061,0,0,0,L,1151911521,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059028,451907.00
04/30/2016 19:30,2,0.275,ACTIVE,213.06,409.08,59.991,1462059003,"274151322000068","219011344069620",38.66,17.50,0,339.34,425.91,10.9,8.6,0.053,533110.0,533110.0,23488,0,0,0,L,1151911521,0,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059029,451908.00
04/30/2016 19:30,2,0.459,ACTIVE,213.51,342.65,59.986,1462059003,"201051344001135","219011344069620",30.16,12.70,0,335.74,350.47,14.0,11.6,0.080,383423.7,383423.7,33454,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059030,451909.00
04/30/2016 19:30,2,0.479,ACTIVE,213.29,342.95,59.981,1462059003,"201051344000594","219011344069620",29.78,12.70,0,335.44,351.37,14.4,12.0,0.084,391371.4,391371.4,28892,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059031,451910.00
04/30/2016 19:30,2,0.465,ACTIVE,213.96,342.95,59.965,1462059003,"201051344001203","219011344069620",28.80,13.30,0,335.74,351.37,13.6,11.2,0.080,390088.5,390088.5,33456,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059032,451911.00
04/30/2016 19:30,2,0.412,ACTIVE,212.61,341.15,59.991,1462059003,"274151322000054","219011344069620",27.83,15.50,0,336.94,347.76,11.6,9.3,0.066,650412.5,650412.5,22088,0,0,0,L,1151911521,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059033,451912.00
04/30/2016 19:30,2,0.469,ACTIVE,213.74,342.35,59.996,1462059003,"201051344000867","219011344069620",29.68,13.70,0,335.74,352.27,14.1,11.7,0.080,379284.1,379284.1,28895,0,0,0,L,1122011218,0,122.23,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059034,451913.00
04/30/2016 19:30,2,0.480,ACTIVE,213.74,343.25,60.007,1462059003,"201051344001093","219011344069620",28.43,13.30,0,335.74,349.86,13.8,11.4,0.066,388876.9,388876.9,33326,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059035,451914.00
04/30/2016 19:30,2,0.467,ACTIVE,213.29,343.25,59.991,1462059003,"201051344000900","219011344069620",24.01,14.30,0,336.34,351.97,11.4,9.0,0.071,394693.6,394693.6,28278,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059036,451915.00
04/30/2016 19:30,2,0.531,ACTIVE,213.74,343.55,60.002,1462059003,"201051344000648","219011344069620",25.01,12.70,0,336.94,352.27,13.4,11.1,0.080,387171.7,387171.7,28582,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059037,451916.00
04/30/2016 19:30,2,0.475,ACTIVE,213.74,343.25,59.944,1462059003,"201051344000569","219011344069620",29.88,14.30,0,336.34,351.97,14.4,11.9,0.084,395955.5,395955.5,28215,0,0,0,L,1122011218,0,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059038,451917.00
04/30/2016 19:30,2,0.514,ACTIVE,213.51,342.65,59.986,1462059003,"201051344000983","219011344069620",24.73,14.00,0,336.04,351.97,12.9,10.5,0.080,387569.2,387569.2,28680,0,0,0,L,1122011218,0,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059039,451918.00
04/30/2016 19:30,2,0.461,ACTIVE,213.51,343.25,59.981,1462059003,"201051344001158","219011344069620",29.32,13.00,0,335.74,351.67,13.8,11.3,0.088,382236.2,382236.2,28947,0,0,0,L,1122011218,0,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059040,451919.00
04/30/2016 19:30,2,0.518,ACTIVE,214.19,344.15,59.981,1462059003,"201051344000576","219011344069620",24.09,13.30,0,337.24,353.17,12.7,10.3,0.075,389065.4,389065.4,28357,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059041,451920.00
04/30/2016 19:30,2,0.406,ACTIVE,212.83,341.75,59.949,1462059003,"274151322000087","219011344069620",27.87,16.70,0,337.54,352.27,11.5,9.1,0.062,624408.1,624408.1,22167,0,0,0,L,1151911521,0,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059042,451921.00
04/30/2016 19:45,2,0.447,ACTIVE,213.96,343.85,60.018,1462059903,"201051344000645","219011344069620",30.06,14.00,0,336.64,351.37,13.6,11.2,0.075,388696.4,388696.4,28498,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059904,451922.00
04/30/2016 19:45,2,0.381,ACTIVE,212.83,341.15,59.981,1462059903,"274151322000085","219011344069620",27.95,15.00,0,337.84,346.56,10.8,8.5,0.057,652877.9,652877.9,22101,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059905,451923.00
04/30/2016 19:45,2,0.482,ACTIVE,213.96,345.36,59.996,1462059903,"201051344000633","219011344069620",29.06,12.30,0,336.34,352.87,14.2,11.8,0.080,379627.9,379627.9,28966,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059906,451924.00
04/30/2016 19:45,2,0.482,ACTIVE,213.74,344.15,59.996,1462059903,"201051344000469","219011344069620",29.42,13.00,0,333.93,350.47,14.4,12.0,0.080,380906.8,380906.8,28908,0,0,0,L,1122011218,0,121.78,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059907,451925.00
04/30/2016 19:45,2,0.502,ACTIVE,213.51,342.95,59.970,1462059903,"201051344000646","219011344069620",25.90,12.30,0,334.84,350.17,13.2,10.8,0.071,385016.6,385016.6,33469,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059908,451926.00
04/30/2016 19:45,2,0.426,ACTIVE,212.61,343.55,60.007,1462059903,"274151322000052","219011344069620",27.71,14.70,0,336.94,347.46,12.0,9.6,0.062,663625.3,663625.3,22321,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059909,451927.00
04/30/2016 19:45,2,0.496,ACTIVE,213.74,343.55,60.002,1462059903,"201051344000585","219011344069620",28.63,12.70,0,336.04,350.77,14.4,12.0,0.084,391143.9,391143.9,33472,0,0,0,L,1122011218,0,122.01,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059910,451928.00
04/30/2016 19:45,2,0.438,ACTIVE,213.74,342.35,60.002,1462059903,"201051344001230","219011344069620",28.33,12.30,0,335.14,348.66,12.6,10.2,0.075,388733.6,388733.6,33264,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059911,451929.00
04/30/2016 19:45,2,0.459,ACTIVE,214.19,343.55,60.002,1462059903,"201051344000582","219011344069620",29.00,12.70,0,335.44,350.47,13.5,11.1,0.071,382311.6,382311.6,33439,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059912,451930.00
04/30/2016 19:45,2,0.498,ACTIVE,213.29,342.35,60.039,1462059903,"201051344000955","219011344069620",28.75,12.70,0,334.54,350.17,14.6,12.2,0.088,394127.0,394127.0,33379,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059913,451931.00
04/30/2016 19:45,2,0.240,ACTIVE,213.06,405.17,60.012,1462059903,"274151322000094","219011344069620",38.25,16.30,0,338.14,423.20,9.3,7.1,0.040,533385.1,533385.1,23279,0,0,0,L,1151911521,0,122.23,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059913,451932.00
04/30/2016 19:45,2,0.533,ACTIVE,213.74,342.95,60.002,1462059903,"201051344000579","219011344069620",24.31,13.30,0,336.64,350.47,13.1,10.7,0.071,394588.5,394588.5,8985,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059914,451933.00
04/30/2016 19:45,2,0.475,ACTIVE,213.51,342.35,59.996,1462059903,"201051344000890","219011344069620",29.46,12.70,0,335.14,350.17,14.2,11.8,0.075,391274.5,391274.5,33401,0,0,0,L,1122011218,0,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059915,451934.00
04/30/2016 19:45,2,0.459,ACTIVE,213.74,342.65,59.996,1462059903,"201051344000438","219011344069620",30.55,12.00,0,336.64,350.77,14.2,11.8,0.075,393439.4,393439.4,33405,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059916,451935.00
04/30/2016 19:45,2,0.391,ACTIVE,212.83,342.35,60.007,1462059903,"274151322000083","219011344069620",27.97,14.70,0,336.94,347.16,11.1,8.8,0.057,657711.1,657711.1,22385,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059918,451936.00
04/30/2016 19:45,2,0.414,ACTIVE,213.51,342.35,59.986,1462059903,"274151322000076","219011344069620",29.18,14.70,0,338.44,348.06,12.3,9.9,0.071,699861.5,699861.5,22385,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059919,451937.00
04/30/2016 19:45,2,0.477,ACTIVE,213.51,343.25,59.991,1462059903,"201051344000868","219011344069620",28.94,12.70,0,336.04,350.47,14.0,11.6,0.080,379965.6,379965.6,28636,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059920,451938.00
04/30/2016 19:45,2,0.395,ACTIVE,212.83,342.05,59.986,1462059903,"274151322000095","219011344069620",28.77,14.30,0,337.24,346.86,11.6,9.2,0.066,692756.8,692756.8,22289,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059921,451939.00
04/30/2016 19:45,2,0.461,ACTIVE,213.74,344.76,60.002,1462059903,"201051344000988","219011344069620",28.51,13.70,0,335.74,352.87,13.3,11.0,0.088,377316.0,377316.0,28929,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059922,451940.00
04/30/2016 19:45,2,0.461,ACTIVE,213.51,342.05,59.996,1462059903,"201051344001025","219011344069620",29.50,12.00,0,336.04,350.47,13.8,11.4,0.080,391022.4,391022.4,33447,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059923,451941.00
04/30/2016 19:45,2,0.510,ACTIVE,213.74,342.65,59.996,1462059903,"201051344000458","219011344069620",26.08,15.00,0,335.74,349.86,13.5,11.1,0.080,387985.1,387985.1,28851,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059924,451942.00
04/30/2016 19:45,2,0.480,ACTIVE,214.41,345.06,60.002,1462059903,"201051344000853","219011344069620",28.39,14.00,0,337.84,352.27,13.9,11.5,0.088,386435.7,386435.7,28449,0,0,0,L,1122011218,0,122.68,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059925,451943.00
04/30/2016 19:45,2,0.461,ACTIVE,213.96,343.85,59.996,1462059903,"201051344000685","219011344069620",28.15,12.00,0,336.04,351.07,13.2,10.8,0.080,392951.9,392951.9,33279,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059926,451944.00
04/30/2016 19:45,2,0.432,ACTIVE,213.96,343.55,60.007,1462059903,"201051344000917","219011344069620",29.28,13.70,0,335.44,351.67,12.9,10.5,0.071,389919.7,389919.7,33280,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059926,451945.00
04/30/2016 19:45,2,0.443,ACTIVE,213.96,342.95,60.039,1462059903,"201051344001145","219011344069620",28.33,12.00,0,336.64,350.77,12.8,10.4,0.075,395110.6,395110.6,33140,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059927,451946.00
04/30/2016 19:45,2,0.475,ACTIVE,213.74,342.95,60.007,1462059903,"201051344000651","219011344069620",28.86,12.00,0,336.94,351.07,13.9,11.5,0.075,387178.3,387178.3,33502,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059928,451947.00
04/30/2016 19:45,2,0.369,ACTIVE,212.61,340.85,59.996,1462059903,"274151322000088","219011344069620",28.01,14.70,0,336.94,346.86,10.5,8.2,0.053,636523.4,636523.4,22062,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059929,451948.00
04/30/2016 19:45,2,0.271,ACTIVE,213.51,400.66,59.996,1462059903,"274151322000068","219011344069620",37.65,17.00,0,339.34,422.90,10.4,8.1,0.053,533112.1,533112.1,23489,0,0,0,L,1151911521,0,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059930,451949.00
04/30/2016 19:45,2,0.457,ACTIVE,213.51,342.05,60.002,1462059903,"201051344001135","219011344069620",29.82,12.30,0,336.34,349.86,13.8,11.4,0.080,383426.5,383426.5,33455,0,0,0,L,1122011218,0,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059931,451950.00
04/30/2016 19:45,2,0.479,ACTIVE,213.29,343.25,59.959,1462059903,"201051344000594","219011344069620",29.50,12.70,0,334.24,350.17,14.3,11.9,0.084,391374.4,391374.4,28893,0,0,0,L,1122011218,0,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059932,451951.00
04/30/2016 19:45,2,0.455,ACTIVE,213.74,342.35,59.996,1462059903,"201051344001203","219011344069620",28.67,12.70,0,336.64,351.37,13.2,10.9,0.080,390091.3,390091.3,33457,0,0,0,L,1122011218,0,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059933,451952.00
04/30/2016 19:45,2,0.381,ACTIVE,212.83,340.85,59.986,1462059903,"274151322000054","219011344069620",28.67,15.00,0,337.24,347.16,11.2,8.8,0.062,650414.8,650414.8,22089,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059934,451953.00
04/30/2016 19:45,2,0.477,ACTIVE,213.96,343.25,59.954,1462059903,"201051344000867","219011344069620",28.43,13.70,0,335.74,350.17,13.8,11.3,0.080,379287.0,379287.0,28896,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059935,451954.00
04/30/2016 19:45,2,0.459,ACTIVE,213.74,342.95,60.002,1462059903,"201051344001093","219011344069620",29.58,13.00,0,335.74,350.17,13.8,11.4,0.075,388879.7,388879.7,33327,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059936,451955.00
04/30/2016 19:45,2,0.455,ACTIVE,213.74,343.25,60.002,1462059903,"201051344000900","219011344069620",24.19,14.30,0,336.04,350.47,11.2,8.9,0.071,394695.9,394695.9,28279,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059937,451956.00
04/30/2016 19:45,2,0.521,ACTIVE,213.96,343.25,59.996,1462059903,"201051344000648","219011344069620",24.27,12.70,0,335.74,350.47,12.8,10.4,0.071,387174.4,387174.4,28583,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059938,451957.00
04/30/2016 19:45,2,0.461,ACTIVE,213.74,343.25,60.012,1462059903,"201051344000569","219011344069620",29.96,14.70,0,336.34,350.77,14.0,11.6,0.080,395958.4,395958.4,28216,0,0,0,L,1122011218,0,121.78,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059939,451958.00
04/30/2016 19:45,2,0.504,ACTIVE,213.74,342.35,60.023,1462059903,"201051344000983","219011344069620",23.91,14.30,0,335.44,350.17,12.2,9.9,0.075,387571.8,387571.8,28681,0,0,0,L,1122011218,0,122.23,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059940,451959.00
04/30/2016 19:45,2,0.465,ACTIVE,213.74,342.95,59.996,1462059903,"201051344001158","219011344069620",28.21,13.00,0,336.04,350.77,13.3,10.9,0.080,382239.0,382239.0,28948,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059941,451960.00
04/30/2016 19:45,2,0.510,ACTIVE,214.19,344.45,59.996,1462059903,"201051344000576","219011344069620",23.64,13.30,0,337.24,351.07,12.2,9.9,0.075,389067.9,389067.9,28358,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059941,451961.00
04/30/2016 19:45,2,0.387,ACTIVE,213.06,343.85,59.991,1462059903,"274151322000087","219011344069620",27.75,16.30,0,337.54,347.76,10.9,8.6,0.057,624410.3,624410.3,22168,0,0,0,L,1151911521,0,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059942,451962.00
04/30/2016 19:45,2,0.492,ACTIVE,213.96,342.35,59.986,1462059903,"201051344000417","219011344069620",29.70,12.70,0,336.34,350.17,14.8,12.4,0.080,386412.2,386412.2,33559,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462059943,451963.00
04/30/2016 20:00,2,0.418,ACTIVE,214.19,343.85,59.991,1462060803,"201051344000645","219011344069620",28.75,14.00,0,337.24,351.37,12.2,9.8,0.071,388699.1,388699.1,28499,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060804,451964.00
04/30/2016 20:00,2,0.311,ACTIVE,213.06,341.15,59.928,1462060803,"274151322000085","219011344069620",28.69,14.30,0,337.84,346.56,9.1,6.8,0.044,652879.8,652879.8,22102,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060805,451965.00
04/30/2016 20:00,2,0.432,ACTIVE,214.19,344.76,59.954,1462060803,"201051344000633","219011344069620",28.15,12.30,0,336.34,352.87,12.4,10.0,0.071,379630.7,379630.7,28967,0,0,0,L,1122011218,0,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060806,451966.00
04/30/2016 20:00,2,0.441,ACTIVE,213.96,343.55,59.949,1462060803,"201051344000469","219011344069620",28.51,12.30,0,334.84,350.77,12.8,10.4,0.075,380909.6,380909.6,28909,0,0,0,L,1122011218,0,121.78,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060807,451967.00
04/30/2016 20:00,2,0.457,ACTIVE,213.51,342.35,59.944,1462060803,"201051344000646","219011344069620",22.70,12.00,0,334.84,349.56,10.5,8.2,0.053,385019.0,385019.0,33470,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060808,451968.00
04/30/2016 20:00,2,0.359,ACTIVE,212.61,340.55,59.944,1462060803,"274151322000052","219011344069620",27.89,14.30,0,336.64,347.46,10.2,7.9,0.053,663627.5,663627.5,22322,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060809,451969.00
04/30/2016 20:00,2,0.439,ACTIVE,213.96,343.25,59.928,1462060803,"201051344000585","219011344069620",28.88,12.30,0,335.14,350.47,12.9,10.5,0.071,391146.8,391146.8,33473,0,0,0,L,1122011218,0,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060810,451970.00
04/30/2016 20:00,2,0.395,ACTIVE,213.74,342.05,59.938,1462060803,"201051344001230","219011344069620",27.95,12.00,0,334.84,349.26,11.2,8.9,0.062,388736.0,388736.0,33265,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060810,451971.00
04/30/2016 20:00,2,0.402,ACTIVE,214.19,342.65,59.954,1462060803,"201051344000582","219011344069620",29.52,12.30,0,336.34,350.17,12.0,9.7,0.062,382314.2,382314.2,33440,0,0,0,L,1122011218,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060811,451972.00
04/30/2016 20:00,2,0.432,ACTIVE,213.29,341.45,59.959,1462060803,"201051344000955","219011344069620",29.76,12.30,0,334.54,349.56,13.0,10.6,0.062,394129.9,394129.9,33380,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060812,451973.00
04/30/2016 20:00,2,0.199,ACTIVE,212.83,403.67,59.917,1462060803,"274151322000094","219011344069620",38.17,15.80,0,338.44,419.00,7.7,5.5,0.035,533386.7,533386.7,23280,0,0,0,L,1151911521,0,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060813,451974.00
04/30/2016 20:00,2,0.486,ACTIVE,213.96,342.95,59.959,1462060803,"201051344000579","219011344069620",22.44,13.00,0,336.34,350.77,11.1,8.8,0.053,394591.0,394591.0,8986,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060814,451975.00
04/30/2016 20:00,2,0.424,ACTIVE,213.74,341.45,59.954,1462060803,"201051344000890","219011344069620",29.66,12.30,0,335.44,350.17,12.8,10.4,0.062,391277.3,391277.3,33402,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060815,451976.00
04/30/2016 20:00,2,0.434,ACTIVE,213.96,342.95,59.949,1462060803,"201051344000438","219011344069620",28.92,11.70,0,336.04,349.86,12.8,10.4,0.066,393442.2,393442.2,33406,0,0,0,L,1122011218,0,122.91,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060816,451977.00
04/30/2016 20:00,2,0.461,ACTIVE,213.96,342.65,59.949,1462060803,"201051344000417","219011344069620",28.33,12.30,0,335.74,349.86,13.3,10.9,0.066,386415.1,386415.1,33560,0,0,0,L,1122011218,0,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060817,451978.00
04/30/2016 20:00,2,0.330,ACTIVE,213.06,343.25,59.954,1462060803,"274151322000083","219011344069620",27.83,14.30,0,337.24,347.16,9.3,7.1,0.057,657713.2,657713.2,22386,0,0,0,L,1151911521,0,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060818,451979.00
04/30/2016 20:00,2,0.350,ACTIVE,213.51,342.65,59.959,1462060803,"274151322000076","219011344069620",28.67,14.30,0,338.74,347.46,10.2,7.9,0.057,699863.8,699863.8,22386,0,0,0,L,1151911521,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060819,451980.00
04/30/2016 20:00,2,0.424,ACTIVE,213.74,342.95,59.959,1462060803,"201051344000868","219011344069620",28.13,12.70,0,334.84,350.77,12.1,9.8,0.057,379968.3,379968.3,28637,0,0,0,L,1122011218,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060820,451981.00
04/30/2016 20:00,2,0.338,ACTIVE,212.83,342.05,59.944,1462060803,"274151322000095","219011344069620",27.83,13.70,0,337.54,346.56,9.5,7.3,0.053,692758.9,692758.9,22290,0,0,0,L,1151911521,0,122.91,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060821,451982.00
04/30/2016 20:00,2,0.406,ACTIVE,213.74,344.76,59.954,1462060803,"201051344000988","219011344069620",28.31,13.30,0,335.74,352.57,11.7,9.4,0.066,377318.6,377318.6,28930,0,0,0,L,1122011218,0,122.01,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060822,451983.00
04/30/2016 20:00,2,0.416,ACTIVE,213.51,341.45,59.949,1462060803,"201051344001025","219011344069620",29.08,11.70,0,336.04,349.26,12.3,9.9,0.071,391025.1,391025.1,33448,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060823,451984.00
04/30/2016 20:00,2,0.453,ACTIVE,213.74,342.35,59.949,1462060803,"201051344000458","219011344069620",22.42,14.70,0,335.44,350.17,10.3,8.0,0.053,387987.5,387987.5,28852,0,0,0,L,1122011218,0,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060823,451985.00
04/30/2016 20:00,2,0.416,ACTIVE,214.41,344.45,59.954,1462060803,"201051344000853","219011344069620",28.53,13.30,0,337.84,351.97,12.1,9.7,0.066,386438.4,386438.4,28450,0,0,0,L,1122011218,0,122.68,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060824,451986.00
04/30/2016 20:00,2,0.391,ACTIVE,214.19,344.15,59.981,1462060803,"201051344000685","219011344069620",29.32,12.00,0,335.44,351.07,11.6,9.3,0.062,392954.5,392954.5,33280,0,0,0,L,1122011218,0,123.36,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060825,451987.00
04/30/2016 20:00,2,0.387,ACTIVE,213.96,343.25,59.959,1462060803,"201051344000917","219011344069620",28.77,13.30,0,335.44,350.17,11.3,9.0,0.057,389922.2,389922.2,33281,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060826,451988.00
04/30/2016 20:00,2,0.385,ACTIVE,213.96,342.95,59.959,1462060803,"201051344001145","219011344069620",28.69,11.70,0,336.34,350.77,11.2,8.9,0.057,395113.1,395113.1,33141,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060827,451989.00
04/30/2016 20:00,2,0.424,ACTIVE,213.74,342.35,59.954,1462060803,"201051344000651","219011344069620",28.37,11.70,0,336.64,350.47,12.2,9.9,0.062,387181.1,387181.1,33503,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060828,451990.00
04/30/2016 20:00,2,0.307,ACTIVE,212.38,340.85,59.922,1462060803,"274151322000088","219011344069620",27.41,14.00,0,336.94,346.56,8.5,6.3,0.040,636525.3,636525.3,22063,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060829,451991.00
04/30/2016 20:00,2,0.223,ACTIVE,213.29,402.77,59.928,1462060803,"274151322000068","219011344069620",38.03,16.00,0,339.34,421.40,8.6,6.4,0.031,533114.0,533114.0,23490,0,0,0,L,1151911521,0,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060830,451992.00
04/30/2016 20:00,2,0.422,ACTIVE,213.51,341.45,59.949,1462060803,"201051344001135","219011344069620",28.41,11.70,0,335.44,349.56,12.2,9.8,0.066,383429.2,383429.2,33456,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060831,451993.00
04/30/2016 20:00,2,0.424,ACTIVE,213.51,342.95,59.949,1462060803,"201051344000594","219011344069620",28.71,12.70,0,334.54,350.17,12.4,10.0,0.071,391377.2,391377.2,28894,0,0,0,L,1122011218,0,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060832,451994.00
04/30/2016 20:00,2,0.395,ACTIVE,213.96,342.35,59.991,1462060803,"201051344001203","219011344069620",28.96,12.30,0,335.74,350.77,11.6,9.3,0.057,390093.9,390093.9,33458,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060833,451995.00
04/30/2016 20:00,2,0.326,ACTIVE,212.83,341.75,59.938,1462060803,"274151322000054","219011344069620",27.73,14.70,0,337.24,346.86,9.2,6.9,0.053,650416.8,650416.8,22090,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060834,451996.00
04/30/2016 20:00,2,0.412,ACTIVE,214.19,342.65,59.954,1462060803,"201051344000867","219011344069620",28.82,13.30,0,336.34,350.17,12.1,9.7,0.062,379289.7,379289.7,28897,0,0,0,L,1122011218,0,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060834,451997.00
04/30/2016 20:00,2,0.410,ACTIVE,213.74,342.65,59.944,1462060803,"201051344001093","219011344069620",29.18,13.00,0,335.44,349.86,12.2,9.8,0.057,388882.4,388882.4,33328,0,0,0,L,1122011218,0,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060835,451998.00
04/30/2016 20:00,2,0.355,ACTIVE,213.74,342.95,59.949,1462060803,"201051344000900","219011344069620",29.22,14.30,0,336.04,350.17,10.6,8.3,0.066,394698.1,394698.1,28280,0,0,0,L,1122011218,0,122.23,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060836,451999.00
04/30/2016 20:00,2,0.455,ACTIVE,213.96,342.95,59.970,1462060803,"201051344000648","219011344069620",23.54,12.70,0,337.24,350.47,10.9,8.6,0.057,387176.8,387176.8,28584,0,0,0,L,1122011218,0,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060837,452000.00
04/30/2016 20:00,2,0.414,ACTIVE,213.96,342.95,59.959,1462060803,"201051344000569","219011344069620",29.20,14.30,0,336.34,351.07,12.3,9.9,0.066,395961.2,395961.2,28217,0,0,0,L,1122011218,0,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060838,452001.00
04/30/2016 20:00,2,0.422,ACTIVE,213.74,342.95,59.922,1462060803,"201051344000983","219011344069620",28.59,14.00,0,336.34,349.26,12.2,9.9,0.066,387574.3,387574.3,28682,0,0,0,L,1122011218,0,122.23,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060839,452002.00
04/30/2016 20:00,2,0.398,ACTIVE,213.96,342.65,59.954,1462060803,"201051344001158","219011344069620",28.73,12.70,0,336.04,350.77,11.6,9.3,0.066,382241.6,382241.6,28949,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060840,452003.00
04/30/2016 20:00,2,0.412,ACTIVE,214.19,344.45,59.928,1462060803,"201051344000576","219011344069620",28.88,13.00,0,336.34,351.07,12.1,9.7,0.062,389070.4,389070.4,28359,0,0,0,L,1122011218,0,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060841,452004.00
04/30/2016 20:00,2,0.318,ACTIVE,212.83,341.75,59.944,1462060803,"274151322000087","219011344069620",27.85,16.00,0,337.54,347.16,9.0,6.8,0.035,624412.3,624412.3,22169,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462060843,452005.00
04/30/2016 20:15,2,0.320,ACTIVE,213.96,342.65,59.954,1462061705,"201051344000645","219011344069620",28.25,13.30,0,337.54,350.17,9.2,7.0,0.044,388701.1,388701.1,28500,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061706,452006.00
04/30/2016 20:15,2,0.236,ACTIVE,212.83,341.15,59.954,1462061705,"274151322000085","219011344069620",27.37,13.70,0,337.84,345.36,6.6,4.4,0.027,652881.2,652881.2,22103,0,0,0,L,1151911521,0,123.14,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061707,452007.00
04/30/2016 20:15,2,0.332,ACTIVE,213.96,343.85,59.938,1462061705,"201051344000633","219011344069620",28.82,12.00,0,337.24,352.57,9.8,7.5,0.044,379632.8,379632.8,28968,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061708,452008.00
04/30/2016 20:15,2,0.336,ACTIVE,213.51,342.05,59.928,1462061705,"201051344000469","219011344069620",29.14,11.70,0,336.34,349.86,10.0,7.7,0.044,380911.8,380911.8,28910,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061709,452009.00
04/30/2016 20:15,2,0.322,ACTIVE,213.29,341.75,59.954,1462061705,"201051344000646","219011344069620",29.42,11.70,0,335.44,348.66,9.6,7.3,0.035,385021.1,385021.1,33471,0,0,0,L,1122011218,0,122.68,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061710,452010.00
04/30/2016 20:15,2,0.268,ACTIVE,212.61,340.85,59.949,1462061705,"274151322000052","219011344069620",27.63,13.70,0,336.64,346.26,7.5,5.3,0.035,663629.1,663629.1,22323,0,0,0,L,1151911521,0,121.78,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061711,452011.00
04/30/2016 20:15,2,0.338,ACTIVE,213.74,342.05,59.965,1462061705,"201051344000585","219011344069620",29.30,12.00,0,335.74,348.96,10.1,7.8,0.044,391149.0,391149.0,33474,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061712,452012.00
04/30/2016 20:15,2,0.307,ACTIVE,213.51,340.85,59.954,1462061705,"201051344001230","219011344069620",28.47,11.70,0,334.84,348.06,8.9,6.6,0.035,388737.9,388737.9,33266,0,0,0,L,1122011218,0,122.68,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061713,452013.00
04/30/2016 20:15,2,0.312,ACTIVE,214.19,342.05,59.965,1462061705,"201051344000582","219011344069620",29.30,12.00,0,335.44,348.66,9.3,7.1,0.040,382316.3,382316.3,33441,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061714,452014.00
04/30/2016 20:15,2,0.350,ACTIVE,213.29,341.15,59.996,1462061705,"201051344000955","219011344069620",29.16,11.70,0,333.93,348.06,10.3,8.0,0.044,394132.1,394132.1,33381,0,0,0,L,1122011218,0,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061714,452015.00
04/30/2016 20:15,2,0.146,ACTIVE,212.83,341.75,59.981,1462061705,"274151322000094","219011344069620",31.45,14.70,0,338.44,409.08,4.7,2.6,0.027,533387.6,533387.6,23281,0,0,0,L,1151911521,0,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061715,452016.00
04/30/2016 20:15,2,0.361,ACTIVE,213.51,342.05,59.959,1462061705,"201051344000579","219011344069620",28.92,12.30,0,337.24,348.96,10.6,8.3,0.044,394593.3,394593.3,8987,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061716,452017.00
04/30/2016 20:15,2,0.342,ACTIVE,213.51,340.85,59.959,1462061705,"201051344000890","219011344069620",29.20,12.00,0,335.44,348.96,10.2,7.9,0.044,391279.6,391279.6,33403,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061717,452018.00
04/30/2016 20:15,2,0.326,ACTIVE,213.74,341.45,59.959,1462061705,"201051344000438","219011344069620",29.88,11.30,0,336.04,350.17,9.9,7.6,0.040,393444.5,393444.5,33407,0,0,0,L,1122011218,0,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061718,452019.00
04/30/2016 20:15,2,0.361,ACTIVE,213.74,341.15,59.949,1462061705,"201051344000417","219011344069620",29.24,12.00,0,335.74,349.26,10.8,8.5,0.035,386417.5,386417.5,33561,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061719,452020.00
04/30/2016 20:15,2,0.238,ACTIVE,213.06,341.45,59.975,1462061705,"274151322000083","219011344069620",27.61,13.70,0,337.24,345.66,6.7,4.5,0.031,657714.6,657714.6,22387,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061720,452021.00
04/30/2016 20:15,2,0.260,ACTIVE,213.29,340.55,59.949,1462061705,"274151322000076","219011344069620",27.79,13.70,0,338.44,346.26,7.3,5.2,0.035,699865.3,699865.3,22387,0,0,0,L,1151911521,0,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061721,452022.00
04/30/2016 20:15,2,0.318,ACTIVE,213.51,342.35,59.975,1462061705,"201051344000868","219011344069620",29.08,12.30,0,335.74,350.17,9.4,7.2,0.040,379970.4,379970.4,28638,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061722,452023.00
04/30/2016 20:15,2,0.242,ACTIVE,212.61,341.45,59.949,1462061705,"274151322000095","219011344069620",27.75,13.30,0,337.24,345.36,6.8,4.7,0.035,692760.4,692760.4,22291,0,0,0,L,1151911521,0,122.68,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061723,452024.00
04/30/2016 20:15,2,0.314,ACTIVE,213.51,343.55,59.959,1462061705,"201051344000988","219011344069620",27.89,12.70,0,335.44,352.57,8.9,6.6,0.040,377320.5,377320.5,28931,0,0,0,L,1122011218,0,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061723,452025.00
04/30/2016 20:15,2,0.318,ACTIVE,213.51,340.55,59.965,1462061705,"201051344001025","219011344069620",29.38,11.30,0,335.44,348.36,9.5,7.3,0.035,391027.2,391027.2,33449,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061724,452026.00
04/30/2016 20:15,2,0.332,ACTIVE,213.51,341.45,59.959,1462061705,"201051344000458","219011344069620",29.16,14.00,0,336.34,349.26,9.8,7.6,0.044,387989.6,387989.6,28853,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061725,452027.00
04/30/2016 20:15,2,0.311,ACTIVE,213.96,342.95,59.959,1462061705,"201051344000853","219011344069620",29.82,12.70,0,338.44,351.07,9.4,7.2,0.044,386440.5,386440.5,28451,0,0,0,L,1122011218,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061726,452028.00
04/30/2016 20:15,2,0.307,ACTIVE,213.96,342.65,59.959,1462061705,"201051344000685","219011344069620",29.18,11.30,0,335.74,350.77,9.1,6.9,0.044,392956.5,392956.5,33281,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061727,452029.00
04/30/2016 20:15,2,0.305,ACTIVE,213.96,342.35,59.965,1462061705,"201051344000917","219011344069620",28.43,13.00,0,335.14,348.66,8.8,6.6,0.035,389924.1,389924.1,33282,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061728,452030.00
04/30/2016 20:15,2,0.297,ACTIVE,213.96,342.35,59.981,1462061705,"201051344001145","219011344069620",28.71,11.30,0,336.94,350.17,8.7,6.5,0.040,395115.0,395115.0,33142,0,0,0,L,1122011218,0,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061729,452031.00
04/30/2016 20:15,2,0.334,ACTIVE,213.74,342.35,59.996,1462061705,"201051344000651","219011344069620",28.11,11.00,0,336.34,349.26,9.6,7.3,0.040,387183.2,387183.2,33504,0,0,0,L,1122011218,0,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061730,452032.00
04/30/2016 20:15,2,0.223,ACTIVE,212.61,340.25,59.933,1462061705,"274151322000088","219011344069620",26.88,13.70,0,336.64,345.06,6.0,3.9,0.027,636526.5,636526.5,22064,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061731,452033.00
04/30/2016 20:15,2,0.168,ACTIVE,213.51,354.07,59.949,1462061705,"274151322000068","219011344069620",32.98,15.30,0,339.34,414.79,5.6,3.5,0.018,533115.2,533115.2,23491,0,0,0,L,1151911521,0,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061732,452034.00
04/30/2016 20:15,2,0.324,ACTIVE,213.29,340.55,59.954,1462061705,"201051344001135","219011344069620",29.02,11.30,0,336.04,348.96,9.6,7.3,0.040,383431.3,383431.3,33457,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061732,452035.00
04/30/2016 20:15,2,0.330,ACTIVE,213.29,342.65,59.954,1462061705,"201051344000594","219011344069620",29.00,12.30,0,335.14,348.96,9.8,7.5,0.044,391379.3,391379.3,28895,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061733,452036.00
04/30/2016 20:15,2,0.324,ACTIVE,213.74,341.15,59.965,1462061705,"201051344001203","219011344069620",27.77,12.00,0,335.74,350.17,9.1,6.9,0.040,390095.9,390095.9,33459,0,0,0,L,1122011218,0,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061734,452037.00
04/30/2016 20:15,2,0.238,ACTIVE,212.61,342.65,59.954,1462061705,"274151322000054","219011344069620",27.55,14.00,0,336.64,345.66,6.7,4.5,0.035,650418.2,650418.2,22091,0,0,0,L,1151911521,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061735,452038.00
04/30/2016 20:15,2,0.312,ACTIVE,213.74,341.45,59.959,1462061705,"201051344000867","219011344069620",29.42,13.00,0,336.34,349.86,9.4,7.1,0.040,379291.8,379291.8,28898,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061736,452039.00
04/30/2016 20:15,2,0.336,ACTIVE,213.74,342.35,59.981,1462061705,"201051344001093","219011344069620",29.00,12.70,0,335.74,349.26,9.9,7.6,0.040,388884.6,388884.6,33329,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061737,452040.00
04/30/2016 20:15,2,0.275,ACTIVE,213.51,342.05,59.949,1462061705,"201051344000900","219011344069620",28.19,13.30,0,335.44,349.26,7.9,5.7,0.044,394699.8,394699.8,28281,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061738,452041.00
04/30/2016 20:15,2,0.328,ACTIVE,213.74,341.75,59.959,1462061705,"201051344000648","219011344069620",29.40,12.00,0,337.54,349.56,9.8,7.5,0.040,387179.0,387179.0,28585,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061739,452042.00
04/30/2016 20:15,2,0.326,ACTIVE,213.51,342.05,59.965,1462061705,"201051344000569","219011344069620",29.08,13.30,0,336.04,349.26,9.6,7.4,0.044,395963.3,395963.3,28218,0,0,0,L,1122011218,0,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061740,452043.00
04/30/2016 20:15,2,0.318,ACTIVE,213.51,341.75,59.959,1462061705,"201051344000983","219011344069620",29.54,13.00,0,336.34,349.56,9.6,7.3,0.044,387576.4,387576.4,28683,0,0,0,L,1122011218,0,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061741,452044.00
04/30/2016 20:15,2,0.316,ACTIVE,213.74,342.35,59.959,1462061705,"201051344001158","219011344069620",28.15,11.70,0,335.44,349.56,9.0,6.8,0.049,382243.5,382243.5,28950,0,0,0,L,1122011218,0,121.78,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061742,452045.00
04/30/2016 20:15,2,0.330,ACTIVE,214.19,342.95,59.959,1462061705,"201051344000576","219011344069620",28.31,12.70,0,337.24,350.47,9.5,7.2,0.040,389072.4,389072.4,28360,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061743,452046.00
04/30/2016 20:15,2,0.236,ACTIVE,212.83,341.15,59.954,1462061705,"274151322000087","219011344069620",27.61,15.50,0,337.24,345.66,6.6,4.5,0.027,624413.6,624413.6,22170,0,0,0,L,1151911521,0,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462061744,452047.00
04/30/2016 20:30,2,0.273,ACTIVE,214.41,343.25,59.981,1462062604,"201051344000645","219011344069620",28.53,13.00,0,336.94,348.06,8.0,5.7,0.027,388702.7,388702.7,28501,0,0,0,L,1122011218,0,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062605,452048.00
04/30/2016 20:30,2,0.195,ACTIVE,213.06,340.85,59.970,1462062604,"274151322000085","219011344069620",27.77,13.30,0,336.94,344.45,5.5,3.4,0.018,652882.1,652882.1,22104,0,0,0,L,1151911521,0,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062606,452049.00
04/30/2016 20:30,2,0.283,ACTIVE,214.41,344.15,59.975,1462062604,"201051344000633","219011344069620",29.64,11.70,0,335.74,349.56,8.5,6.3,0.027,379634.5,379634.5,28969,0,0,0,L,1122011218,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062607,452050.00
