ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 20:30,2,0.305,ACTIVE,213.96,342.05,59.981,1462062604,"201051344000469","219011344069620",28.78,11.30,0,335.14,347.16,8.9,6.7,0.031,380913.6,380913.6,28911,0,0,0,L,1122011218,0,121.78,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062608,452051.00
04/30/2016 20:30,2,0.293,ACTIVE,213.74,341.45,59.975,1462062604,"201051344000646","219011344069620",28.90,11.30,0,333.93,347.46,8.6,6.4,0.027,385022.8,385022.8,33472,0,0,0,L,1122011218,0,122.68,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062608,452052.00
04/30/2016 20:30,2,0.229,ACTIVE,212.61,342.05,59.996,1462062604,"274151322000052","219011344069620",27.83,13.30,0,336.04,345.06,6.5,4.3,0.031,663630.2,663630.2,22324,0,0,0,L,1151911521,0,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062609,452053.00
04/30/2016 20:30,2,0.303,ACTIVE,214.19,342.05,60.002,1462062604,"201051344000585","219011344069620",29.02,11.30,0,335.74,347.16,8.9,6.7,0.027,391150.8,391150.8,33475,0,0,0,L,1122011218,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062610,452054.00
04/30/2016 20:30,2,0.270,ACTIVE,213.96,341.15,59.970,1462062604,"201051344001230","219011344069620",28.84,11.30,0,335.14,346.86,7.9,5.7,0.027,388739.5,388739.5,33267,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062611,452055.00
04/30/2016 20:30,2,0.287,ACTIVE,214.41,341.75,59.975,1462062604,"201051344000582","219011344069620",28.17,11.30,0,336.04,346.86,8.2,6.0,0.031,382317.9,382317.9,33442,0,0,0,L,1122011218,0,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062612,452056.00
04/30/2016 20:30,2,0.309,ACTIVE,213.51,341.45,59.981,1462062604,"201051344000955","219011344069620",29.22,11.30,0,334.24,346.86,9.2,6.9,0.031,394134.0,394134.0,33382,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062613,452057.00
04/30/2016 20:30,2,0.123,ACTIVE,213.06,340.55,59.970,1462062604,"274151322000094","219011344069620",30.71,13.70,0,337.54,344.76,3.8,1.8,0.018,533388.2,533388.2,23282,0,0,0,L,1151911521,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062614,452058.00
04/30/2016 20:30,2,0.314,ACTIVE,213.96,342.05,59.975,1462062604,"201051344000579","219011344069620",29.18,12.00,0,336.04,347.76,9.3,7.1,0.031,394595.2,394595.2,8988,0,0,0,L,1122011218,0,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062615,452059.00
04/30/2016 20:30,2,0.305,ACTIVE,213.74,340.85,59.981,1462062604,"201051344000890","219011344069620",29.06,11.70,0,334.54,346.56,9.0,6.8,0.027,391281.4,391281.4,33404,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062616,452060.00
04/30/2016 20:30,2,0.303,ACTIVE,213.96,341.75,59.975,1462062604,"201051344000438","219011344069620",28.43,11.00,0,335.74,347.46,8.8,6.6,0.027,393446.2,393446.2,33408,0,0,0,L,1122011218,0,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062617,452061.00
04/30/2016 20:30,2,0.326,ACTIVE,214.19,341.75,59.970,1462062604,"201051344000417","219011344069620",28.78,11.70,0,335.44,347.46,9.5,7.3,0.031,386419.4,386419.4,33562,0,0,0,L,1122011218,0,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062618,452062.00
04/30/2016 20:30,2,0.203,ACTIVE,212.83,340.85,59.981,1462062604,"274151322000083","219011344069620",27.19,13.30,0,336.34,345.36,5.6,3.5,0.027,657715.5,657715.5,22388,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062619,452063.00
04/30/2016 20:30,2,0.211,ACTIVE,213.51,341.45,59.981,1462062604,"274151322000076","219011344069620",28.61,13.30,0,337.84,345.06,6.1,4.0,0.027,699866.5,699866.5,22388,0,0,0,L,1151911521,0,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062620,452064.00
04/30/2016 20:30,2,0.283,ACTIVE,213.74,342.35,59.975,1462062604,"201051344000868","219011344069620",28.84,12.00,0,335.74,347.16,8.3,6.1,0.031,379972.1,379972.1,28639,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062620,452065.00
04/30/2016 20:30,2,0.201,ACTIVE,213.06,341.15,59.965,1462062604,"274151322000095","219011344069620",27.81,13.00,0,336.34,344.15,5.7,3.5,0.022,692761.4,692761.4,22292,0,0,0,L,1151911521,0,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062621,452066.00
04/30/2016 20:30,2,0.268,ACTIVE,213.74,343.85,59.965,1462062604,"201051344000988","219011344069620",28.21,12.30,0,334.84,348.96,7.7,5.5,0.031,377322.1,377322.1,28932,0,0,0,L,1122011218,0,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062622,452067.00
04/30/2016 20:30,2,0.281,ACTIVE,213.74,341.15,59.981,1462062604,"201051344001025","219011344069620",28.92,11.00,0,335.74,347.16,8.3,6.1,0.031,391028.8,391028.8,33450,0,0,0,L,1122011218,0,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062623,452068.00
04/30/2016 20:30,2,0.293,ACTIVE,213.74,341.45,59.981,1462062604,"201051344000458","219011344069620",28.98,13.30,0,336.04,347.46,8.6,6.4,0.031,387991.4,387991.4,28854,0,0,0,L,1122011218,0,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062624,452069.00
04/30/2016 20:30,2,0.283,ACTIVE,214.41,343.85,59.975,1462062604,"201051344000853","219011344069620",28.96,12.00,0,337.54,348.36,8.3,6.1,0.035,386442.2,386442.2,28452,0,0,0,L,1122011218,0,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062625,452070.00
04/30/2016 20:30,2,0.273,ACTIVE,214.41,342.35,60.007,1462062604,"201051344000685","219011344069620",28.84,11.30,0,336.04,348.06,8.0,5.8,0.031,392958.1,392958.1,33282,0,0,0,L,1122011218,0,123.36,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062626,452071.00
04/30/2016 20:30,2,0.270,ACTIVE,213.96,342.65,59.970,1462062604,"201051344000917","219011344069620",28.69,12.70,0,335.44,347.76,7.9,5.7,0.031,389925.6,389925.6,33283,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062627,452072.00
04/30/2016 20:30,2,0.262,ACTIVE,214.19,342.05,59.986,1462062604,"201051344001145","219011344069620",28.33,11.00,0,336.94,348.06,7.5,5.4,0.027,395116.4,395116.4,33143,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062628,452073.00
04/30/2016 20:30,2,0.295,ACTIVE,213.96,341.75,59.981,1462062604,"201051344000651","219011344069620",28.35,10.70,0,336.04,347.46,8.5,6.3,0.031,387184.9,387184.9,33505,0,0,0,L,1122011218,0,122.91,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062629,452074.00
04/30/2016 20:30,2,0.184,ACTIVE,212.61,339.95,59.965,1462062604,"274151322000088","219011344069620",26.96,13.30,0,336.34,344.45,5.0,2.9,0.022,636527.4,636527.4,22065,0,0,0,L,1151911521,0,122.91,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062630,452075.00
04/30/2016 20:30,2,0.145,ACTIVE,213.51,342.95,59.965,1462062604,"274151322000068","219011344069620",31.03,14.30,0,337.84,357.68,4.5,2.5,0.022,533115.9,533115.9,23492,0,0,0,L,1151911521,0,122.68,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062631,452076.00
04/30/2016 20:30,2,0.283,ACTIVE,213.51,340.55,59.965,1462062604,"201051344001135","219011344069620",28.94,11.00,0,335.44,346.56,8.3,6.1,0.027,383433.0,383433.0,33458,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062632,452077.00
04/30/2016 20:30,2,0.295,ACTIVE,213.51,341.75,59.975,1462062604,"201051344000594","219011344069620",28.90,12.00,0,334.24,347.46,8.7,6.5,0.027,391381.0,391381.0,28896,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062633,452078.00
04/30/2016 20:30,2,0.273,ACTIVE,213.96,341.15,59.933,1462062604,"201051344001203","219011344069620",28.84,11.70,0,336.04,348.06,8.1,5.8,0.031,390097.5,390097.5,33460,0,0,0,L,1122011218,0,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062634,452079.00
04/30/2016 20:30,2,0.197,ACTIVE,212.83,341.45,59.975,1462062604,"274151322000054","219011344069620",27.69,13.70,0,336.04,344.76,5.6,3.5,0.027,650419.2,650419.2,22092,0,0,0,L,1151911521,0,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062635,452080.00
04/30/2016 20:30,2,0.273,ACTIVE,213.96,341.45,59.970,1462062604,"201051344000867","219011344069620",29.22,12.70,0,335.74,346.86,8.2,5.9,0.027,379293.4,379293.4,28899,0,0,0,L,1122011218,0,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062636,452081.00
04/30/2016 20:30,2,0.301,ACTIVE,213.96,342.05,59.970,1462062604,"201051344001093","219011344069620",28.94,12.30,0,335.74,347.16,8.8,6.6,0.031,388886.3,388886.3,33330,0,0,0,L,1122011218,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062637,452082.00
04/30/2016 20:30,2,0.234,ACTIVE,213.74,342.35,59.970,1462062604,"201051344000900","219011344069620",27.67,12.70,0,334.24,348.36,6.6,4.4,0.035,394701.1,394701.1,28282,0,0,0,L,1122011218,0,122.23,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062638,452083.00
04/30/2016 20:30,2,0.301,ACTIVE,213.96,342.05,59.975,1462062604,"201051344000648","219011344069620",28.29,11.70,0,336.64,347.16,8.7,6.4,0.031,387180.7,387180.7,28586,0,0,0,L,1122011218,0,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062639,452084.00
04/30/2016 20:30,2,0.285,ACTIVE,213.74,341.75,59.981,1462062604,"201051344000569","219011344069620",29.16,13.00,0,335.74,347.76,8.5,6.3,0.031,395965.0,395965.0,28219,0,0,0,L,1122011218,0,121.55,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062640,452085.00
04/30/2016 20:30,2,0.285,ACTIVE,213.74,341.75,59.965,1462062604,"201051344000983","219011344069620",29.14,12.30,0,336.64,347.46,8.5,6.2,0.027,387578.1,387578.1,28684,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062640,452086.00
04/30/2016 20:30,2,0.273,ACTIVE,213.96,342.05,59.975,1462062604,"201051344001158","219011344069620",28.37,11.30,0,335.44,347.46,7.9,5.7,0.031,382245.1,382245.1,28951,0,0,0,L,1122011218,0,122.01,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062641,452087.00
04/30/2016 20:30,2,0.283,ACTIVE,214.19,342.95,59.970,1462062604,"201051344000576","219011344069620",29.24,12.30,0,336.64,348.36,8.4,6.2,0.027,389074.1,389074.1,28361,0,0,0,L,1122011218,0,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062642,452088.00
04/30/2016 20:30,2,0.205,ACTIVE,213.06,339.95,59.975,1462062604,"274151322000087","219011344069620",26.92,15.30,0,336.34,345.66,5.6,3.4,0.009,624414.6,624414.6,22171,0,0,0,L,1151911521,0,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462062643,452089.00
04/30/2016 20:45,2,0.199,ACTIVE,213.96,341.45,59.970,1462063503,"201051344000645","219011344069620",27.45,12.70,0,337.84,348.36,5.5,3.4,0.009,388703.8,388703.8,28502,0,0,0,L,1122011218,0,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063504,452090.00
04/30/2016 20:45,2,0.117,ACTIVE,213.06,340.25,59.965,1462063503,"274151322000085","219011344069620",26.96,13.00,0,338.14,344.76,3.2,1.2,0.004,652882.8,652882.8,22105,0,0,0,L,1151911521,0,122.91,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063505,452091.00
04/30/2016 20:45,2,0.230,ACTIVE,213.96,342.65,59.981,1462063503,"201051344000633","219011344069620",26.40,11.30,0,336.34,349.56,6.2,4.1,0.013,379635.9,379635.9,28970,0,0,0,L,1122011218,0,122.46,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063506,452092.00
04/30/2016 20:45,2,0.242,ACTIVE,213.51,340.85,59.991,1462063503,"201051344000469","219011344069620",26.98,10.70,0,335.74,348.06,6.7,4.5,0.013,380915.0,380915.0,28912,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063507,452093.00
04/30/2016 20:45,2,0.223,ACTIVE,213.51,340.85,59.970,1462063503,"201051344000646","219011344069620",27.43,11.00,0,335.74,346.86,6.2,4.1,0.004,385024.1,385024.1,33473,0,0,0,L,1122011218,0,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063508,452094.00
04/30/2016 20:45,2,0.148,ACTIVE,212.61,341.15,59.965,1462063503,"274151322000052","219011344069620",26.64,13.00,0,336.34,344.45,4.0,1.9,0.009,663631.1,663631.1,22325,0,0,0,L,1151911521,0,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063509,452095.00
04/30/2016 20:45,2,0.229,ACTIVE,213.74,341.45,60.007,1462063503,"201051344000585","219011344069620",27.04,11.30,0,335.74,348.06,6.3,4.2,0.004,391152.2,391152.2,33476,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063510,452096.00
04/30/2016 20:45,2,0.219,ACTIVE,213.51,340.25,59.954,1462063503,"201051344001230","219011344069620",24.41,11.30,0,335.44,345.96,5.4,3.3,0.004,388740.6,388740.6,33268,0,0,0,L,1122011218,0,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063511,452097.00
04/30/2016 20:45,2,0.223,ACTIVE,213.96,340.85,59.970,1462063503,"201051344000582","219011344069620",26.72,11.30,0,336.64,346.56,6.0,3.9,0.009,382319.2,382319.2,33443,0,0,0,L,1122011218,0,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063512,452098.00
04/30/2016 20:45,2,0.250,ACTIVE,213.29,339.65,59.975,1462063503,"201051344000955","219011344069620",26.74,11.00,0,334.84,346.26,6.8,4.6,0.013,394135.5,394135.5,33383,0,0,0,L,1122011218,0,122.01,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063513,452099.00
04/30/2016 20:45,2,0.062,ACTIVE_NO_POWER,213.06,340.55,59.965,1462063503,"274151322000094","219011344069620",29.06,13.00,0,337.54,343.85,1.9,0.0,0.000,533388.4,533388.4,23283,0,0,0,L,1151911521,0,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063514,452100.00
04/30/2016 20:45,2,0.252,ACTIVE,213.51,340.25,59.970,1462063503,"201051344000579","219011344069620",27.04,11.70,0,337.24,346.86,6.9,4.8,0.009,394596.7,394596.7,8989,0,0,0,L,1122011218,0,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063514,452101.00
04/30/2016 20:45,2,0.232,ACTIVE,213.51,339.65,59.970,1462063503,"201051344000890","219011344069620",26.96,11.70,0,335.74,346.86,6.3,4.2,0.009,391282.8,391282.8,33405,0,0,0,L,1122011218,0,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063515,452102.00
04/30/2016 20:45,2,0.236,ACTIVE,213.74,340.55,60.002,1462063503,"201051344000438","219011344069620",26.84,10.70,0,336.94,346.56,6.4,4.3,0.004,393447.7,393447.7,33409,0,0,0,L,1122011218,0,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063516,452103.00
04/30/2016 20:45,2,0.258,ACTIVE,213.74,340.85,59.970,1462063503,"201051344000417","219011344069620",27.15,11.30,0,335.74,346.86,7.1,4.9,0.004,386421.0,386421.0,33563,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063517,452104.00
04/30/2016 20:45,2,0.119,ACTIVE,213.06,339.95,59.965,1462063503,"274151322000083","219011344069620",26.90,13.00,0,337.24,344.76,3.2,1.2,0.000,657716.2,657716.2,22389,0,0,0,L,1151911521,0,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063518,452105.00
04/30/2016 20:45,2,0.131,ACTIVE,213.51,341.45,59.991,1462063503,"274151322000076","219011344069620",27.02,13.00,0,338.74,344.76,3.6,1.5,0.009,699867.2,699867.2,22389,0,0,0,L,1151911521,0,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063519,452106.00
04/30/2016 20:45,2,0.213,ACTIVE,213.51,340.85,60.023,1462063503,"201051344000868","219011344069620",26.56,11.70,0,336.34,346.86,5.7,3.6,0.009,379973.3,379973.3,28640,0,0,0,L,1122011218,0,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063520,452107.00
04/30/2016 20:45,2,0.119,ACTIVE,212.83,339.95,59.965,1462063503,"274151322000095","219011344069620",26.16,12.70,0,337.24,343.85,3.2,1.1,0.004,692762.0,692762.0,22293,0,0,0,L,1151911521,0,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063521,452108.00
04/30/2016 20:45,2,0.193,ACTIVE,213.29,341.45,59.975,1462063503,"201051344000988","219011344069620",26.56,11.70,0,335.44,348.66,5.2,3.1,0.004,377323.2,377323.2,28933,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063522,452109.00
04/30/2016 20:45,2,0.213,ACTIVE,213.29,339.95,59.975,1462063503,"201051344001025","219011344069620",26.90,10.70,0,335.74,346.86,5.8,3.7,0.004,391030.1,391030.1,33451,0,0,0,L,1122011218,0,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063523,452110.00
04/30/2016 20:45,2,0.225,ACTIVE,213.29,339.95,59.991,1462063503,"201051344000458","219011344069620",26.82,12.70,0,336.04,346.86,6.1,4.0,0.009,387992.7,387992.7,28855,0,0,0,L,1122011218,0,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063524,452111.00
04/30/2016 20:45,2,0.205,ACTIVE,213.96,342.05,59.970,1462063503,"201051344000853","219011344069620",27.14,11.70,0,337.84,348.66,5.7,3.6,0.009,386443.5,386443.5,28453,0,0,0,L,1122011218,0,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063525,452112.00
04/30/2016 20:45,2,0.207,ACTIVE,213.96,341.15,59.996,1462063503,"201051344000685","219011344069620",26.38,11.00,0,335.74,348.96,5.5,3.4,0.009,392959.3,392959.3,33283,0,0,0,L,1122011218,0,123.14,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063525,452113.00
04/30/2016 20:45,2,0.211,ACTIVE,213.74,341.15,60.018,1462063503,"201051344000917","219011344069620",25.19,12.30,0,335.14,346.86,5.4,3.3,0.004,389926.8,389926.8,33284,0,0,0,L,1122011218,0,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063526,452114.00
04/30/2016 20:45,2,0.193,ACTIVE,213.74,341.15,59.954,1462063503,"201051344001145","219011344069620",25.62,10.70,0,336.94,346.56,5.1,3.0,0.009,395117.6,395117.6,33144,0,0,0,L,1122011218,0,122.46,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063527,452115.00
04/30/2016 20:45,2,0.225,ACTIVE,213.74,340.85,59.981,1462063503,"201051344000651","219011344069620",26.74,10.30,0,336.64,346.86,6.1,4.0,0.009,387186.2,387186.2,33506,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063528,452116.00
04/30/2016 20:45,2,0.105,ACTIVE,212.61,339.95,59.970,1462063503,"274151322000088","219011344069620",25.47,13.00,0,336.64,343.85,2.7,0.7,0.000,636527.9,636527.9,22066,0,0,0,L,1151911521,0,122.91,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063529,452117.00
04/30/2016 20:45,2,0.082,ACTIVE,213.51,341.15,59.970,1462063503,"274151322000068","219011344069620",29.22,13.70,0,338.74,345.06,2.5,0.4,0.000,533116.3,533116.3,23493,0,0,0,L,1151911521,0,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063530,452118.00
04/30/2016 20:45,2,0.211,ACTIVE,213.06,338.74,59.970,1462063503,"201051344001135","219011344069620",26.96,11.00,0,335.44,345.66,5.8,3.7,0.009,383434.2,383434.2,33459,0,0,0,L,1122011218,0,122.23,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063531,452119.00
04/30/2016 20:45,2,0.225,ACTIVE,213.06,340.55,59.944,1462063503,"201051344000594","219011344069620",26.54,11.70,0,335.74,347.16,6.0,3.9,0.004,391382.4,391382.4,28897,0,0,0,L,1122011218,0,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063532,452120.00
04/30/2016 20:45,2,0.215,ACTIVE,213.51,339.95,59.970,1462063503,"201051344001203","219011344069620",25.84,11.30,0,336.64,347.46,5.7,3.6,0.009,390098.7,390098.7,33461,0,0,0,L,1122011218,0,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063533,452121.00
04/30/2016 20:45,2,0.113,ACTIVE,212.61,339.65,59.970,1462063503,"274151322000054","219011344069620",26.90,13.30,0,336.94,344.15,3.1,1.1,0.004,650419.8,650419.8,22093,0,0,0,L,1151911521,0,122.46,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063534,452122.00
04/30/2016 20:45,2,0.209,ACTIVE,213.74,340.55,59.933,1462063503,"201051344000867","219011344069620",26.20,12.30,0,336.64,346.56,5.6,3.5,0.004,379294.6,379294.6,28900,0,0,0,L,1122011218,0,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063534,452123.00
04/30/2016 20:45,2,0.246,ACTIVE,213.51,341.15,59.970,1462063503,"201051344001093","219011344069620",25.66,12.00,0,336.04,346.26,6.4,4.3,0.009,388887.8,388887.8,33331,0,0,0,L,1122011218,0,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063535,452124.00
04/30/2016 20:45,2,0.156,ACTIVE,213.29,341.15,59.965,1462063503,"201051344000900","219011344069620",26.42,12.30,0,335.74,347.46,4.2,2.1,0.000,394701.9,394701.9,28283,0,0,0,L,1122011218,0,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063536,452125.00
04/30/2016 20:45,2,0.232,ACTIVE,213.74,340.85,59.996,1462063503,"201051344000648","219011344069620",26.92,11.30,0,336.64,347.16,6.3,4.2,0.009,387182.1,387182.1,28587,0,0,0,L,1122011218,0,121.55,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063537,452126.00
04/30/2016 20:45,2,0.213,ACTIVE,213.51,340.85,59.970,1462063503,"201051344000569","219011344069620",27.45,12.30,0,336.94,347.16,5.9,3.8,0.009,395966.3,395966.3,28220,0,0,0,L,1122011218,0,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063538,452127.00
04/30/2016 20:45,2,0.221,ACTIVE,213.29,340.25,59.970,1462063503,"201051344000983","219011344069620",26.26,12.00,0,336.04,347.46,5.9,3.8,0.009,387579.4,387579.4,28685,0,0,0,L,1122011218,0,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063539,452128.00
04/30/2016 20:45,2,0.203,ACTIVE,213.51,340.55,59.970,1462063503,"201051344001158","219011344069620",26.20,10.70,0,335.74,347.76,5.4,3.3,0.013,382246.3,382246.3,28952,0,0,0,L,1122011218,0,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063540,452129.00
04/30/2016 20:45,2,0.230,ACTIVE,213.96,341.75,59.970,1462063503,"201051344000576","219011344069620",25.76,11.70,0,336.94,347.76,6.1,3.9,0.004,389075.4,389075.4,28362,0,0,0,L,1122011218,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063541,452130.00
04/30/2016 20:45,2,0.123,ACTIVE,212.83,333.33,59.954,1462063503,"274151322000087","219011344069620",25.96,15.00,0,330.93,344.45,3.2,1.2,0.000,624415.3,624415.3,22172,0,0,0,L,1151911521,0,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462063542,452131.00
04/30/2016 21:00,2,0.109,ALERT,213.74,303.28,60.002,1462064403,"201051344000645","219011344069620",18.91,11.30,0,302.68,344.76,2.1,0.1,0.000,388704.3,388704.3,28503,0,0,0,L,1122011218,0,122.23,122.68,0002,8,0,0,0,0,0,0,3,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064405,452132.00
04/30/2016 21:00,2,0.051,ALERT,212.83,302.37,59.996,1462064403,"274151322000085","219011344069620",16.44,12.00,0,300.87,351.97,0.8,0.0,0.000,652882.8,652882.8,22106,0,0,0,L,1151911521,0,122.68,122.46,0002,11,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064407,452133.00
04/30/2016 21:00,2,0.129,ALERT,213.74,303.28,60.002,1462064403,"201051344000633","219011344069620",17.06,10.30,0,299.97,345.36,2.2,0.2,0.000,379636.4,379636.4,28971,0,0,0,L,1122011218,0,122.23,122.91,0002,9,0,0,0,0,0,0,3,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064409,452134.00
04/30/2016 21:00,2,0.154,ALERT,213.51,303.28,60.007,1462064403,"201051344000469","219011344069620",18.31,9.70,0,301.17,344.15,2.9,0.8,0.000,380915.7,380915.7,28913,0,0,0,L,1122011218,0,121.33,122.91,0002,7,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064410,452135.00
04/30/2016 21:00,2,0.127,ALERT,213.06,303.28,60.028,1462064403,"201051344000646","219011344069620",17.16,10.00,0,301.47,342.95,2.2,0.2,0.000,385024.6,385024.6,33474,0,0,0,L,1122011218,0,122.46,122.01,0002,7,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064412,452136.00
04/30/2016 21:00,2,0.076,ALERT,212.61,302.37,60.007,1462064403,"274151322000052","219011344069620",16.48,11.70,0,300.57,343.55,1.3,0.0,0.000,663631.2,663631.2,22326,0,0,0,L,1151911521,0,121.55,122.91,0002,10,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064414,452137.00
04/30/2016 21:00,2,0.135,ALERT,213.51,303.58,59.996,1462064403,"201051344000585","219011344069620",17.41,10.30,0,301.47,343.85,2.4,0.4,0.000,391152.8,391152.8,33477,0,0,0,L,1122011218,0,122.01,122.68,0002,7,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064416,452138.00
04/30/2016 21:00,2,0.070,ALERT,213.51,304.18,60.002,1462064403,"201051344001230","219011344069620",29.38,10.30,0,301.47,345.36,2.1,0.1,0.000,388741.0,388741.0,33269,0,0,0,L,1122011218,0,122.46,122.01,0100,7,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1462064418,452139.00
04/30/2016 21:00,2,0.127,ALERT,214.19,304.48,60.018,1462064403,"201051344000582","219011344069620",17.10,10.30,0,302.68,343.25,2.2,0.2,0.000,382319.7,382319.7,33444,0,0,0,L,1122011218,0,122.46,122.68,0002,7,0,0,0,0,0,0,2,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064419,452140.00
04/30/2016 21:00,2,0.154,ALERT,213.06,303.28,59.970,1462064403,"201051344000955","219011344069620",16.74,10.30,0,301.47,343.55,2.6,0.6,0.000,394136.1,394136.1,33384,0,0,0,L,1122011218,0,121.78,122.46,0002,7,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064421,452141.00
04/30/2016 21:00,2,0.000,ALERT,212.83,312.29,60.007,1462064403,"274151322000094","219011344069620",39.36,11.30,0,300.57,403.07,0.0,0.0,0.000,533388.4,533388.4,23284,0,0,0,L,1151911521,0,122.01,122.91,0100,8,0,0,0,0,0,0,188,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1462064423,452142.00
04/30/2016 21:00,2,0.156,ALERT,213.29,304.18,60.002,1462064403,"201051344000579","219011344069620",17.43,10.70,0,302.98,363.99,2.8,0.7,0.000,394597.4,394597.4,8990,0,0,0,L,1122011218,0,121.78,122.46,0002,6,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064425,452143.00
04/30/2016 21:00,2,0.145,ALERT,213.51,303.58,60.018,1462064403,"201051344000890","219011344069620",17.31,10.70,0,302.68,342.65,2.6,0.6,0.000,391283.4,391283.4,33406,0,0,0,L,1122011218,0,122.46,121.78,0002,10,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064427,452144.00
04/30/2016 21:00,2,0.145,ALERT,213.74,303.28,59.991,1462064403,"201051344000438","219011344069620",16.24,9.70,0,302.37,344.15,2.4,0.4,0.000,393448.2,393448.2,33410,0,0,0,L,1122011218,0,122.68,122.23,0002,8,0,0,0,0,0,0,3,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064429,452145.00
04/30/2016 21:00,2,0.174,ALERT,213.74,302.98,60.012,1462064403,"201051344000417","219011344069620",16.50,10.30,0,301.47,343.55,2.9,0.9,0.000,386421.7,386421.7,33564,0,0,0,L,1122011218,0,122.23,122.23,0002,8,0,0,0,0,0,0,3,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064430,452146.00
04/30/2016 21:00,2,0.051,ALERT,212.61,301.77,60.007,1462064403,"274151322000083","219011344069620",15.05,11.70,0,301.17,357.38,0.8,0.0,0.000,657716.2,657716.2,22390,0,0,0,L,1151911521,0,122.23,122.68,0002,7,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064432,452147.00
04/30/2016 21:00,2,0.053,ALERT,213.29,301.47,60.002,1462064403,"274151322000076","219011344069620",18.23,11.70,0,300.57,343.85,1.0,0.0,0.000,699867.3,699867.3,22390,0,0,0,L,1151911521,0,122.23,123.14,0002,10,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064434,452148.00
04/30/2016 21:00,2,0.125,ALERT,213.29,304.18,60.007,1462064403,"201051344000868","219011344069620",16.52,10.70,0,302.98,343.25,2.1,0.1,0.000,379973.8,379973.8,28641,0,0,0,L,1122011218,0,121.55,122.91,0002,7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064436,452149.00
04/30/2016 21:00,2,0.045,ALERT,212.61,302.68,60.007,1462064403,"274151322000095","219011344069620",17.37,11.30,0,301.77,351.07,0.8,0.0,0.000,692762.1,692762.1,22294,0,0,0,L,1151911521,0,122.68,122.46,0002,8,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064438,452150.00
04/30/2016 21:00,2,0.107,ALERT,213.29,303.28,60.002,1462064403,"201051344000988","219011344069620",17.63,10.70,0,299.97,364.59,1.9,0.0,0.000,377323.6,377323.6,28934,0,0,0,L,1122011218,0,121.55,122.68,0002,7,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064439,452151.00
04/30/2016 21:00,2,0.115,ALERT,213.51,302.98,60.002,1462064403,"201051344001025","219011344069620",17.37,10.00,0,301.77,363.69,2.0,0.0,0.000,391030.6,391030.6,33452,0,0,0,L,1122011218,0,122.01,122.23,0002,7,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064441,452152.00
04/30/2016 21:00,2,0.131,ALERT,213.29,303.58,60.012,1462064403,"201051344000458","219011344069620",17.41,11.70,0,302.68,343.55,2.3,0.3,0.000,387993.3,387993.3,28856,0,0,0,L,1122011218,0,121.78,122.68,0002,8,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064443,452153.00
04/30/2016 21:00,2,0.117,ALERT,213.96,303.28,60.007,1462064403,"201051344000853","219011344069620",15.29,10.30,0,302.37,363.69,1.8,0.0,0.000,386443.9,386443.9,28454,0,0,0,L,1122011218,0,122.23,122.91,0002,9,0,0,0,0,0,0,1,1042,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064445,452154.00
04/30/2016 21:00,2,0.107,ALERT,213.96,303.58,59.975,1462064403,"201051344000685","219011344069620",15.15,10.00,0,301.17,343.55,1.6,0.0,0.000,392959.7,392959.7,33284,0,0,0,L,1122011218,0,123.14,122.23,0002,6,0,0,0,0,0,0,3,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064447,452155.00
04/30/2016 21:00,2,0.064,ALERT,213.74,302.98,59.991,1462064403,"201051344000917","219011344069620",29.44,11.30,0,300.57,343.85,1.9,0.0,0.000,389927.2,389927.2,33285,0,0,0,L,1122011218,0,122.23,122.68,0100,7,0,0,0,0,0,0,3,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1462064449,452156.00
04/30/2016 21:00,2,0.062,ALERT,213.74,303.58,59.996,1462064403,"201051344001145","219011344069620",29.72,10.00,0,302.37,343.85,1.9,0.0,0.000,395117.9,395117.9,33145,0,0,0,L,1122011218,0,122.23,122.23,0100,9,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1462064450,452157.00
04/30/2016 21:00,2,0.135,ALERT,213.51,302.68,59.965,1462064403,"201051344000651","219011344069620",16.46,9.30,0,301.47,343.25,2.3,0.3,0.000,387186.7,387186.7,33507,0,0,0,L,1122011218,0,122.68,122.01,0002,7,0,0,0,0,0,0,3,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064452,452158.00
04/30/2016 21:00,2,0.037,ALERT,212.16,301.47,59.991,1462064403,"274151322000088","219011344069620",13.98,11.70,0,300.27,350.77,0.6,0.0,0.000,636527.9,636527.9,22067,0,0,0,L,1151911521,0,122.46,122.46,0002,8,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064454,452159.00
04/30/2016 21:00,2,0.008,ALERT,213.06,300.87,59.991,1462064403,"274151322000068","219011344069620",39.74,12.30,0,300.27,400.66,0.0,0.0,0.000,533116.3,533116.3,23494,0,0,0,L,1151911521,0,122.46,122.91,0100,10,0,0,0,0,0,0,190,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1462064456,452160.00
04/30/2016 21:00,2,0.125,ALERT,213.06,303.28,59.996,1462064403,"201051344001135","219011344069620",16.86,10.00,0,302.37,342.35,2.2,0.2,0.000,383434.7,383434.7,33460,0,0,0,L,1122011218,0,122.01,122.23,0002,8,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064458,452161.00
04/30/2016 21:00,2,0.129,ALERT,213.06,304.18,59.996,1462064403,"201051344000594","219011344069620",16.90,10.70,0,301.17,343.55,2.2,0.2,0.000,391382.9,391382.9,28898,0,0,0,L,1122011218,0,121.78,122.23,0002,7,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064460,452162.00
04/30/2016 21:00,2,0.123,ALERT,213.51,302.98,60.018,1462064403,"201051344001203","219011344069620",14.05,10.30,0,301.47,345.66,1.8,0.0,0.000,390099.1,390099.1,33462,0,0,0,L,1122011218,0,122.68,122.01,0002,7,0,0,0,0,0,0,3,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064461,452163.00
04/30/2016 21:00,2,0.047,ALERT,212.38,302.37,59.996,1462064403,"274151322000054","219011344069620",15.19,12.00,0,300.87,347.16,0.7,0.0,0.000,650419.8,650419.8,22094,0,0,0,L,1151911521,0,122.46,122.46,0002,10,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064463,452164.00
04/30/2016 21:00,2,0.121,ALERT,213.74,303.28,59.991,1462064403,"201051344000867","219011344069620",16.14,11.30,0,301.17,343.85,2.0,0.0,0.000,379295.1,379295.1,28901,0,0,0,L,1122011218,0,122.23,122.46,0002,8,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064465,452165.00
04/30/2016 21:00,2,0.113,ALERT,213.51,303.28,59.996,1462064403,"201051344001093","219011344069620",29.26,11.00,0,301.77,342.65,3.4,1.4,0.000,388888.3,388888.3,33332,0,0,0,L,1122011218,0,122.23,122.23,0100,9,0,0,0,0,0,0,3,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1462064467,452166.00
04/30/2016 21:00,2,0.072,ALERT,213.29,303.28,59.986,1462064403,"201051344000900","219011344069620",15.05,11.00,0,301.17,343.85,1.1,0.0,0.000,394702.1,394702.1,28284,0,0,0,L,1122011218,0,122.01,122.46,0002,7,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064469,452167.00
04/30/2016 21:00,2,0.135,ALERT,213.51,302.68,60.012,1462064403,"201051344000648","219011344069620",16.36,10.30,0,300.87,344.45,2.2,0.2,0.000,387182.7,387182.7,28588,0,0,0,L,1122011218,0,121.55,122.91,0002,7,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064470,452168.00
04/30/2016 21:00,2,0.127,ALERT,213.29,303.88,59.986,1462064403,"201051344000569","219011344069620",16.20,11.00,0,302.07,363.09,2.1,0.1,0.000,395966.8,395966.8,28221,0,0,0,L,1122011218,0,121.33,122.91,0002,8,0,0,0,0,0,0,1,1038,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064472,452169.00
04/30/2016 21:00,2,0.125,ALERT,213.29,303.28,59.991,1462064403,"201051344000983","219011344069620",16.10,10.70,0,301.77,343.25,2.1,0.1,0.000,387579.9,387579.9,28686,0,0,0,L,1122011218,0,121.78,122.23,0002,9,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064474,452170.00
04/30/2016 21:00,2,0.113,ALERT,213.51,302.98,59.991,1462064403,"201051344001158","219011344069620",15.59,9.70,0,300.87,343.85,1.8,0.0,0.000,382246.7,382246.7,28953,0,0,0,L,1122011218,0,121.55,122.46,0002,9,0,0,0,0,0,0,4,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064476,452171.00
04/30/2016 21:00,2,0.123,ALERT,213.74,303.88,59.991,1462064403,"201051344000576","219011344069620",13.48,10.70,0,301.47,344.45,1.7,0.0,0.000,389075.9,389075.9,28363,0,0,0,L,1122011218,0,122.01,122.46,0002,6,0,0,0,0,0,0,2,1043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1462064478,452172.00
04/30/2016 21:00,2,0.031,ALERT,212.61,301.47,59.986,1462064403,"274151322000087","219011344069620",27.15,13.00,0,299.67,341.75,0.0,0.0,0.000,624415.3,624415.3,22173,0,0,0,L,1151911521,0,122.23,122.91,0100,11,0,0,0,0,0,0,40,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1462064479,452173.00
04/30/2016 21:15,2,0.000,ALERT,213.51,302.37,60.002,1462065304,"201051344000645","219011344069620",0.00,10.70,0,300.57,305.08,0.0,0.0,0.000,388704.3,388704.3,28505,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1462065306,452174.00
04/30/2016 21:15,2,0.000,ALERT,212.38,300.57,59.975,1462065304,"274151322000085","219011344069620",0.00,11.00,0,298.77,303.58,0.0,0.0,0.000,652882.8,652882.8,22108,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,243,0,0,0,0,0,0,0,0,0,0,0,1462065307,452175.00
04/30/2016 21:15,2,0.000,ALERT,213.51,302.07,59.991,1462065304,"201051344000633","219011344069620",0.00,9.30,0,298.77,304.78,0.0,0.0,0.000,379636.4,379636.4,28973,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065309,452176.00
04/30/2016 21:15,2,0.000,ALERT,213.06,302.37,59.981,1462065304,"201051344000469","219011344069620",0.00,9.00,0,299.37,304.78,0.0,0.0,0.000,380915.8,380915.8,28915,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1462065311,452177.00
04/30/2016 21:15,2,0.000,ALERT,213.06,302.98,59.970,1462065304,"201051344000646","219011344069620",0.00,9.30,0,299.97,304.78,0.0,0.0,0.000,385024.6,385024.6,33476,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065313,452178.00
04/30/2016 21:15,2,0.000,ALERT,211.93,301.17,59.986,1462065304,"274151322000052","219011344069620",0.00,10.70,0,298.47,304.18,0.0,0.0,0.000,663631.2,663631.2,22328,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1462065315,452179.00
04/30/2016 21:15,2,0.000,ALERT,213.51,303.28,59.981,1462065304,"201051344000585","219011344069620",0.00,9.70,0,299.97,305.38,0.0,0.0,0.000,391152.8,391152.8,33479,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065316,452180.00
04/30/2016 21:15,2,0.000,ALERT,213.29,303.28,59.986,1462065304,"201051344001230","219011344069620",0.00,9.30,0,300.87,305.38,0.0,0.0,0.000,388741.0,388741.0,33271,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065318,452181.00
04/30/2016 21:15,2,0.000,ALERT,213.74,303.88,59.944,1462065304,"201051344000582","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,382319.7,382319.7,33446,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065320,452182.00
04/30/2016 21:15,2,0.000,ALERT,213.06,302.98,59.986,1462065304,"201051344000955","219011344069620",0.00,9.30,0,300.57,304.78,0.0,0.0,0.000,394136.2,394136.2,33386,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065322,452183.00
04/30/2016 21:15,2,0.000,ALERT,212.38,300.27,59.949,1462065304,"274151322000094","219011344069620",0.00,10.30,0,298.47,373.91,0.0,0.0,0.000,533388.4,533388.4,23286,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1462065324,452184.00
04/30/2016 21:15,2,0.000,ALERT,213.06,302.98,59.986,1462065304,"201051344000579","219011344069620",0.00,9.70,0,301.17,305.68,0.0,0.0,0.000,394597.5,394597.5,8992,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065326,452185.00
04/30/2016 21:15,2,0.000,ALERT,213.29,303.58,59.975,1462065304,"201051344000890","219011344069620",0.00,9.70,0,301.17,305.98,0.0,0.0,0.000,391283.5,391283.5,33408,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065327,452186.00
04/30/2016 21:15,2,0.000,ALERT,213.51,303.28,59.981,1462065304,"201051344000438","219011344069620",0.00,9.00,0,300.57,305.08,0.0,0.0,0.000,393448.3,393448.3,33412,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065329,452187.00
04/30/2016 21:15,2,0.000,ALERT,213.51,302.37,59.996,1462065304,"201051344000417","219011344069620",0.00,9.30,0,299.97,304.48,0.0,0.0,0.000,386422.0,386422.0,33566,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065331,452188.00
04/30/2016 21:15,2,0.000,ALERT,212.16,301.47,59.991,1462065304,"274151322000083","219011344069620",0.00,10.70,0,299.07,304.18,0.0,0.0,0.000,657716.2,657716.2,22392,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1462065333,452189.00
04/30/2016 21:15,2,0.000,ALERT,212.83,300.87,59.986,1462065304,"274151322000076","219011344069620",0.00,10.70,0,298.77,303.88,0.0,0.0,0.000,699867.3,699867.3,22392,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1462065335,452190.00
04/30/2016 21:15,2,0.000,ALERT,212.83,302.68,59.991,1462065304,"201051344000868","219011344069620",0.00,9.70,0,301.17,305.98,0.0,0.0,0.000,379973.8,379973.8,28643,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065337,452191.00
04/30/2016 21:15,2,0.000,ALERT,212.38,302.07,59.981,1462065304,"274151322000095","219011344069620",0.00,10.30,0,299.97,304.48,0.0,0.0,0.000,692762.1,692762.1,22296,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1462065338,452192.00
04/30/2016 21:15,2,0.000,ALERT,212.83,302.07,59.991,1462065304,"201051344000988","219011344069620",0.00,9.70,0,297.87,304.78,0.0,0.0,0.000,377323.6,377323.6,28936,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1462065340,452193.00
04/30/2016 21:15,2,0.000,ALERT,213.29,302.37,59.996,1462065304,"201051344001025","219011344069620",0.00,9.00,0,299.97,305.68,0.0,0.0,0.000,391030.6,391030.6,33454,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065342,452194.00
