ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 21:15,2,0.000,ALERT,212.83,302.37,59.991,1462065304,"201051344000458","219011344069620",0.00,10.70,0,300.57,305.68,0.0,0.0,0.000,387993.4,387993.4,28858,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1462065344,452195.00
04/30/2016 21:15,2,0.000,ALERT,213.51,302.07,59.996,1462065304,"201051344000853","219011344069620",0.00,9.30,0,300.57,305.38,0.0,0.0,0.000,386443.9,386443.9,28456,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065346,452196.00
04/30/2016 21:15,2,0.000,ALERT,213.74,303.28,59.986,1462065304,"201051344000685","219011344069620",0.00,9.00,0,300.57,305.08,0.0,0.0,0.000,392959.7,392959.7,33286,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065347,452197.00
04/30/2016 21:15,2,0.000,ALERT,213.51,302.37,59.986,1462065304,"201051344000917","219011344069620",0.00,10.30,0,299.37,304.48,0.0,0.0,0.000,389927.2,389927.2,33287,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065349,452198.00
04/30/2016 21:15,2,0.000,ALERT,213.74,303.28,59.986,1462065304,"201051344001145","219011344069620",0.00,9.00,0,300.87,305.38,0.0,0.0,0.000,395117.9,395117.9,33147,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065351,452199.00
04/30/2016 21:15,2,0.000,ALERT,213.51,302.37,59.996,1462065304,"201051344000651","219011344069620",0.00,8.50,0,299.97,304.48,0.0,0.0,0.000,387186.8,387186.8,33509,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065353,452200.00
04/30/2016 21:15,2,0.000,ALERT,211.93,300.27,59.991,1462065304,"274151322000088","219011344069620",0.00,10.70,0,298.47,303.28,0.0,0.0,0.000,636527.9,636527.9,22069,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1462065355,452201.00
04/30/2016 21:15,2,0.000,ALERT,212.83,300.27,60.002,1462065304,"274151322000068","219011344069620",0.00,11.00,0,298.17,379.32,0.0,0.0,0.000,533116.3,533116.3,23496,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1462065357,452202.00
04/30/2016 21:15,2,0.000,ALERT,213.29,302.98,59.996,1462065304,"201051344001135","219011344069620",0.00,9.00,0,300.57,305.38,0.0,0.0,0.000,383434.7,383434.7,33462,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065358,452203.00
04/30/2016 21:15,2,0.000,ALERT,212.61,302.98,60.007,1462065304,"201051344000594","219011344069620",0.00,9.70,0,300.27,305.38,0.0,0.0,0.000,391383.0,391383.0,28900,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065360,452204.00
04/30/2016 21:15,2,0.000,ALERT,213.51,302.68,60.034,1462065304,"201051344001203","219011344069620",0.00,9.70,0,300.27,306.58,0.0,0.0,0.000,390099.1,390099.1,33464,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065362,452205.00
04/30/2016 21:15,2,0.000,ALERT,212.16,300.87,59.996,1462065304,"274151322000054","219011344069620",0.00,11.00,0,298.77,303.88,0.0,0.0,0.000,650419.8,650419.8,22096,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1462065364,452206.00
04/30/2016 21:15,2,0.000,ALERT,213.06,301.77,60.002,1462065304,"201051344000867","219011344069620",0.00,10.30,0,300.27,305.38,0.0,0.0,0.000,379295.1,379295.1,28903,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065366,452207.00
04/30/2016 21:15,2,0.000,ALERT,213.51,302.98,60.039,1462065304,"201051344001093","219011344069620",0.00,10.30,0,300.27,304.78,0.0,0.0,0.000,388888.5,388888.5,33334,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065367,452208.00
04/30/2016 21:15,2,0.000,ALERT,212.61,302.07,59.986,1462065304,"201051344000900","219011344069620",0.00,9.70,0,299.97,304.78,0.0,0.0,0.000,394702.1,394702.1,28286,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065369,452209.00
04/30/2016 21:15,2,0.000,ALERT,213.06,301.47,59.996,1462065304,"201051344000648","219011344069620",0.00,9.30,0,299.97,305.08,0.0,0.0,0.000,387182.7,387182.7,28590,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065371,452210.00
04/30/2016 21:15,2,0.000,ALERT,213.06,302.68,60.002,1462065304,"201051344000569","219011344069620",0.00,10.00,0,301.17,305.68,0.0,0.0,0.000,395966.9,395966.9,28223,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065373,452211.00
04/30/2016 21:15,2,0.000,ALERT,212.83,302.37,59.996,1462065304,"201051344000983","219011344069620",0.00,9.70,0,300.87,305.38,0.0,0.0,0.000,387579.9,387579.9,28688,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065375,452212.00
04/30/2016 21:15,2,0.000,ALERT,212.83,301.77,59.996,1462065304,"201051344001158","219011344069620",0.00,9.00,0,299.97,304.48,0.0,0.0,0.000,382246.7,382246.7,28955,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065377,452213.00
04/30/2016 21:15,2,0.000,ALERT,213.29,302.37,59.991,1462065304,"201051344000576","219011344069620",0.00,9.70,0,300.57,305.38,0.0,0.0,0.000,389076.0,389076.0,28365,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1462065379,452214.00
04/30/2016 21:15,2,0.000,ALERT,212.38,300.27,60.002,1462065304,"274151322000087","219011344069620",0.00,11.70,0,297.87,302.98,0.0,0.0,0.000,624415.3,624415.3,22175,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1462065380,452215.00
04/30/2016 21:30,2,0.000,ALERT,212.83,301.47,59.986,1462066203,"201051344000645","219011344069620",0.00,9.70,0,300.57,307.78,0.0,0.0,0.000,388704.3,388704.3,28507,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066205,452216.00
04/30/2016 21:30,2,0.000,ALERT,211.93,300.27,59.954,1462066203,"274151322000085","219011344069620",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,652882.8,652882.8,22110,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066207,452217.00
04/30/2016 21:30,2,0.000,ALERT,213.06,301.47,59.949,1462066203,"201051344000633","219011344069620",0.00,8.50,0,298.77,307.18,0.0,0.0,0.000,379636.4,379636.4,28975,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066209,452218.00
04/30/2016 21:30,2,0.000,ALERT,212.38,301.47,59.970,1462066203,"201051344000469","219011344069620",0.00,7.70,0,299.67,307.48,0.0,0.0,0.000,380915.8,380915.8,28917,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066211,452219.00
04/30/2016 21:30,2,0.000,ALERT,212.38,301.77,59.981,1462066203,"201051344000646","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,385024.6,385024.6,33478,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066212,452220.00
04/30/2016 21:30,2,0.000,ALERT,211.48,300.27,59.981,1462066203,"274151322000052","219011344069620",0.00,9.70,0,298.47,303.28,0.0,0.0,0.000,663631.2,663631.2,22330,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066214,452221.00
04/30/2016 21:30,2,0.000,ALERT,212.83,302.07,59.965,1462066203,"201051344000585","219011344069620",0.00,9.00,0,300.27,304.78,0.0,0.0,0.000,391152.8,391152.8,33481,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066216,452222.00
04/30/2016 21:30,2,0.000,ALERT,212.61,302.07,59.981,1462066203,"201051344001230","219011344069620",0.00,9.00,0,301.17,304.78,0.0,0.0,0.000,388741.0,388741.0,33273,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066218,452223.00
04/30/2016 21:30,2,0.000,ALERT,213.29,302.98,59.970,1462066203,"201051344000582","219011344069620",0.00,8.50,0,301.47,305.08,0.0,0.0,0.000,382319.7,382319.7,33448,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066219,452224.00
04/30/2016 21:30,2,0.000,ALERT,212.38,302.07,59.981,1462066203,"201051344000955","219011344069620",0.00,8.50,0,300.87,304.18,0.0,0.0,0.000,394136.2,394136.2,33388,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066221,452225.00
04/30/2016 21:30,2,0.000,ALERT,211.70,299.37,59.975,1462066203,"274151322000094","219011344069620",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,533388.4,533388.4,23288,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066223,452226.00
04/30/2016 21:30,2,0.000,ALERT,212.61,302.68,59.975,1462066203,"201051344000579","219011344069620",0.00,9.00,0,300.87,308.39,0.0,0.0,0.000,394597.5,394597.5,8994,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066225,452227.00
04/30/2016 21:30,2,0.000,ALERT,212.61,302.37,59.938,1462066203,"201051344000890","219011344069620",0.00,9.30,0,301.17,305.68,0.0,0.0,0.000,391283.5,391283.5,33410,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066227,452228.00
04/30/2016 21:30,2,0.000,ALERT,212.83,301.77,60.007,1462066203,"201051344000438","219011344069620",0.00,7.70,0,300.87,304.78,0.0,0.0,0.000,393448.3,393448.3,33414,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066229,452229.00
04/30/2016 21:30,2,0.000,ALERT,212.83,301.17,59.975,1462066203,"201051344000417","219011344069620",0.00,9.00,0,300.27,304.18,0.0,0.0,0.000,386422.0,386422.0,33568,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066231,452230.00
04/30/2016 21:30,2,0.000,ALERT,211.70,299.97,59.965,1462066203,"274151322000083","219011344069620",0.00,9.70,0,298.77,303.28,0.0,0.0,0.000,657716.2,657716.2,22394,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066232,452231.00
04/30/2016 21:30,2,0.000,ALERT,212.38,299.97,59.954,1462066203,"274151322000076","219011344069620",0.00,9.70,0,298.47,302.98,0.0,0.0,0.000,699867.3,699867.3,22394,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066234,452232.00
04/30/2016 21:30,2,0.000,ALERT,212.38,302.37,59.970,1462066203,"201051344000868","219011344069620",0.00,8.50,0,300.87,308.39,0.0,0.0,0.000,379973.8,379973.8,28645,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066236,452233.00
04/30/2016 21:30,2,0.000,ALERT,211.93,301.17,59.965,1462066203,"274151322000095","219011344069620",0.00,9.30,0,299.67,303.58,0.0,0.0,0.000,692762.1,692762.1,22298,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066238,452234.00
04/30/2016 21:30,2,0.000,ALERT,212.38,301.77,59.959,1462066203,"201051344000988","219011344069620",0.00,9.00,0,298.17,307.18,0.0,0.0,0.000,377323.6,377323.6,28938,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066240,452235.00
04/30/2016 21:30,2,0.000,ALERT,212.61,300.87,59.975,1462066203,"201051344001025","219011344069620",0.00,8.00,0,300.27,305.38,0.0,0.0,0.000,391030.6,391030.6,33456,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066242,452236.00
04/30/2016 21:30,2,0.000,ALERT,212.38,302.07,59.975,1462066203,"201051344000458","219011344069620",0.00,9.70,0,300.87,307.78,0.0,0.0,0.000,387993.4,387993.4,28860,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066243,452237.00
04/30/2016 21:30,2,0.000,ALERT,213.06,301.77,59.981,1462066203,"201051344000853","219011344069620",0.00,8.50,0,300.57,307.18,0.0,0.0,0.000,386443.9,386443.9,28458,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066245,452238.00
04/30/2016 21:30,2,0.000,ALERT,213.06,301.77,59.970,1462066203,"201051344000685","219011344069620",0.00,8.50,0,300.57,304.78,0.0,0.0,0.000,392959.7,392959.7,33288,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066247,452239.00
04/30/2016 21:30,2,0.000,ALERT,212.83,301.17,59.991,1462066203,"201051344000917","219011344069620",0.00,9.30,0,299.37,303.88,0.0,0.0,0.000,389927.2,389927.2,33289,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066249,452240.00
04/30/2016 21:30,2,0.000,ALERT,212.83,301.77,59.975,1462066203,"201051344001145","219011344069620",0.00,8.00,0,301.17,305.38,0.0,0.0,0.000,395117.9,395117.9,33149,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066251,452241.00
04/30/2016 21:30,2,0.000,ALERT,212.61,300.87,59.965,1462066203,"201051344000651","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,387186.8,387186.8,33511,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066252,452242.00
04/30/2016 21:30,2,0.000,ALERT,211.48,299.97,59.959,1462066203,"274151322000088","219011344069620",0.00,10.00,0,298.47,302.68,0.0,0.0,0.000,636527.9,636527.9,22071,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066254,452243.00
04/30/2016 21:30,2,0.000,ALERT,212.38,299.67,59.959,1462066203,"274151322000068","219011344069620",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,533116.3,533116.3,23498,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066256,452244.00
04/30/2016 21:30,2,0.000,ALERT,212.38,301.47,59.970,1462066203,"201051344001135","219011344069620",0.00,8.00,0,300.87,305.08,0.0,0.0,0.000,383434.7,383434.7,33464,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066258,452245.00
04/30/2016 21:30,2,0.000,ALERT,212.16,302.37,59.922,1462066203,"201051344000594","219011344069620",0.00,9.00,0,299.67,308.39,0.0,0.0,0.000,391383.0,391383.0,28902,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066260,452246.00
04/30/2016 21:30,2,0.000,ALERT,212.83,301.17,59.970,1462066203,"201051344001203","219011344069620",0.00,8.50,0,300.57,306.58,0.0,0.0,0.000,390099.1,390099.1,33466,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066262,452247.00
04/30/2016 21:30,2,0.000,ALERT,211.70,300.57,60.002,1462066203,"274151322000054","219011344069620",0.00,10.00,0,298.47,303.28,0.0,0.0,0.000,650419.8,650419.8,22098,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066263,452248.00
04/30/2016 21:30,2,0.000,ALERT,212.61,301.47,59.965,1462066203,"201051344000867","219011344069620",0.00,9.30,0,299.37,307.78,0.0,0.0,0.000,379295.1,379295.1,28905,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066265,452249.00
04/30/2016 21:30,2,0.000,ALERT,212.61,301.47,59.970,1462066203,"201051344001093","219011344069620",0.00,9.30,0,300.57,304.48,0.0,0.0,0.000,388888.5,388888.5,33336,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066267,452250.00
04/30/2016 21:30,2,0.000,ALERT,212.38,301.77,59.965,1462066203,"201051344000900","219011344069620",0.00,9.00,0,299.97,307.48,0.0,0.0,0.000,394702.1,394702.1,28288,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066269,452251.00
04/30/2016 21:30,2,0.000,ALERT,212.83,301.47,59.975,1462066203,"201051344000648","219011344069620",0.00,8.00,0,299.67,307.18,0.0,0.0,0.000,387182.7,387182.7,28592,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066271,452252.00
04/30/2016 21:30,2,0.000,ALERT,212.38,302.37,59.970,1462066203,"201051344000569","219011344069620",0.00,9.00,0,300.87,308.39,0.0,0.0,0.000,395966.9,395966.9,28225,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066273,452253.00
04/30/2016 21:30,2,0.000,ALERT,212.38,301.77,59.917,1462066203,"201051344000983","219011344069620",0.00,9.00,0,300.57,308.09,0.0,0.0,0.000,387579.9,387579.9,28690,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066274,452254.00
04/30/2016 21:30,2,0.000,ALERT,212.61,301.47,59.965,1462066203,"201051344001158","219011344069620",0.00,7.70,0,299.67,307.18,0.0,0.0,0.000,382246.7,382246.7,28957,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066276,452255.00
04/30/2016 21:30,2,0.000,ALERT,212.83,302.07,59.959,1462066203,"201051344000576","219011344069620",0.00,8.50,0,300.27,308.09,0.0,0.0,0.000,389076.0,389076.0,28367,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462066278,452256.00
04/30/2016 21:30,2,0.000,ALERT,211.93,299.07,59.959,1462066203,"274151322000087","219011344069620",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,624415.3,624415.3,22177,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462066280,452257.00
04/30/2016 21:45,2,0.000,ALERT,212.61,300.87,59.981,1462067103,"201051344000645","219011344069620",0.00,9.00,0,299.67,303.28,0.0,0.0,0.000,388704.3,388704.3,28509,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067105,452258.00
04/30/2016 21:45,2,0.000,ALERT,211.48,299.67,59.970,1462067103,"274151322000085","219011344069620",0.00,9.30,0,297.57,301.77,0.0,0.0,0.000,652882.8,652882.8,22112,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067107,452259.00
04/30/2016 21:45,2,0.000,ALERT,212.83,300.57,59.981,1462067103,"201051344000633","219011344069620",0.00,7.70,0,297.87,302.68,0.0,0.0,0.000,379636.4,379636.4,28977,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067109,452260.00
04/30/2016 21:45,2,0.000,ALERT,212.16,300.87,59.975,1462067103,"201051344000469","219011344069620",0.00,7.30,0,298.77,302.98,0.0,0.0,0.000,380915.8,380915.8,28919,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067111,452261.00
04/30/2016 21:45,2,0.000,ALERT,211.93,301.47,59.959,1462067103,"201051344000646","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,385024.6,385024.6,33480,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067112,452262.00
04/30/2016 21:45,2,0.000,ALERT,211.25,300.27,59.965,1462067103,"274151322000052","219011344069620",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,663631.2,663631.2,22332,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067114,452263.00
04/30/2016 21:45,2,0.000,ALERT,212.38,301.77,59.965,1462067103,"201051344000585","219011344069620",0.00,8.50,0,299.67,303.58,0.0,0.0,0.000,391152.8,391152.8,33483,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067116,452264.00
04/30/2016 21:45,2,0.000,ALERT,212.16,301.77,59.986,1462067103,"201051344001230","219011344069620",0.00,8.00,0,299.97,303.88,0.0,0.0,0.000,388741.0,388741.0,33275,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067118,452265.00
04/30/2016 21:45,2,0.000,ALERT,212.83,302.37,59.965,1462067103,"201051344000582","219011344069620",0.00,7.70,0,300.87,304.18,0.0,0.0,0.000,382319.7,382319.7,33450,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067120,452266.00
04/30/2016 21:45,2,0.000,ALERT,211.93,301.47,59.954,1462067103,"201051344000955","219011344069620",0.00,8.00,0,299.97,303.28,0.0,0.0,0.000,394136.2,394136.2,33390,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067122,452267.00
04/30/2016 21:45,2,0.000,ALERT,211.48,298.77,59.965,1462067103,"274151322000094","219011344069620",0.00,8.50,0,297.26,300.87,0.0,0.0,0.000,533388.4,533388.4,23290,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067123,452268.00
04/30/2016 21:45,2,0.000,ALERT,212.16,301.47,59.991,1462067103,"201051344000579","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,394597.5,394597.5,8996,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067125,452269.00
04/30/2016 21:45,2,0.000,ALERT,211.93,301.47,59.981,1462067103,"201051344000890","219011344069620",0.00,8.50,0,300.27,304.48,0.0,0.0,0.000,391283.5,391283.5,33412,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067127,452270.00
04/30/2016 21:45,2,0.000,ALERT,212.38,301.47,59.975,1462067103,"201051344000438","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,393448.3,393448.3,33416,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067129,452271.00
04/30/2016 21:45,2,0.000,ALERT,212.38,300.87,59.975,1462067103,"201051344000417","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,386422.0,386422.0,33570,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067131,452272.00
04/30/2016 21:45,2,0.000,ALERT,211.70,300.57,59.981,1462067103,"274151322000083","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,657716.2,657716.2,22396,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067133,452273.00
04/30/2016 21:45,2,0.000,ALERT,211.93,299.97,59.981,1462067103,"274151322000076","219011344069620",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,699867.3,699867.3,22396,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067135,452274.00
04/30/2016 21:45,2,0.000,ALERT,212.16,301.77,59.986,1462067103,"201051344000868","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,379973.8,379973.8,28647,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067137,452275.00
04/30/2016 21:45,2,0.000,ALERT,211.48,300.57,59.975,1462067103,"274151322000095","219011344069620",0.00,8.50,0,298.77,302.37,0.0,0.0,0.000,692762.1,692762.1,22300,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067138,452276.00
04/30/2016 21:45,2,0.000,ALERT,211.93,300.87,59.991,1462067103,"201051344000988","219011344069620",0.00,8.00,0,297.26,303.28,0.0,0.0,0.000,377323.6,377323.6,28940,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067140,452277.00
04/30/2016 21:45,2,0.000,ALERT,211.93,300.87,59.959,1462067103,"201051344001025","219011344069620",0.00,7.30,0,299.37,303.88,0.0,0.0,0.000,391030.6,391030.6,33458,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067142,452278.00
04/30/2016 21:45,2,0.000,ALERT,211.93,301.17,59.986,1462067103,"201051344000458","219011344069620",0.00,9.30,0,299.97,304.18,0.0,0.0,0.000,387993.4,387993.4,28862,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067144,452279.00
04/30/2016 21:45,2,0.000,ALERT,212.61,300.87,59.986,1462067103,"201051344000853","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,386443.9,386443.9,28460,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067146,452280.00
04/30/2016 21:45,2,0.000,ALERT,212.61,301.77,59.986,1462067103,"201051344000685","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,392959.7,392959.7,33290,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067147,452281.00
04/30/2016 21:45,2,0.000,ALERT,212.38,301.17,59.991,1462067103,"201051344000917","219011344069620",0.00,9.00,0,298.77,302.98,0.0,0.0,0.000,389927.2,389927.2,33291,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067149,452282.00
04/30/2016 21:45,2,0.000,ALERT,212.38,301.77,59.986,1462067103,"201051344001145","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,395117.9,395117.9,33151,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067151,452283.00
04/30/2016 21:45,2,0.000,ALERT,212.38,300.87,59.944,1462067103,"201051344000651","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,387186.8,387186.8,33513,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067153,452284.00
04/30/2016 21:45,2,0.000,ALERT,211.03,299.67,59.996,1462067103,"274151322000088","219011344069620",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,636527.9,636527.9,22073,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067155,452285.00
04/30/2016 21:45,2,0.000,ALERT,212.16,298.77,60.012,1462067103,"274151322000068","219011344069620",0.00,9.70,0,296.96,300.87,0.0,0.0,0.000,533116.3,533116.3,23500,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067156,452286.00
04/30/2016 21:45,2,0.000,ALERT,211.93,301.77,59.996,1462067103,"201051344001135","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,383434.7,383434.7,33466,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067158,452287.00
04/30/2016 21:45,2,0.000,ALERT,211.70,301.47,60.002,1462067103,"201051344000594","219011344069620",0.00,8.00,0,299.37,303.88,0.0,0.0,0.000,391383.0,391383.0,28904,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067160,452288.00
04/30/2016 21:45,2,0.000,ALERT,212.38,301.47,59.965,1462067103,"201051344001203","219011344069620",0.00,8.00,0,299.67,304.78,0.0,0.0,0.000,390099.1,390099.1,33468,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067162,452289.00
04/30/2016 21:45,2,0.000,ALERT,211.25,299.67,59.996,1462067103,"274151322000054","219011344069620",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,650419.8,650419.8,22100,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067164,452290.00
04/30/2016 21:45,2,0.000,ALERT,212.38,300.57,60.002,1462067103,"201051344000867","219011344069620",0.00,9.00,0,299.37,303.58,0.0,0.0,0.000,379295.1,379295.1,28907,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067166,452291.00
04/30/2016 21:45,2,0.000,ALERT,212.38,301.47,60.002,1462067103,"201051344001093","219011344069620",0.00,9.00,0,299.67,302.98,0.0,0.0,0.000,388888.5,388888.5,33338,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067167,452292.00
04/30/2016 21:45,2,0.000,ALERT,211.93,300.87,60.002,1462067103,"201051344000900","219011344069620",0.00,8.00,0,299.07,303.58,0.0,0.0,0.000,394702.1,394702.1,28290,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067169,452293.00
04/30/2016 21:45,2,0.000,ALERT,212.38,300.27,60.007,1462067103,"201051344000648","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,387182.7,387182.7,28594,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067171,452294.00
04/30/2016 21:45,2,0.000,ALERT,212.16,301.47,60.002,1462067103,"201051344000569","219011344069620",0.00,8.00,0,300.27,304.18,0.0,0.0,0.000,395966.9,395966.9,28227,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067173,452295.00
04/30/2016 21:45,2,0.000,ALERT,212.16,301.17,59.981,1462067103,"201051344000983","219011344069620",0.00,8.00,0,299.97,303.58,0.0,0.0,0.000,387579.9,387579.9,28692,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067175,452296.00
04/30/2016 21:45,2,0.000,ALERT,211.93,300.57,60.012,1462067103,"201051344001158","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,382246.7,382246.7,28959,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067176,452297.00
04/30/2016 21:45,2,0.000,ALERT,212.61,301.47,60.002,1462067103,"201051344000576","219011344069620",0.00,8.00,0,299.67,303.58,0.0,0.0,0.000,389076.0,389076.0,28369,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462067178,452298.00
04/30/2016 21:45,2,0.000,ALERT,211.70,299.37,60.002,1462067103,"274151322000087","219011344069620",0.00,10.00,0,296.66,300.87,0.0,0.0,0.000,624415.3,624415.3,22179,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462067180,452299.00
04/30/2016 22:00,2,0.000,ALERT,212.83,302.07,60.007,1462068003,"201051344000645","219011344069620",0.00,8.00,0,298.77,304.48,0.0,0.0,0.000,388704.3,388704.3,28511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068005,452300.00
04/30/2016 22:00,2,0.000,ALERT,211.93,300.27,59.965,1462068003,"274151322000085","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,652882.8,652882.8,22114,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068007,452301.00
04/30/2016 22:00,2,0.000,ALERT,213.06,301.77,59.970,1462068003,"201051344000633","219011344069620",0.00,7.30,0,297.26,303.88,0.0,0.0,0.000,379636.4,379636.4,28979,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068009,452302.00
04/30/2016 22:00,2,0.000,ALERT,212.61,302.07,59.975,1462068003,"201051344000469","219011344069620",0.00,6.70,0,298.17,304.18,0.0,0.0,0.000,380915.8,380915.8,28921,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068011,452303.00
04/30/2016 22:00,2,0.000,ALERT,212.16,301.47,59.970,1462068003,"201051344000646","219011344069620",0.00,7.30,0,299.07,303.28,0.0,0.0,0.000,385024.6,385024.6,33482,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068012,452304.00
04/30/2016 22:00,2,0.000,ALERT,211.70,300.27,59.975,1462068003,"274151322000052","219011344069620",0.00,8.50,0,297.87,302.07,0.0,0.0,0.000,663631.2,663631.2,22334,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068014,452305.00
04/30/2016 22:00,2,0.000,ALERT,212.61,302.07,60.002,1462068003,"201051344000585","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,391152.8,391152.8,33485,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068016,452306.00
04/30/2016 22:00,2,0.000,ALERT,212.61,302.07,59.981,1462068003,"201051344001230","219011344069620",0.00,7.70,0,299.67,303.58,0.0,0.0,0.000,388741.0,388741.0,33277,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068018,452307.00
04/30/2016 22:00,2,0.000,ALERT,213.06,302.37,59.975,1462068003,"201051344000582","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,382319.7,382319.7,33452,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068020,452308.00
04/30/2016 22:00,2,0.000,ALERT,212.16,301.77,60.018,1462068003,"201051344000955","219011344069620",0.00,7.30,0,299.07,302.98,0.0,0.0,0.000,394136.2,394136.2,33392,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068021,452309.00
04/30/2016 22:00,2,0.000,ALERT,211.93,300.27,59.975,1462068003,"274151322000094","219011344069620",0.00,8.00,0,297.57,301.17,0.0,0.0,0.000,533388.4,533388.4,23292,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068023,452310.00
04/30/2016 22:00,2,0.000,ALERT,212.38,302.37,59.986,1462068003,"201051344000579","219011344069620",0.00,7.70,0,299.97,305.38,0.0,0.0,0.000,394597.5,394597.5,8998,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068025,452311.00
04/30/2016 22:00,2,0.000,ALERT,212.38,302.07,59.986,1462068003,"201051344000890","219011344069620",0.00,8.00,0,299.97,304.48,0.0,0.0,0.000,391283.5,391283.5,33414,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068027,452312.00
04/30/2016 22:00,2,0.000,ALERT,212.61,301.77,59.991,1462068003,"201051344000438","219011344069620",0.00,7.00,0,299.97,303.28,0.0,0.0,0.000,393448.3,393448.3,33418,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068028,452313.00
04/30/2016 22:00,2,0.000,ALERT,212.61,300.87,59.970,1462068003,"201051344000417","219011344069620",0.00,7.70,0,299.07,302.37,0.0,0.0,0.000,386422.0,386422.0,33572,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068030,452314.00
04/30/2016 22:00,2,0.000,ALERT,211.70,301.17,59.986,1462068003,"274151322000083","219011344069620",0.00,8.00,0,298.17,302.07,0.0,0.0,0.000,657716.2,657716.2,22398,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068032,452315.00
04/30/2016 22:00,2,0.000,ALERT,212.38,300.27,59.981,1462068003,"274151322000076","219011344069620",0.00,8.50,0,298.47,302.07,0.0,0.0,0.000,699867.3,699867.3,22398,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068034,452316.00
04/30/2016 22:00,2,0.000,ALERT,212.38,302.68,59.986,1462068003,"201051344000868","219011344069620",0.00,7.30,0,299.97,305.38,0.0,0.0,0.000,379973.8,379973.8,28649,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068036,452317.00
04/30/2016 22:00,2,0.000,ALERT,211.70,301.47,59.959,1462068003,"274151322000095","219011344069620",0.00,8.00,0,299.37,302.68,0.0,0.0,0.000,692762.1,692762.1,22302,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068038,452318.00
04/30/2016 22:00,2,0.000,ALERT,212.38,302.07,59.981,1462068003,"201051344000988","219011344069620",0.00,7.70,0,296.36,304.18,0.0,0.0,0.000,377323.6,377323.6,28942,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068040,452319.00
04/30/2016 22:00,2,0.000,ALERT,212.38,300.87,59.986,1462068003,"201051344001025","219011344069620",0.00,7.00,0,299.37,303.58,0.0,0.0,0.000,391030.6,391030.6,33460,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068041,452320.00
04/30/2016 22:00,2,0.000,ALERT,212.38,302.68,59.986,1462068003,"201051344000458","219011344069620",0.00,8.50,0,299.37,305.38,0.0,0.0,0.000,387993.4,387993.4,28864,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068043,452321.00
04/30/2016 22:00,2,0.000,ALERT,213.06,302.68,59.991,1462068003,"201051344000853","219011344069620",0.00,7.30,0,299.07,304.78,0.0,0.0,0.000,386443.9,386443.9,28462,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068045,452322.00
04/30/2016 22:00,2,0.000,ALERT,212.83,301.77,59.986,1462068003,"201051344000685","219011344069620",0.00,7.30,0,299.67,303.28,0.0,0.0,0.000,392959.7,392959.7,33292,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068047,452323.00
04/30/2016 22:00,2,0.000,ALERT,212.61,301.17,59.986,1462068003,"201051344000917","219011344069620",0.00,8.50,0,298.47,302.37,0.0,0.0,0.000,389927.2,389927.2,33293,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068049,452324.00
04/30/2016 22:00,2,0.000,ALERT,212.83,301.77,59.981,1462068003,"201051344001145","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,395117.9,395117.9,33153,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068050,452325.00
04/30/2016 22:00,2,0.000,ALERT,212.61,300.87,59.991,1462068003,"201051344000651","219011344069620",0.00,6.30,0,299.37,302.68,0.0,0.0,0.000,387186.8,387186.8,33515,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068052,452326.00
04/30/2016 22:00,2,0.000,ALERT,211.48,299.97,59.981,1462068003,"274151322000088","219011344069620",0.00,8.50,0,298.17,301.77,0.0,0.0,0.000,636527.9,636527.9,22075,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068054,452327.00
04/30/2016 22:00,2,0.000,ALERT,212.38,299.97,59.986,1462068003,"274151322000068","219011344069620",0.00,9.00,0,297.57,300.87,0.0,0.0,0.000,533116.3,533116.3,23502,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068056,452328.00
04/30/2016 22:00,2,0.000,ALERT,212.16,301.47,59.986,1462068003,"201051344001135","219011344069620",0.00,7.30,0,299.97,303.88,0.0,0.0,0.000,383434.7,383434.7,33468,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068058,452329.00
04/30/2016 22:00,2,0.000,ALERT,212.16,302.68,59.981,1462068003,"201051344000594","219011344069620",0.00,7.70,0,298.77,304.78,0.0,0.0,0.000,391383.0,391383.0,28906,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068059,452330.00
04/30/2016 22:00,2,0.000,ALERT,212.61,301.47,59.954,1462068003,"201051344001203","219011344069620",0.00,7.30,0,299.67,304.78,0.0,0.0,0.000,390099.1,390099.1,33470,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068061,452331.00
04/30/2016 22:00,2,0.000,ALERT,211.70,301.17,59.986,1462068003,"274151322000054","219011344069620",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,650419.8,650419.8,22102,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068063,452332.00
04/30/2016 22:00,2,0.000,ALERT,212.61,301.77,59.986,1462068003,"201051344000867","219011344069620",0.00,8.00,0,298.47,305.08,0.0,0.0,0.000,379295.1,379295.1,28909,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068065,452333.00
04/30/2016 22:00,2,0.000,ALERT,212.38,301.47,59.986,1462068003,"201051344001093","219011344069620",0.00,8.50,0,299.37,302.98,0.0,0.0,0.000,388888.5,388888.5,33340,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068067,452334.00
04/30/2016 22:00,2,0.000,ALERT,212.38,302.37,59.986,1462068003,"201051344000900","219011344069620",0.00,7.30,0,298.77,304.18,0.0,0.0,0.000,394702.1,394702.1,28292,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068068,452335.00
04/30/2016 22:00,2,0.000,ALERT,212.61,301.47,59.991,1462068003,"201051344000648","219011344069620",0.00,7.00,0,298.47,304.78,0.0,0.0,0.000,387182.7,387182.7,28596,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068070,452336.00
04/30/2016 22:00,2,0.000,ALERT,212.61,302.98,59.991,1462068003,"201051344000569","219011344069620",0.00,7.70,0,299.67,305.68,0.0,0.0,0.000,395966.9,395966.9,28229,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068072,452337.00
04/30/2016 22:00,2,0.000,ALERT,212.61,302.68,59.986,1462068003,"201051344000983","219011344069620",0.00,7.70,0,299.37,305.08,0.0,0.0,0.000,387579.9,387579.9,28694,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068074,452338.00
04/30/2016 22:00,2,0.000,ALERT,212.61,302.07,59.954,1462068003,"201051344001158","219011344069620",0.00,7.00,0,298.47,304.18,0.0,0.0,0.000,382246.7,382246.7,28961,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068076,452339.00
