ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 22:00,2,0.000,ALERT,213.06,302.68,59.991,1462068003,"201051344000576","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,389076.0,389076.0,28371,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068077,452340.00
04/30/2016 22:00,2,0.000,ALERT,211.93,299.67,59.981,1462068003,"274151322000087","219011344069620",0.00,9.30,0,297.57,301.47,0.0,0.0,0.000,624415.3,624415.3,22181,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068079,452341.00
04/30/2016 22:15,2,0.000,ALERT,213.06,302.68,60.018,1462068903,"201051344000645","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,388704.3,388704.3,28513,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068905,452342.00
04/30/2016 22:15,2,0.000,ALERT,212.16,301.47,59.959,1462068903,"274151322000085","219011344069620",0.00,8.00,0,298.77,302.98,0.0,0.0,0.000,652882.8,652882.8,22116,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068907,452343.00
04/30/2016 22:15,2,0.000,ALERT,213.06,302.07,59.996,1462068903,"201051344000633","219011344069620",0.00,6.70,0,297.87,303.58,0.0,0.0,0.000,379636.4,379636.4,28981,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068909,452344.00
04/30/2016 22:15,2,0.000,ALERT,212.61,302.37,60.012,1462068903,"201051344000469","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,380915.8,380915.8,28923,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068911,452345.00
04/30/2016 22:15,2,0.000,ALERT,212.61,302.37,60.007,1462068903,"201051344000646","219011344069620",0.00,7.00,0,298.77,306.58,0.0,0.0,0.000,385024.6,385024.6,33484,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068913,452346.00
04/30/2016 22:15,2,0.000,ALERT,211.70,302.07,60.018,1462068903,"274151322000052","219011344069620",0.00,7.70,0,298.77,303.28,0.0,0.0,0.000,663631.2,663631.2,22336,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068914,452347.00
04/30/2016 22:15,2,0.000,ALERT,213.06,302.98,60.034,1462068903,"201051344000585","219011344069620",0.00,7.30,0,299.37,306.58,0.0,0.0,0.000,391152.8,391152.8,33487,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068916,452348.00
04/30/2016 22:15,2,0.000,ALERT,212.83,302.68,60.028,1462068903,"201051344001230","219011344069620",0.00,7.30,0,300.27,307.48,0.0,0.0,0.000,388741.0,388741.0,33279,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068918,452349.00
04/30/2016 22:15,2,0.000,ALERT,213.51,303.58,60.012,1462068903,"201051344000582","219011344069620",0.00,6.70,0,300.57,307.48,0.0,0.0,0.000,382319.7,382319.7,33454,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068920,452350.00
04/30/2016 22:15,2,0.000,ALERT,212.61,302.68,60.039,1462068903,"201051344000955","219011344069620",0.00,7.00,0,299.67,306.88,0.0,0.0,0.000,394136.2,394136.2,33394,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068922,452351.00
04/30/2016 22:15,2,0.000,ALERT,211.93,300.57,59.996,1462068903,"274151322000094","219011344069620",0.00,7.30,0,298.47,302.07,0.0,0.0,0.000,533388.4,533388.4,23294,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068924,452352.00
04/30/2016 22:15,2,0.000,ALERT,212.38,302.68,59.996,1462068903,"201051344000579","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,394597.5,394597.5,9000,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068925,452353.00
04/30/2016 22:15,2,0.000,ALERT,212.83,302.98,59.986,1462068903,"201051344000890","219011344069620",0.00,7.30,0,299.97,308.39,0.0,0.0,0.000,391283.5,391283.5,33416,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068927,452354.00
04/30/2016 22:15,2,0.000,ALERT,213.06,302.68,59.986,1462068903,"201051344000438","219011344069620",0.00,6.70,0,299.97,307.48,0.0,0.0,0.000,393448.3,393448.3,33420,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068929,452355.00
04/30/2016 22:15,2,0.000,ALERT,213.06,302.07,59.986,1462068903,"201051344000417","219011344069620",0.00,7.30,0,299.07,306.58,0.0,0.0,0.000,386422.0,386422.0,33574,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068931,452356.00
04/30/2016 22:15,2,0.000,ALERT,212.16,301.47,59.991,1462068903,"274151322000083","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,657716.2,657716.2,22400,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068933,452357.00
04/30/2016 22:15,2,0.000,ALERT,212.83,301.47,59.986,1462068903,"274151322000076","219011344069620",0.00,8.00,0,298.77,303.28,0.0,0.0,0.000,699867.3,699867.3,22400,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068934,452358.00
04/30/2016 22:15,2,0.000,ALERT,212.38,302.98,59.981,1462068903,"201051344000868","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,379973.8,379973.8,28651,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068936,452359.00
04/30/2016 22:15,2,0.000,ALERT,212.16,302.37,60.002,1462068903,"274151322000095","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,692762.1,692762.1,22304,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068938,452360.00
04/30/2016 22:15,2,0.000,ALERT,212.38,302.37,59.944,1462068903,"201051344000988","219011344069620",0.00,7.30,0,297.87,303.58,0.0,0.0,0.000,377323.6,377323.6,28944,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068940,452361.00
04/30/2016 22:15,2,0.000,ALERT,212.83,301.47,59.986,1462068903,"201051344001025","219011344069620",0.00,6.70,0,299.37,307.48,0.0,0.0,0.000,391030.6,391030.6,33462,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068942,452362.00
04/30/2016 22:15,2,0.000,ALERT,212.38,302.68,59.986,1462068903,"201051344000458","219011344069620",0.00,8.00,0,300.87,305.38,0.0,0.0,0.000,387993.4,387993.4,28866,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068943,452363.00
04/30/2016 22:15,2,0.000,ALERT,213.06,302.37,59.981,1462068903,"201051344000853","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,386443.9,386443.9,28464,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068945,452364.00
04/30/2016 22:15,2,0.000,ALERT,213.29,302.68,59.986,1462068903,"201051344000685","219011344069620",0.00,7.00,0,299.67,307.48,0.0,0.0,0.000,392959.7,392959.7,33294,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068947,452365.00
04/30/2016 22:15,2,0.000,ALERT,213.29,302.07,60.002,1462068903,"201051344000917","219011344069620",0.00,7.70,0,298.77,305.98,0.0,0.0,0.000,389927.2,389927.2,33295,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068949,452366.00
04/30/2016 22:15,2,0.000,ALERT,213.29,302.68,59.986,1462068903,"201051344001145","219011344069620",0.00,7.00,0,299.97,308.09,0.0,0.0,0.000,395117.9,395117.9,33155,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068951,452367.00
04/30/2016 22:15,2,0.000,ALERT,213.29,302.07,59.996,1462068903,"201051344000651","219011344069620",0.00,6.00,0,299.07,306.58,0.0,0.0,0.000,387186.8,387186.8,33517,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068953,452368.00
04/30/2016 22:15,2,0.000,ALERT,211.70,301.17,59.975,1462068903,"274151322000088","219011344069620",0.00,8.00,0,298.77,302.68,0.0,0.0,0.000,636527.9,636527.9,22077,0,0,0,L,1151911521,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068954,452369.00
04/30/2016 22:15,2,0.000,ALERT,212.83,300.57,59.970,1462068903,"274151322000068","219011344069620",0.00,8.50,0,298.47,301.77,0.0,0.0,0.000,533116.3,533116.3,23504,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068956,452370.00
04/30/2016 22:15,2,0.000,ALERT,212.61,302.37,59.975,1462068903,"201051344001135","219011344069620",0.00,6.70,0,299.67,307.48,0.0,0.0,0.000,383434.7,383434.7,33470,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068958,452371.00
04/30/2016 22:15,2,0.000,ALERT,212.38,303.28,59.981,1462068903,"201051344000594","219011344069620",0.00,7.30,0,299.97,304.48,0.0,0.0,0.000,391383.0,391383.0,28908,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068960,452372.00
04/30/2016 22:15,2,0.000,ALERT,213.06,302.07,59.970,1462068903,"201051344001203","219011344069620",0.00,7.00,0,299.67,308.39,0.0,0.0,0.000,390099.1,390099.1,33472,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068962,452373.00
04/30/2016 22:15,2,0.000,ALERT,211.93,300.87,59.970,1462068903,"274151322000054","219011344069620",0.00,8.50,0,298.77,303.28,0.0,0.0,0.000,650419.8,650419.8,22104,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068964,452374.00
04/30/2016 22:15,2,0.000,ALERT,212.83,302.07,59.922,1462068903,"201051344000867","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,379295.1,379295.1,28911,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068965,452375.00
04/30/2016 22:15,2,0.000,ALERT,212.83,302.37,59.970,1462068903,"201051344001093","219011344069620",0.00,7.70,0,299.67,306.58,0.0,0.0,0.000,388888.5,388888.5,33342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068967,452376.00
04/30/2016 22:15,2,0.000,ALERT,212.38,302.68,59.954,1462068903,"201051344000900","219011344069620",0.00,7.00,0,299.97,303.88,0.0,0.0,0.000,394702.1,394702.1,28294,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068969,452377.00
04/30/2016 22:15,2,0.000,ALERT,212.83,302.07,59.938,1462068903,"201051344000648","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,387182.7,387182.7,28598,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068971,452378.00
04/30/2016 22:15,2,0.000,ALERT,212.61,303.28,59.975,1462068903,"201051344000569","219011344069620",0.00,7.00,0,301.17,304.78,0.0,0.0,0.000,395966.9,395966.9,28231,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068973,452379.00
04/30/2016 22:15,2,0.000,ALERT,212.61,302.98,59.970,1462068903,"201051344000983","219011344069620",0.00,7.30,0,300.57,304.48,0.0,0.0,0.000,387579.9,387579.9,28696,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068974,452380.00
04/30/2016 22:15,2,0.000,ALERT,212.61,302.07,59.949,1462068903,"201051344001158","219011344069620",0.00,6.70,0,299.67,303.58,0.0,0.0,0.000,382246.7,382246.7,28963,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068976,452381.00
04/30/2016 22:15,2,0.000,ALERT,213.06,302.98,60.007,1462068903,"201051344000576","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,389076.0,389076.0,28373,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462068978,452382.00
04/30/2016 22:15,2,0.000,ALERT,212.16,299.97,59.959,1462068903,"274151322000087","219011344069620",0.00,9.00,0,297.87,302.37,0.0,0.0,0.000,624415.3,624415.3,22183,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462068980,452383.00
04/30/2016 22:30,2,0.000,ALERT,213.29,302.98,59.970,1462069804,"201051344000645","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,388704.3,388704.3,28515,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462069806,452384.00
04/30/2016 22:30,2,0.000,ALERT,212.38,301.77,60.018,1462069804,"274151322000085","219011344069620",0.00,7.70,0,299.97,303.58,0.0,0.0,0.000,652882.8,652882.8,22118,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069808,452385.00
04/30/2016 22:30,2,0.000,ALERT,213.51,302.37,59.933,1462069804,"201051344000633","219011344069620",0.00,6.70,0,298.47,304.18,0.0,0.0,0.000,379636.4,379636.4,28983,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069810,452386.00
04/30/2016 22:30,2,0.000,ALERT,212.83,302.68,59.981,1462069804,"201051344000469","219011344069620",0.00,6.30,0,299.37,304.48,0.0,0.0,0.000,380915.8,380915.8,28925,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069812,452387.00
04/30/2016 22:30,2,0.000,ALERT,212.83,302.37,59.959,1462069804,"201051344000646","219011344069620",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,385024.6,385024.6,33486,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462069813,452388.00
04/30/2016 22:30,2,0.000,ALERT,212.16,301.47,59.981,1462069804,"274151322000052","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,663631.2,663631.2,22338,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069815,452389.00
04/30/2016 22:30,2,0.000,ALERT,213.06,302.68,59.949,1462069804,"201051344000585","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,391152.8,391152.8,33489,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069817,452390.00
04/30/2016 22:30,2,0.000,ALERT,212.83,302.37,60.007,1462069804,"201051344001230","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,388741.0,388741.0,33281,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069819,452391.00
04/30/2016 22:30,2,0.000,ALERT,213.51,303.28,59.981,1462069804,"201051344000582","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,382319.7,382319.7,33456,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069821,452392.00
04/30/2016 22:30,2,0.000,ALERT,212.61,302.37,59.991,1462069804,"201051344000955","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,394136.2,394136.2,33396,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069823,452393.00
04/30/2016 22:30,2,0.000,ALERT,212.38,300.87,59.975,1462069804,"274151322000094","219011344069620",0.00,7.00,0,299.37,302.68,0.0,0.0,0.000,533388.4,533388.4,23296,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462069825,452394.00
04/30/2016 22:30,2,0.000,ALERT,212.83,303.28,59.954,1462069804,"201051344000579","219011344069620",0.00,7.30,0,301.17,305.38,0.0,0.0,0.000,394597.5,394597.5,9002,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069826,452395.00
04/30/2016 22:30,2,0.000,ALERT,212.83,302.98,59.970,1462069804,"201051344000890","219011344069620",0.00,7.30,0,300.87,305.08,0.0,0.0,0.000,391283.5,391283.5,33418,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462069828,452396.00
04/30/2016 22:30,2,0.000,ALERT,213.06,302.37,59.981,1462069804,"201051344000438","219011344069620",0.00,6.30,0,300.57,304.18,0.0,0.0,0.000,393448.3,393448.3,33422,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069830,452397.00
04/30/2016 22:30,2,0.000,ALERT,213.29,302.07,59.975,1462069804,"201051344000417","219011344069620",0.00,7.00,0,299.67,303.28,0.0,0.0,0.000,386422.0,386422.0,33576,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069832,452398.00
04/30/2016 22:30,2,0.000,ALERT,212.38,302.37,59.944,1462069804,"274151322000083","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,657716.2,657716.2,22402,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069834,452399.00
04/30/2016 22:30,2,0.000,ALERT,213.06,301.47,59.970,1462069804,"274151322000076","219011344069620",0.00,7.70,0,299.97,303.88,0.0,0.0,0.000,699867.3,699867.3,22402,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069835,452400.00
04/30/2016 22:30,2,0.000,ALERT,212.61,303.58,59.922,1462069804,"201051344000868","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,379973.8,379973.8,28653,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069837,452401.00
04/30/2016 22:30,2,0.000,ALERT,212.38,302.68,59.959,1462069804,"274151322000095","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,692762.1,692762.1,22306,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069839,452402.00
04/30/2016 22:30,2,0.000,ALERT,212.61,302.68,59.965,1462069804,"201051344000988","219011344069620",0.00,7.30,0,298.17,304.48,0.0,0.0,0.000,377323.6,377323.6,28946,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069841,452403.00
04/30/2016 22:30,2,0.000,ALERT,212.83,301.77,59.938,1462069804,"201051344001025","219011344069620",0.00,6.30,0,299.97,304.48,0.0,0.0,0.000,391030.6,391030.6,33464,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069843,452404.00
04/30/2016 22:30,2,0.000,ALERT,212.83,302.98,59.970,1462069804,"201051344000458","219011344069620",0.00,7.70,0,300.87,305.68,0.0,0.0,0.000,387993.4,387993.4,28868,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069844,452405.00
04/30/2016 22:30,2,0.000,ALERT,213.06,302.07,59.975,1462069804,"201051344000853","219011344069620",0.00,6.70,0,300.27,304.78,0.0,0.0,0.000,386443.9,386443.9,28466,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069846,452406.00
04/30/2016 22:30,2,0.000,ALERT,213.29,302.37,59.970,1462069804,"201051344000685","219011344069620",0.00,7.00,0,300.27,303.88,0.0,0.0,0.000,392959.7,392959.7,33296,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069848,452407.00
04/30/2016 22:30,2,0.000,ALERT,213.06,301.77,59.975,1462069804,"201051344000917","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,389927.2,389927.2,33297,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462069850,452408.00
04/30/2016 22:30,2,0.000,ALERT,213.29,302.68,59.981,1462069804,"201051344001145","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,395117.9,395117.9,33157,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462069852,452409.00
04/30/2016 22:30,2,0.000,ALERT,213.06,301.47,59.970,1462069804,"201051344000651","219011344069620",0.00,6.00,0,299.97,303.58,0.0,0.0,0.000,387186.8,387186.8,33519,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069853,452410.00
04/30/2016 22:30,2,0.000,ALERT,211.93,301.47,59.991,1462069804,"274151322000088","219011344069620",0.00,7.70,0,299.67,303.28,0.0,0.0,0.000,636527.9,636527.9,22079,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069855,452411.00
04/30/2016 22:30,2,0.000,ALERT,212.83,300.57,59.954,1462069804,"274151322000068","219011344069620",0.00,8.00,0,299.07,302.37,0.0,0.0,0.000,533116.3,533116.3,23506,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462069857,452412.00
04/30/2016 22:30,2,0.000,ALERT,212.61,302.37,59.981,1462069804,"201051344001135","219011344069620",0.00,6.70,0,300.57,304.48,0.0,0.0,0.000,383434.7,383434.7,33472,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069859,452413.00
04/30/2016 22:30,2,0.000,ALERT,212.38,303.28,59.981,1462069804,"201051344000594","219011344069620",0.00,7.00,0,300.27,305.08,0.0,0.0,0.000,391383.0,391383.0,28910,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462069861,452414.00
04/30/2016 22:30,2,0.000,ALERT,213.06,302.07,59.996,1462069804,"201051344001203","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,390099.1,390099.1,33474,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069862,452415.00
04/30/2016 22:30,2,0.000,ALERT,212.16,301.47,60.007,1462069804,"274151322000054","219011344069620",0.00,8.00,0,299.67,303.88,0.0,0.0,0.000,650419.8,650419.8,22106,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069864,452416.00
04/30/2016 22:30,2,0.000,ALERT,213.06,302.37,59.986,1462069804,"201051344000867","219011344069620",0.00,7.30,0,299.97,305.08,0.0,0.0,0.000,379295.1,379295.1,28913,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069866,452417.00
04/30/2016 22:30,2,0.000,ALERT,212.83,302.07,60.018,1462069804,"201051344001093","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,388888.5,388888.5,33344,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069868,452418.00
04/30/2016 22:30,2,0.000,ALERT,212.61,302.68,59.996,1462069804,"201051344000900","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,394702.1,394702.1,28296,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069870,452419.00
04/30/2016 22:30,2,0.000,ALERT,212.83,302.07,59.996,1462069804,"201051344000648","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,387182.7,387182.7,28600,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069871,452420.00
04/30/2016 22:30,2,0.000,ALERT,212.83,303.58,59.991,1462069804,"201051344000569","219011344069620",0.00,7.00,0,301.17,305.68,0.0,0.0,0.000,395966.9,395966.9,28233,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462069873,452421.00
04/30/2016 22:30,2,0.000,ALERT,212.61,302.98,59.991,1462069804,"201051344000983","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,387579.9,387579.9,28698,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069875,452422.00
04/30/2016 22:30,2,0.000,ALERT,212.83,302.68,60.002,1462069804,"201051344001158","219011344069620",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,382246.7,382246.7,28965,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069877,452423.00
04/30/2016 22:30,2,0.000,ALERT,213.29,303.28,60.028,1462069804,"201051344000576","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,389076.0,389076.0,28375,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069879,452424.00
04/30/2016 22:30,2,0.000,ALERT,212.38,300.57,59.991,1462069804,"274151322000087","219011344069620",0.00,8.50,0,298.77,302.98,0.0,0.0,0.000,624415.3,624415.3,22185,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462069881,452425.00
04/30/2016 22:45,2,0.000,ALERT,213.06,302.68,59.991,1462070703,"201051344000645","219011344069620",0.00,7.00,0,300.87,305.08,0.0,0.0,0.000,388704.3,388704.3,28517,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070705,452426.00
04/30/2016 22:45,2,0.000,ALERT,212.38,301.77,59.986,1462070703,"274151322000085","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,652882.8,652882.8,22120,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070707,452427.00
04/30/2016 22:45,2,0.000,ALERT,213.29,302.98,59.954,1462070703,"201051344000633","219011344069620",0.00,6.30,0,299.07,304.48,0.0,0.0,0.000,379636.4,379636.4,28985,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070709,452428.00
04/30/2016 22:45,2,0.000,ALERT,212.83,303.28,59.986,1462070703,"201051344000469","219011344069620",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,380915.8,380915.8,28927,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070711,452429.00
04/30/2016 22:45,2,0.000,ALERT,213.06,302.98,59.981,1462070703,"201051344000646","219011344069620",0.00,6.70,0,300.27,303.88,0.0,0.0,0.000,385024.6,385024.6,33488,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070713,452430.00
04/30/2016 22:45,2,0.000,ALERT,211.93,301.47,59.975,1462070703,"274151322000052","219011344069620",0.00,7.30,0,299.07,303.58,0.0,0.0,0.000,663631.2,663631.2,22340,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070714,452431.00
04/30/2016 22:45,2,0.000,ALERT,213.51,303.28,59.986,1462070703,"201051344000585","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,391152.8,391152.8,33491,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070716,452432.00
04/30/2016 22:45,2,0.000,ALERT,213.29,303.58,59.981,1462070703,"201051344001230","219011344069620",0.00,6.70,0,300.87,304.48,0.0,0.0,0.000,388741.0,388741.0,33283,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070718,452433.00
04/30/2016 22:45,2,0.000,ALERT,213.74,303.88,59.986,1462070703,"201051344000582","219011344069620",0.00,6.30,0,301.47,304.78,0.0,0.0,0.000,382319.7,382319.7,33458,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070720,452434.00
04/30/2016 22:45,2,0.000,ALERT,212.83,302.98,60.018,1462070703,"201051344000955","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,394136.2,394136.2,33398,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070722,452435.00
04/30/2016 22:45,2,0.000,ALERT,212.16,301.17,59.975,1462070703,"274151322000094","219011344069620",0.00,7.00,0,298.77,302.68,0.0,0.0,0.000,533388.4,533388.4,23298,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070724,452436.00
04/30/2016 22:45,2,0.000,ALERT,212.61,303.28,59.986,1462070703,"201051344000579","219011344069620",0.00,7.00,0,301.47,305.98,0.0,0.0,0.000,394597.5,394597.5,9004,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070725,452437.00
04/30/2016 22:45,2,0.000,ALERT,213.06,303.58,59.986,1462070703,"201051344000890","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,391283.5,391283.5,33420,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070727,452438.00
04/30/2016 22:45,2,0.000,ALERT,213.29,302.98,59.986,1462070703,"201051344000438","219011344069620",0.00,6.30,0,300.87,304.48,0.0,0.0,0.000,393448.3,393448.3,33424,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070729,452439.00
04/30/2016 22:45,2,0.000,ALERT,213.51,302.98,59.981,1462070703,"201051344000417","219011344069620",0.00,7.00,0,299.97,303.58,0.0,0.0,0.000,386422.0,386422.0,33578,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070731,452440.00
04/30/2016 22:45,2,0.000,ALERT,212.38,302.68,59.981,1462070703,"274151322000083","219011344069620",0.00,7.00,0,299.67,303.58,0.0,0.0,0.000,657716.2,657716.2,22404,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070733,452441.00
04/30/2016 22:45,2,0.000,ALERT,212.83,301.47,59.986,1462070703,"274151322000076","219011344069620",0.00,7.30,0,299.37,303.58,0.0,0.0,0.000,699867.3,699867.3,22404,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070734,452442.00
04/30/2016 22:45,2,0.000,ALERT,212.61,303.58,59.991,1462070703,"201051344000868","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,379973.8,379973.8,28655,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070736,452443.00
04/30/2016 22:45,2,0.000,ALERT,212.38,302.68,59.981,1462070703,"274151322000095","219011344069620",0.00,6.70,0,300.57,304.18,0.0,0.0,0.000,692762.1,692762.1,22308,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070738,452444.00
04/30/2016 22:45,2,0.000,ALERT,212.61,302.68,59.981,1462070703,"201051344000988","219011344069620",0.00,6.70,0,298.47,304.78,0.0,0.0,0.000,377323.6,377323.6,28948,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070740,452445.00
04/30/2016 22:45,2,0.000,ALERT,213.06,302.37,59.933,1462070703,"201051344001025","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,391030.6,391030.6,33466,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070742,452446.00
04/30/2016 22:45,2,0.000,ALERT,212.61,302.68,59.981,1462070703,"201051344000458","219011344069620",0.00,7.70,0,301.17,305.98,0.0,0.0,0.000,387993.4,387993.4,28870,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070744,452447.00
04/30/2016 22:45,2,0.000,ALERT,213.06,302.37,60.007,1462070703,"201051344000853","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,386443.9,386443.9,28468,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070745,452448.00
04/30/2016 22:45,2,0.000,ALERT,213.74,303.28,59.938,1462070703,"201051344000685","219011344069620",0.00,6.70,0,300.27,304.18,0.0,0.0,0.000,392959.7,392959.7,33298,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070747,452449.00
04/30/2016 22:45,2,0.000,ALERT,213.51,302.68,60.023,1462070703,"201051344000917","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,389927.2,389927.2,33299,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070749,452450.00
04/30/2016 22:45,2,0.000,ALERT,213.51,303.28,59.970,1462070703,"201051344001145","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,395117.9,395117.9,33159,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070751,452451.00
04/30/2016 22:45,2,0.000,ALERT,213.29,302.37,59.954,1462070703,"201051344000651","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,387186.8,387186.8,33521,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070753,452452.00
04/30/2016 22:45,2,0.000,ALERT,211.70,301.47,59.959,1462070703,"274151322000088","219011344069620",0.00,7.70,0,299.07,302.98,0.0,0.0,0.000,636527.9,636527.9,22081,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070754,452453.00
04/30/2016 22:45,2,0.000,ALERT,213.06,300.87,59.970,1462070703,"274151322000068","219011344069620",0.00,8.00,0,298.77,302.37,0.0,0.0,0.000,533116.3,533116.3,23508,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070756,452454.00
04/30/2016 22:45,2,0.000,ALERT,212.83,302.98,59.944,1462070703,"201051344001135","219011344069620",0.00,6.70,0,300.57,304.78,0.0,0.0,0.000,383434.7,383434.7,33474,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070758,452455.00
04/30/2016 22:45,2,0.000,ALERT,212.38,303.58,59.970,1462070703,"201051344000594","219011344069620",0.00,6.70,0,300.27,305.38,0.0,0.0,0.000,391383.0,391383.0,28912,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070760,452456.00
04/30/2016 22:45,2,0.000,ALERT,213.29,302.68,59.975,1462070703,"201051344001203","219011344069620",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,390099.1,390099.1,33476,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070762,452457.00
04/30/2016 22:45,2,0.000,ALERT,212.16,301.77,59.944,1462070703,"274151322000054","219011344069620",0.00,7.70,0,299.37,303.58,0.0,0.0,0.000,650419.8,650419.8,22108,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070763,452458.00
04/30/2016 22:45,2,0.000,ALERT,213.06,302.98,59.965,1462070703,"201051344000867","219011344069620",0.00,7.30,0,300.27,305.68,0.0,0.0,0.000,379295.1,379295.1,28915,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070765,452459.00
04/30/2016 22:45,2,0.000,ALERT,213.29,302.98,59.970,1462070703,"201051344001093","219011344069620",0.00,7.30,0,300.27,304.18,0.0,0.0,0.000,388888.5,388888.5,33346,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070767,452460.00
04/30/2016 22:45,2,0.000,ALERT,212.61,302.98,60.007,1462070703,"201051344000900","219011344069620",0.00,6.30,0,300.27,305.08,0.0,0.0,0.000,394702.1,394702.1,28298,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070769,452461.00
04/30/2016 22:45,2,0.000,ALERT,213.06,302.37,59.938,1462070703,"201051344000648","219011344069620",0.00,6.00,0,300.27,305.38,0.0,0.0,0.000,387182.7,387182.7,28602,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462070770,452462.00
04/30/2016 22:45,2,0.000,ALERT,212.83,303.58,59.959,1462070703,"201051344000569","219011344069620",0.00,6.70,0,301.77,305.98,0.0,0.0,0.000,395966.9,395966.9,28235,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070772,452463.00
04/30/2016 22:45,2,0.000,ALERT,212.83,302.98,59.965,1462070703,"201051344000983","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,387579.9,387579.9,28700,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070774,452464.00
04/30/2016 22:45,2,0.000,ALERT,212.83,302.68,59.970,1462070703,"201051344001158","219011344069620",0.00,6.00,0,300.57,304.78,0.0,0.0,0.000,382246.7,382246.7,28967,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070776,452465.00
04/30/2016 22:45,2,0.000,ALERT,213.29,302.98,59.965,1462070703,"201051344000576","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,389076.0,389076.0,28377,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070778,452466.00
04/30/2016 22:45,2,0.000,ALERT,212.38,300.57,60.007,1462070703,"274151322000087","219011344069620",0.00,8.00,0,298.47,302.68,0.0,0.0,0.000,624415.3,624415.3,22187,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462070779,452467.00
04/30/2016 23:00,2,0.000,ALERT,213.74,303.88,60.007,1462071603,"201051344000645","219011344069620",0.00,7.00,0,300.87,305.68,0.0,0.0,0.000,388704.3,388704.3,28519,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071605,452468.00
04/30/2016 23:00,2,0.000,ALERT,212.83,301.77,59.959,1462071603,"274151322000085","219011344069620",0.00,7.00,0,299.97,304.18,0.0,0.0,0.000,652882.8,652882.8,22122,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071607,452469.00
04/30/2016 23:00,2,0.000,ALERT,213.96,303.58,59.975,1462071603,"201051344000633","219011344069620",0.00,6.30,0,299.37,305.08,0.0,0.0,0.000,379636.4,379636.4,28987,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071609,452470.00
04/30/2016 23:00,2,0.000,ALERT,213.51,303.88,59.922,1462071603,"201051344000469","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,380915.8,380915.8,28929,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071610,452471.00
04/30/2016 23:00,2,0.000,ALERT,213.06,303.58,59.954,1462071603,"201051344000646","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,385024.6,385024.6,33490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071612,452472.00
04/30/2016 23:00,2,0.000,ALERT,212.61,302.07,59.959,1462071603,"274151322000052","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,663631.2,663631.2,22342,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071614,452473.00
04/30/2016 23:00,2,0.000,ALERT,213.51,304.18,59.970,1462071603,"201051344000585","219011344069620",0.00,7.00,0,300.87,304.78,0.0,0.0,0.000,391152.8,391152.8,33493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071616,452474.00
04/30/2016 23:00,2,0.000,ALERT,213.29,304.18,59.965,1462071603,"201051344001230","219011344069620",0.00,6.70,0,301.47,305.08,0.0,0.0,0.000,388741.0,388741.0,33285,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071618,452475.00
04/30/2016 23:00,2,0.000,ALERT,213.74,304.48,59.970,1462071603,"201051344000582","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,382319.7,382319.7,33460,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462071619,452476.00
04/30/2016 23:00,2,0.000,ALERT,212.83,303.58,59.959,1462071603,"201051344000955","219011344069620",0.00,6.70,0,301.17,304.48,0.0,0.0,0.000,394136.2,394136.2,33400,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071621,452477.00
04/30/2016 23:00,2,0.000,ALERT,212.61,301.47,59.949,1462071603,"274151322000094","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,533388.4,533388.4,23300,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071623,452478.00
04/30/2016 23:00,2,0.000,ALERT,213.29,304.18,59.965,1462071603,"201051344000579","219011344069620",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,394597.5,394597.5,9006,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071625,452479.00
04/30/2016 23:00,2,0.000,ALERT,213.06,304.18,59.981,1462071603,"201051344000890","219011344069620",0.00,7.00,0,301.77,305.98,0.0,0.0,0.000,391283.5,391283.5,33422,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462071627,452480.00
04/30/2016 23:00,2,0.000,ALERT,213.51,303.58,59.975,1462071603,"201051344000438","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,393448.3,393448.3,33426,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071628,452481.00
04/30/2016 23:00,2,0.000,ALERT,213.51,302.98,59.938,1462071603,"201051344000417","219011344069620",0.00,6.70,0,300.87,304.18,0.0,0.0,0.000,386422.0,386422.0,33580,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071630,452482.00
04/30/2016 23:00,2,0.000,ALERT,212.83,302.68,59.965,1462071603,"274151322000083","219011344069620",0.00,7.00,0,300.27,304.18,0.0,0.0,0.000,657716.2,657716.2,22406,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071632,452483.00
04/30/2016 23:00,2,0.000,ALERT,213.29,302.07,59.970,1462071603,"274151322000076","219011344069620",0.00,7.30,0,300.27,304.48,0.0,0.0,0.000,699867.3,699867.3,22406,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071634,452484.00
