ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
04/30/2016 23:00,2,0.000,ALERT,213.29,304.48,59.996,1462071603,"201051344000868","219011344069620",0.00,6.70,0,301.77,306.58,0.0,0.0,0.000,379973.8,379973.8,28657,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071636,452485.00
04/30/2016 23:00,2,0.000,ALERT,212.61,302.98,59.981,1462071603,"274151322000095","219011344069620",0.00,6.70,0,301.17,304.78,0.0,0.0,0.000,692762.1,692762.1,22310,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071638,452486.00
04/30/2016 23:00,2,0.000,ALERT,213.06,303.58,59.975,1462071603,"201051344000988","219011344069620",0.00,6.70,0,298.47,305.08,0.0,0.0,0.000,377323.6,377323.6,28950,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071639,452487.00
04/30/2016 23:00,2,0.000,ALERT,213.06,303.28,60.012,1462071603,"201051344001025","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,391030.6,391030.6,33468,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071641,452488.00
04/30/2016 23:00,2,0.000,ALERT,213.29,303.88,59.981,1462071603,"201051344000458","219011344069620",0.00,7.70,0,300.87,306.28,0.0,0.0,0.000,387993.4,387993.4,28872,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462071643,452489.00
04/30/2016 23:00,2,0.000,ALERT,213.74,303.58,59.986,1462071603,"201051344000853","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,386443.9,386443.9,28470,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071645,452490.00
04/30/2016 23:00,2,0.000,ALERT,213.74,303.88,59.981,1462071603,"201051344000685","219011344069620",0.00,6.70,0,300.87,304.78,0.0,0.0,0.000,392959.7,392959.7,33300,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071647,452491.00
04/30/2016 23:00,2,0.000,ALERT,213.51,303.28,59.986,1462071603,"201051344000917","219011344069620",0.00,7.30,0,299.97,304.18,0.0,0.0,0.000,389927.2,389927.2,33301,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462071648,452492.00
04/30/2016 23:00,2,0.000,ALERT,213.74,303.88,59.986,1462071603,"201051344001145","219011344069620",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,395117.9,395117.9,33161,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462071650,452493.00
04/30/2016 23:00,2,0.000,ALERT,213.29,302.98,59.986,1462071603,"201051344000651","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,387186.8,387186.8,33523,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071652,452494.00
04/30/2016 23:00,2,0.000,ALERT,212.61,302.68,59.996,1462071603,"274151322000088","219011344069620",0.00,7.30,0,299.97,303.58,0.0,0.0,0.000,636527.9,636527.9,22083,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462071654,452495.00
04/30/2016 23:00,2,0.000,ALERT,213.51,301.77,59.991,1462071603,"274151322000068","219011344069620",0.00,7.70,0,299.67,302.98,0.0,0.0,0.000,533116.3,533116.3,23510,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071655,452496.00
04/30/2016 23:00,2,0.000,ALERT,213.06,303.88,60.012,1462071603,"201051344001135","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,383434.7,383434.7,33476,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071657,452497.00
04/30/2016 23:00,2,0.000,ALERT,213.06,304.48,60.002,1462071603,"201051344000594","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,391383.0,391383.0,28914,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462071659,452498.00
04/30/2016 23:00,2,0.000,ALERT,213.29,303.58,60.023,1462071603,"201051344001203","219011344069620",0.00,6.30,0,301.17,306.58,0.0,0.0,0.000,390099.1,390099.1,33478,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071661,452499.00
04/30/2016 23:00,2,0.000,ALERT,212.61,302.98,59.986,1462071603,"274151322000054","219011344069620",0.00,7.70,0,300.27,304.18,0.0,0.0,0.000,650419.8,650419.8,22110,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071663,452500.00
04/30/2016 23:00,2,0.000,ALERT,213.74,303.58,60.007,1462071603,"201051344000867","219011344069620",0.00,7.30,0,300.87,305.98,0.0,0.0,0.000,379295.1,379295.1,28917,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071665,452501.00
04/30/2016 23:00,2,0.000,ALERT,213.29,303.58,60.002,1462071603,"201051344001093","219011344069620",0.00,7.30,0,301.17,304.78,0.0,0.0,0.000,388888.5,388888.5,33348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071667,452502.00
04/30/2016 23:00,2,0.000,ALERT,213.06,303.58,59.996,1462071603,"201051344000900","219011344069620",0.00,6.30,0,300.87,305.38,0.0,0.0,0.000,394702.1,394702.1,28300,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462071669,452503.00
04/30/2016 23:00,2,0.000,ALERT,213.51,302.98,60.028,1462071603,"201051344000648","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,387182.7,387182.7,28604,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071671,452504.00
04/30/2016 23:00,2,0.000,ALERT,213.29,304.18,60.012,1462071603,"201051344000569","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,395966.9,395966.9,28237,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071672,452505.00
04/30/2016 23:00,2,0.000,ALERT,213.29,303.88,60.002,1462071603,"201051344000983","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,387579.9,387579.9,28702,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462071674,452506.00
04/30/2016 23:00,2,0.000,ALERT,213.51,303.58,60.007,1462071603,"201051344001158","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,382246.7,382246.7,28969,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071676,452507.00
04/30/2016 23:00,2,0.000,ALERT,213.74,304.18,60.023,1462071603,"201051344000576","219011344069620",0.00,6.30,0,300.87,305.68,0.0,0.0,0.000,389076.0,389076.0,28379,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071678,452508.00
04/30/2016 23:00,2,0.000,ALERT,213.06,301.47,60.007,1462071603,"274151322000087","219011344069620",0.00,7.70,0,299.07,303.28,0.0,0.0,0.000,624415.3,624415.3,22189,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462071680,452509.00
04/30/2016 23:15,2,0.000,ALERT,213.96,303.88,59.970,1462072503,"201051344000645","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,388704.3,388704.3,28521,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462072505,452510.00
04/30/2016 23:15,2,0.000,ALERT,212.83,302.37,59.922,1462072503,"274151322000085","219011344069620",0.00,7.00,0,300.57,304.18,0.0,0.0,0.000,652882.8,652882.8,22124,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072506,452511.00
04/30/2016 23:15,2,0.000,ALERT,213.74,302.98,59.970,1462072503,"201051344000633","219011344069620",0.00,6.30,0,299.97,305.08,0.0,0.0,0.000,379636.4,379636.4,28989,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072508,452512.00
04/30/2016 23:15,2,0.000,ALERT,213.29,303.28,59.970,1462072503,"201051344000469","219011344069620",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,380915.8,380915.8,28931,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072510,452513.00
04/30/2016 23:15,2,0.000,ALERT,213.06,303.58,59.981,1462072503,"201051344000646","219011344069620",0.00,6.70,0,301.17,305.08,0.0,0.0,0.000,385024.6,385024.6,33492,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072512,452514.00
04/30/2016 23:15,2,0.000,ALERT,212.38,301.77,59.970,1462072503,"274151322000052","219011344069620",0.00,7.30,0,299.37,304.78,0.0,0.0,0.000,663631.2,663631.2,22344,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072514,452515.00
04/30/2016 23:15,2,0.000,ALERT,213.51,303.88,60.007,1462072503,"201051344000585","219011344069620",0.00,7.00,0,301.47,305.38,0.0,0.0,0.000,391152.8,391152.8,33495,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462072515,452516.00
04/30/2016 23:15,2,0.000,ALERT,213.29,304.18,60.018,1462072503,"201051344001230","219011344069620",0.00,6.70,0,302.07,305.38,0.0,0.0,0.000,388741.0,388741.0,33287,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072517,452517.00
04/30/2016 23:15,2,0.000,ALERT,213.74,304.48,59.975,1462072503,"201051344000582","219011344069620",0.00,6.00,0,302.37,305.98,0.0,0.0,0.000,382319.7,382319.7,33462,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462072519,452518.00
04/30/2016 23:15,2,0.000,ALERT,213.06,303.58,59.954,1462072503,"201051344000955","219011344069620",0.00,6.70,0,301.77,305.38,0.0,0.0,0.000,394136.2,394136.2,33402,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072521,452519.00
04/30/2016 23:15,2,0.000,ALERT,212.61,301.17,59.981,1462072503,"274151322000094","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,533388.4,533388.4,23302,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072523,452520.00
04/30/2016 23:15,2,0.000,ALERT,213.29,304.18,59.986,1462072503,"201051344000579","219011344069620",0.00,6.70,0,302.37,305.98,0.0,0.0,0.000,394597.5,394597.5,9008,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072525,452521.00
04/30/2016 23:15,2,0.000,ALERT,213.29,304.18,59.986,1462072503,"201051344000890","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,391283.5,391283.5,33424,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072527,452522.00
04/30/2016 23:15,2,0.000,ALERT,213.51,303.58,59.981,1462072503,"201051344000438","219011344069620",0.00,6.30,0,302.07,305.38,0.0,0.0,0.000,393448.3,393448.3,33428,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462072528,452523.00
04/30/2016 23:15,2,0.000,ALERT,213.51,303.28,59.981,1462072503,"201051344000417","219011344069620",0.00,6.70,0,301.47,304.48,0.0,0.0,0.000,386422.0,386422.0,33582,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072530,452524.00
04/30/2016 23:15,2,0.000,ALERT,212.61,302.37,59.986,1462072503,"274151322000083","219011344069620",0.00,7.00,0,299.97,304.48,0.0,0.0,0.000,657716.2,657716.2,22408,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072532,452525.00
04/30/2016 23:15,2,0.000,ALERT,213.29,301.77,59.981,1462072503,"274151322000076","219011344069620",0.00,7.30,0,299.67,304.48,0.0,0.0,0.000,699867.3,699867.3,22408,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072534,452526.00
04/30/2016 23:15,2,0.000,ALERT,213.06,304.18,59.991,1462072503,"201051344000868","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,379973.8,379973.8,28659,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462072536,452527.00
04/30/2016 23:15,2,0.000,ALERT,212.61,303.28,59.981,1462072503,"274151322000095","219011344069620",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,692762.1,692762.1,22312,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072538,452528.00
04/30/2016 23:15,2,0.000,ALERT,213.06,303.28,60.018,1462072503,"201051344000988","219011344069620",0.00,6.70,0,299.37,305.08,0.0,0.0,0.000,377323.6,377323.6,28952,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072539,452529.00
04/30/2016 23:15,2,0.000,ALERT,213.06,302.68,59.991,1462072503,"201051344001025","219011344069620",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,391030.6,391030.6,33470,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072541,452530.00
04/30/2016 23:15,2,0.000,ALERT,213.06,303.58,59.981,1462072503,"201051344000458","219011344069620",0.00,7.70,0,302.07,306.28,0.0,0.0,0.000,387993.4,387993.4,28874,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462072543,452531.00
04/30/2016 23:15,2,0.000,ALERT,213.74,303.28,59.986,1462072503,"201051344000853","219011344069620",0.00,6.30,0,301.77,305.38,0.0,0.0,0.000,386443.9,386443.9,28472,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072545,452532.00
04/30/2016 23:15,2,0.000,ALERT,213.74,303.58,59.991,1462072503,"201051344000685","219011344069620",0.00,6.70,0,302.07,305.38,0.0,0.0,0.000,392959.7,392959.7,33302,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072547,452533.00
04/30/2016 23:15,2,0.000,ALERT,213.51,302.98,59.975,1462072503,"201051344000917","219011344069620",0.00,7.30,0,300.87,304.78,0.0,0.0,0.000,389927.2,389927.2,33303,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072548,452534.00
04/30/2016 23:15,2,0.000,ALERT,213.51,303.88,59.959,1462072503,"201051344001145","219011344069620",0.00,6.70,0,302.37,305.98,0.0,0.0,0.000,395117.9,395117.9,33163,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072550,452535.00
04/30/2016 23:15,2,0.000,ALERT,213.51,302.98,59.986,1462072503,"201051344000651","219011344069620",0.00,5.50,0,301.47,304.78,0.0,0.0,0.000,387186.8,387186.8,33525,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072552,452536.00
04/30/2016 23:15,2,0.000,ALERT,212.38,302.37,59.970,1462072503,"274151322000088","219011344069620",0.00,7.30,0,299.67,303.88,0.0,0.0,0.000,636527.9,636527.9,22085,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072554,452537.00
04/30/2016 23:15,2,0.000,ALERT,213.29,301.47,59.986,1462072503,"274151322000068","219011344069620",0.00,7.70,0,299.37,303.28,0.0,0.0,0.000,533116.3,533116.3,23512,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072556,452538.00
04/30/2016 23:15,2,0.000,ALERT,213.06,303.58,59.975,1462072503,"201051344001135","219011344069620",0.00,6.30,0,302.07,305.68,0.0,0.0,0.000,383434.7,383434.7,33478,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462072557,452539.00
04/30/2016 23:15,2,0.000,ALERT,212.83,303.88,59.970,1462072503,"201051344000594","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,391383.0,391383.0,28916,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072559,452540.00
04/30/2016 23:15,2,0.000,ALERT,213.51,303.28,59.981,1462072503,"201051344001203","219011344069620",0.00,6.30,0,301.77,306.88,0.0,0.0,0.000,390099.1,390099.1,33480,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072561,452541.00
04/30/2016 23:15,2,0.000,ALERT,212.38,302.37,59.975,1462072503,"274151322000054","219011344069620",0.00,7.70,0,299.67,304.48,0.0,0.0,0.000,650419.8,650419.8,22112,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072563,452542.00
04/30/2016 23:15,2,0.000,ALERT,213.51,303.28,59.986,1462072503,"201051344000867","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,379295.1,379295.1,28919,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072564,452543.00
04/30/2016 23:15,2,0.000,ALERT,213.29,303.58,59.981,1462072503,"201051344001093","219011344069620",0.00,7.30,0,301.77,305.08,0.0,0.0,0.000,388888.5,388888.5,33350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072566,452544.00
04/30/2016 23:15,2,0.000,ALERT,213.06,303.58,59.981,1462072503,"201051344000900","219011344069620",0.00,6.30,0,301.47,305.08,0.0,0.0,0.000,394702.1,394702.1,28302,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072568,452545.00
04/30/2016 23:15,2,0.000,ALERT,213.29,302.68,59.938,1462072503,"201051344000648","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,387182.7,387182.7,28606,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072570,452546.00
04/30/2016 23:15,2,0.000,ALERT,213.29,304.48,59.975,1462072503,"201051344000569","219011344069620",0.00,6.70,0,302.37,306.28,0.0,0.0,0.000,395966.9,395966.9,28239,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072572,452547.00
04/30/2016 23:15,2,0.000,ALERT,213.06,303.58,59.944,1462072503,"201051344000983","219011344069620",0.00,6.70,0,302.07,305.68,0.0,0.0,0.000,387579.9,387579.9,28704,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462072573,452548.00
04/30/2016 23:15,2,0.000,ALERT,213.29,303.28,59.986,1462072503,"201051344001158","219011344069620",0.00,6.30,0,301.17,305.08,0.0,0.0,0.000,382246.7,382246.7,28971,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462072575,452549.00
04/30/2016 23:15,2,0.000,ALERT,213.74,303.88,59.975,1462072503,"201051344000576","219011344069620",0.00,6.30,0,302.07,305.38,0.0,0.0,0.000,389076.0,389076.0,28381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072577,452550.00
04/30/2016 23:15,2,0.000,ALERT,212.83,301.47,59.965,1462072503,"274151322000087","219011344069620",0.00,7.70,0,298.77,303.58,0.0,0.0,0.000,624415.3,624415.3,22191,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462072579,452551.00
04/30/2016 23:30,2,0.000,ALERT,214.19,304.48,59.986,1462073404,"201051344000645","219011344069620",0.00,7.00,0,301.77,306.28,0.0,0.0,0.000,388704.3,388704.3,28523,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073406,452552.00
04/30/2016 23:30,2,0.000,ALERT,213.29,303.28,59.981,1462073404,"274151322000085","219011344069620",0.00,7.00,0,298.77,305.08,0.0,0.0,0.000,652882.8,652882.8,22126,0,0,0,L,1151911521,0,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073408,452553.00
04/30/2016 23:30,2,0.000,ALERT,214.19,303.88,59.986,1462073404,"201051344000633","219011344069620",0.00,6.30,0,299.97,305.68,0.0,0.0,0.000,379636.4,379636.4,28991,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073410,452554.00
04/30/2016 23:30,2,0.000,ALERT,213.51,304.18,59.986,1462073404,"201051344000469","219011344069620",0.00,6.00,0,300.57,305.98,0.0,0.0,0.000,380915.8,380915.8,28933,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073412,452555.00
04/30/2016 23:30,2,0.000,ALERT,213.51,303.88,59.986,1462073404,"201051344000646","219011344069620",0.00,6.70,0,300.87,305.38,0.0,0.0,0.000,385024.6,385024.6,33494,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073413,452556.00
04/30/2016 23:30,2,0.000,ALERT,212.83,303.28,59.981,1462073404,"274151322000052","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,663631.2,663631.2,22346,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073415,452557.00
04/30/2016 23:30,2,0.000,ALERT,213.96,304.18,59.981,1462073404,"201051344000585","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,391152.8,391152.8,33497,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073417,452558.00
04/30/2016 23:30,2,0.000,ALERT,213.74,304.48,59.965,1462073404,"201051344001230","219011344069620",0.00,6.70,0,302.07,305.98,0.0,0.0,0.000,388741.0,388741.0,33289,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462073419,452559.00
04/30/2016 23:30,2,0.000,ALERT,214.41,305.08,59.986,1462073404,"201051344000582","219011344069620",0.00,6.00,0,302.68,306.28,0.0,0.0,0.000,382319.7,382319.7,33464,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073420,452560.00
04/30/2016 23:30,2,0.000,ALERT,213.51,304.18,59.981,1462073404,"201051344000955","219011344069620",0.00,6.70,0,301.77,305.38,0.0,0.0,0.000,394136.2,394136.2,33404,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073422,452561.00
04/30/2016 23:30,2,0.000,ALERT,213.06,302.68,59.986,1462073404,"274151322000094","219011344069620",0.00,6.70,0,300.27,304.48,0.0,0.0,0.000,533388.4,533388.4,23304,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073424,452562.00
04/30/2016 23:30,2,0.000,ALERT,213.74,305.08,59.986,1462073404,"201051344000579","219011344069620",0.00,7.00,0,302.07,307.18,0.0,0.0,0.000,394597.5,394597.5,9010,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073426,452563.00
04/30/2016 23:30,2,0.000,ALERT,213.74,304.48,59.991,1462073404,"201051344000890","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,391283.5,391283.5,33426,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073428,452564.00
04/30/2016 23:30,2,0.000,ALERT,213.96,304.18,60.007,1462073404,"201051344000438","219011344069620",0.00,6.30,0,302.07,305.98,0.0,0.0,0.000,393448.3,393448.3,33430,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073429,452565.00
04/30/2016 23:30,2,0.000,ALERT,214.19,303.88,59.991,1462073404,"201051344000417","219011344069620",0.00,7.00,0,301.17,305.08,0.0,0.0,0.000,386422.0,386422.0,33584,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073431,452566.00
04/30/2016 23:30,2,0.000,ALERT,213.29,303.88,59.970,1462073404,"274151322000083","219011344069620",0.00,7.00,0,300.57,305.08,0.0,0.0,0.000,657716.2,657716.2,22410,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073433,452567.00
04/30/2016 23:30,2,0.000,ALERT,213.74,302.98,59.996,1462073404,"274151322000076","219011344069620",0.00,7.30,0,300.57,305.38,0.0,0.0,0.000,699867.3,699867.3,22410,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462073435,452568.00
04/30/2016 23:30,2,0.000,ALERT,213.74,305.68,59.996,1462073404,"201051344000868","219011344069620",0.00,6.70,0,302.37,307.18,0.0,0.0,0.000,379973.8,379973.8,28661,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073437,452569.00
04/30/2016 23:30,2,0.000,ALERT,213.06,303.88,59.986,1462073404,"274151322000095","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,692762.1,692762.1,22314,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073439,452570.00
04/30/2016 23:30,2,0.000,ALERT,213.51,305.08,59.991,1462073404,"201051344000988","219011344069620",0.00,6.70,0,299.37,305.98,0.0,0.0,0.000,377323.6,377323.6,28954,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073441,452571.00
04/30/2016 23:30,2,0.000,ALERT,213.74,303.28,59.996,1462073404,"201051344001025","219011344069620",0.00,6.30,0,301.17,306.28,0.0,0.0,0.000,391030.6,391030.6,33472,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462073442,452572.00
04/30/2016 23:30,2,0.000,ALERT,213.51,305.08,59.991,1462073404,"201051344000458","219011344069620",0.00,7.70,0,302.07,307.18,0.0,0.0,0.000,387993.4,387993.4,28876,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073444,452573.00
04/30/2016 23:30,2,0.000,ALERT,214.19,304.48,60.018,1462073404,"201051344000853","219011344069620",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,386443.9,386443.9,28474,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462073446,452574.00
04/30/2016 23:30,2,0.000,ALERT,214.41,304.18,59.991,1462073404,"201051344000685","219011344069620",0.00,6.70,0,301.77,305.68,0.0,0.0,0.000,392959.7,392959.7,33304,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073448,452575.00
04/30/2016 23:30,2,0.000,ALERT,214.19,303.58,59.991,1462073404,"201051344000917","219011344069620",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,389927.2,389927.2,33305,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073450,452576.00
04/30/2016 23:30,2,0.000,ALERT,214.19,304.18,59.981,1462073404,"201051344001145","219011344069620",0.00,6.70,0,302.07,306.28,0.0,0.0,0.000,395117.9,395117.9,33165,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073452,452577.00
04/30/2016 23:30,2,0.000,ALERT,213.96,303.28,59.959,1462073404,"201051344000651","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,387186.8,387186.8,33527,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073453,452578.00
04/30/2016 23:30,2,0.000,ALERT,212.83,302.68,59.986,1462073404,"274151322000088","219011344069620",0.00,7.30,0,300.57,304.78,0.0,0.0,0.000,636527.9,636527.9,22087,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073455,452579.00
04/30/2016 23:30,2,0.000,ALERT,213.96,302.37,60.018,1462073404,"274151322000068","219011344069620",0.00,7.70,0,300.27,303.88,0.0,0.0,0.000,533116.3,533116.3,23514,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073457,452580.00
04/30/2016 23:30,2,0.000,ALERT,213.51,303.88,59.991,1462073404,"201051344001135","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,383434.7,383434.7,33480,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073459,452581.00
04/30/2016 23:30,2,0.000,ALERT,213.29,305.38,60.023,1462073404,"201051344000594","219011344069620",0.00,6.70,0,301.47,306.58,0.0,0.0,0.000,391383.0,391383.0,28918,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073460,452582.00
04/30/2016 23:30,2,0.000,ALERT,213.96,303.58,59.986,1462073404,"201051344001203","219011344069620",0.00,6.70,0,301.77,307.18,0.0,0.0,0.000,390099.1,390099.1,33482,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462073462,452583.00
04/30/2016 23:30,2,0.000,ALERT,213.06,303.28,59.996,1462073404,"274151322000054","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,650419.8,650419.8,22114,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073464,452584.00
04/30/2016 23:30,2,0.000,ALERT,213.96,304.48,59.986,1462073404,"201051344000867","219011344069620",0.00,7.00,0,301.17,306.58,0.0,0.0,0.000,379295.1,379295.1,28921,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073466,452585.00
04/30/2016 23:30,2,0.000,ALERT,213.74,304.18,59.996,1462073404,"201051344001093","219011344069620",0.00,7.70,0,301.77,305.38,0.0,0.0,0.000,388888.5,388888.5,33352,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073468,452586.00
04/30/2016 23:30,2,0.000,ALERT,213.51,304.78,60.012,1462073404,"201051344000900","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,394702.1,394702.1,28304,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073469,452587.00
04/30/2016 23:30,2,0.000,ALERT,213.74,304.18,59.986,1462073404,"201051344000648","219011344069620",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,387182.7,387182.7,28608,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073471,452588.00
04/30/2016 23:30,2,0.000,ALERT,213.74,305.38,59.986,1462073404,"201051344000569","219011344069620",0.00,6.70,0,302.37,307.18,0.0,0.0,0.000,395966.9,395966.9,28241,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073473,452589.00
04/30/2016 23:30,2,0.000,ALERT,213.74,305.08,59.975,1462073404,"201051344000983","219011344069620",0.00,6.70,0,302.07,306.58,0.0,0.0,0.000,387579.9,387579.9,28706,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073475,452590.00
04/30/2016 23:30,2,0.000,ALERT,213.74,304.48,59.975,1462073404,"201051344001158","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,382246.7,382246.7,28973,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073477,452591.00
04/30/2016 23:30,2,0.000,ALERT,214.19,305.08,59.981,1462073404,"201051344000576","219011344069620",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,389076.0,389076.0,28383,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462073479,452592.00
04/30/2016 23:30,2,0.000,ALERT,213.29,302.37,59.981,1462073404,"274151322000087","219011344069620",0.00,7.70,0,299.97,304.18,0.0,0.0,0.000,624415.3,624415.3,22193,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462073480,452593.00
04/30/2016 23:45,2,0.000,ALERT,213.74,304.18,59.954,1462074303,"201051344000645","219011344069620",0.00,7.00,0,302.68,306.28,0.0,0.0,0.000,388704.3,388704.3,28525,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074305,452594.00
04/30/2016 23:45,2,0.000,ALERT,213.29,303.28,59.975,1462074303,"274151322000085","219011344069620",0.00,7.30,0,301.47,304.78,0.0,0.0,0.000,652882.8,652882.8,22128,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074307,452595.00
04/30/2016 23:45,2,0.000,ALERT,213.96,303.88,59.981,1462074303,"201051344000633","219011344069620",0.00,6.30,0,300.57,305.68,0.0,0.0,0.000,379636.4,379636.4,28993,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074309,452596.00
04/30/2016 23:45,2,0.000,ALERT,213.51,304.18,59.954,1462074303,"201051344000469","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,380915.8,380915.8,28935,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074311,452597.00
04/30/2016 23:45,2,0.000,ALERT,212.83,302.98,59.959,1462074303,"201051344000646","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,385024.6,385024.6,33496,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074313,452598.00
04/30/2016 23:45,2,0.000,ALERT,212.83,302.68,59.954,1462074303,"274151322000052","219011344069620",0.00,7.30,0,300.87,305.38,0.0,0.0,0.000,663631.2,663631.2,22348,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074315,452599.00
04/30/2016 23:45,2,0.000,ALERT,213.29,302.98,59.970,1462074303,"201051344000585","219011344069620",0.00,7.00,0,300.87,305.98,0.0,0.0,0.000,391152.8,391152.8,33499,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462074316,452600.00
04/30/2016 23:45,2,0.000,ALERT,213.06,303.28,60.007,1462074303,"201051344001230","219011344069620",0.00,6.70,0,301.77,306.28,0.0,0.0,0.000,388741.0,388741.0,33291,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462074318,452601.00
04/30/2016 23:45,2,0.000,ALERT,213.51,303.88,59.975,1462074303,"201051344000582","219011344069620",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,382319.7,382319.7,33466,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074320,452602.00
04/30/2016 23:45,2,0.000,ALERT,212.83,302.98,59.981,1462074303,"201051344000955","219011344069620",0.00,7.00,0,301.47,305.68,0.0,0.0,0.000,394136.2,394136.2,33406,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074322,452603.00
04/30/2016 23:45,2,0.000,ALERT,213.29,302.68,59.959,1462074303,"274151322000094","219011344069620",0.00,6.70,0,301.17,304.18,0.0,0.0,0.000,533388.4,533388.4,23306,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462074324,452604.00
04/30/2016 23:45,2,0.000,ALERT,213.51,304.78,59.970,1462074303,"201051344000579","219011344069620",0.00,7.00,0,303.28,306.88,0.0,0.0,0.000,394597.5,394597.5,9012,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462074325,452605.00
04/30/2016 23:45,2,0.000,ALERT,213.06,303.28,59.970,1462074303,"201051344000890","219011344069620",0.00,7.00,0,301.77,307.18,0.0,0.0,0.000,391283.5,391283.5,33428,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462074327,452606.00
04/30/2016 23:45,2,0.000,ALERT,213.29,302.98,59.970,1462074303,"201051344000438","219011344069620",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,393448.3,393448.3,33432,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074329,452607.00
04/30/2016 23:45,2,0.000,ALERT,213.29,302.37,59.975,1462074303,"201051344000417","219011344069620",0.00,7.00,0,300.87,305.38,0.0,0.0,0.000,386422.0,386422.0,33586,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462074331,452608.00
04/30/2016 23:45,2,0.000,ALERT,213.29,303.28,59.970,1462074303,"274151322000083","219011344069620",0.00,7.00,0,301.77,305.08,0.0,0.0,0.000,657716.2,657716.2,22412,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074333,452609.00
04/30/2016 23:45,2,0.000,ALERT,213.74,302.98,59.996,1462074303,"274151322000076","219011344069620",0.00,7.30,0,301.47,305.08,0.0,0.0,0.000,699867.3,699867.3,22412,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074335,452610.00
04/30/2016 23:45,2,0.000,ALERT,213.29,305.08,60.012,1462074303,"201051344000868","219011344069620",0.00,6.30,0,303.88,307.48,0.0,0.0,0.000,379973.8,379973.8,28663,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074336,452611.00
04/30/2016 23:45,2,0.000,ALERT,213.06,303.88,59.970,1462074303,"274151322000095","219011344069620",0.00,6.70,0,302.68,305.68,0.0,0.0,0.000,692762.1,692762.1,22316,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074338,452612.00
04/30/2016 23:45,2,0.000,ALERT,213.29,304.18,59.986,1462074303,"201051344000988","219011344069620",0.00,7.00,0,300.57,306.28,0.0,0.0,0.000,377323.6,377323.6,28956,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074340,452613.00
04/30/2016 23:45,2,0.000,ALERT,212.83,302.37,59.933,1462074303,"201051344001025","219011344069620",0.00,6.30,0,300.87,306.28,0.0,0.0,0.000,391030.6,391030.6,33474,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074342,452614.00
04/30/2016 23:45,2,0.000,ALERT,213.29,304.48,59.981,1462074303,"201051344000458","219011344069620",0.00,7.70,0,302.98,307.18,0.0,0.0,0.000,387993.4,387993.4,28878,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074344,452615.00
04/30/2016 23:45,2,0.000,ALERT,213.96,304.18,59.975,1462074303,"201051344000853","219011344069620",0.00,6.30,0,302.37,306.28,0.0,0.0,0.000,386443.9,386443.9,28476,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074346,452616.00
04/30/2016 23:45,2,0.000,ALERT,213.51,303.28,59.986,1462074303,"201051344000685","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,392959.7,392959.7,33306,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074347,452617.00
04/30/2016 23:45,2,0.000,ALERT,213.29,302.68,60.018,1462074303,"201051344000917","219011344069620",0.00,7.70,0,299.97,305.08,0.0,0.0,0.000,389927.2,389927.2,33307,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074349,452618.00
04/30/2016 23:45,2,0.000,ALERT,213.51,303.58,59.981,1462074303,"201051344001145","219011344069620",0.00,6.70,0,301.77,306.58,0.0,0.0,0.000,395117.9,395117.9,33167,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074351,452619.00
04/30/2016 23:45,2,0.000,ALERT,213.51,302.37,59.991,1462074303,"201051344000651","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,387186.8,387186.8,33529,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074353,452620.00
04/30/2016 23:45,2,0.000,ALERT,213.06,302.98,60.028,1462074303,"274151322000088","219011344069620",0.00,7.70,0,301.17,304.48,0.0,0.0,0.000,636527.9,636527.9,22089,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074355,452621.00
04/30/2016 23:45,2,0.000,ALERT,213.96,302.68,59.986,1462074303,"274151322000068","219011344069620",0.00,7.70,0,300.87,303.88,0.0,0.0,0.000,533116.3,533116.3,23516,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074356,452622.00
04/30/2016 23:45,2,0.000,ALERT,212.83,302.98,59.996,1462074303,"201051344001135","219011344069620",0.00,6.70,0,301.47,306.28,0.0,0.0,0.000,383434.7,383434.7,33482,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462074358,452623.00
04/30/2016 23:45,2,0.000,ALERT,213.29,305.08,59.949,1462074303,"201051344000594","219011344069620",0.00,6.70,0,302.68,306.88,0.0,0.0,0.000,391383.0,391383.0,28920,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074360,452624.00
04/30/2016 23:45,2,0.000,ALERT,213.29,302.98,59.991,1462074303,"201051344001203","219011344069620",0.00,6.70,0,301.17,307.48,0.0,0.0,0.000,390099.1,390099.1,33484,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074362,452625.00
04/30/2016 23:45,2,0.000,ALERT,213.06,303.88,59.991,1462074303,"274151322000054","219011344069620",0.00,7.70,0,301.17,305.08,0.0,0.0,0.000,650419.8,650419.8,22116,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074364,452626.00
04/30/2016 23:45,2,0.000,ALERT,213.74,303.88,60.034,1462074303,"201051344000867","219011344069620",0.00,7.00,0,302.37,306.58,0.0,0.0,0.000,379295.1,379295.1,28923,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462074365,452627.00
04/30/2016 23:45,2,0.000,ALERT,213.29,302.98,59.996,1462074303,"201051344001093","219011344069620",0.00,7.30,0,301.17,305.68,0.0,0.0,0.000,388888.5,388888.5,33354,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074367,452628.00
04/30/2016 23:45,2,0.000,ALERT,213.29,304.18,60.002,1462074303,"201051344000900","219011344069620",0.00,6.70,0,302.68,305.98,0.0,0.0,0.000,394702.1,394702.1,28306,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074369,452629.00
04/30/2016 23:45,2,0.000,ALERT,213.74,303.88,59.996,1462074303,"201051344000648","219011344069620",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,387182.7,387182.7,28610,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074371,452630.00
04/30/2016 23:45,2,0.000,ALERT,213.51,305.08,59.996,1462074303,"201051344000569","219011344069620",0.00,6.70,0,303.58,307.18,0.0,0.0,0.000,395966.9,395966.9,28243,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074373,452631.00
04/30/2016 23:45,2,0.000,ALERT,213.51,304.78,60.012,1462074303,"201051344000983","219011344069620",0.00,7.00,0,303.28,306.58,0.0,0.0,0.000,387579.9,387579.9,28708,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074375,452632.00
04/30/2016 23:45,2,0.000,ALERT,213.51,304.48,60.002,1462074303,"201051344001158","219011344069620",0.00,6.00,0,302.37,305.68,0.0,0.0,0.000,382246.7,382246.7,28975,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1462074376,452633.00
04/30/2016 23:45,2,0.000,ALERT,213.96,305.08,59.996,1462074303,"201051344000576","219011344069620",0.00,6.70,0,302.68,306.28,0.0,0.0,0.000,389076.0,389076.0,28385,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462074378,452634.00
04/30/2016 23:45,2,0.000,ALERT,213.51,302.37,60.002,1462074303,"274151322000087","219011344069620",0.00,7.70,0,300.27,304.48,0.0,0.0,0.000,624415.3,624415.3,22195,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1462074380,452635.00
